Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,17,0,0.0,23.0,3.6,18.1,23.0,18.95,10.17
2018,2,11,17,15,0.0,17.0,3.5,18.0,17.0,13.99,5.74
2018,2,11,17,30,0.0,11.0,3.4,17.9,11.0,9.04,0.25
2018,2,11,17,45,0.0,6.0,3.35,17.75,6.0,5.12,0.0
2018,2,11,18,0,0.0,1.0,3.3,17.6,1.0,0.0,0.0
2018,2,11,18,15,0.0,0.5,3.3,17.6,0.5,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.15,17.45,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,2.95,17.25,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,2.65,16.95,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.35,16.4,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,2.15,16.05,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,12,6,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,2,12,7,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,12,7,15,0.0,2.0,0.95,13.25,2.0,1.71,0.0
2018,2,12,7,30,0.0,4.0,1.2,13.2,4.0,3.28,0.0
2018,2,12,7,45,0.0,6.5,1.5,13.15,6.5,5.33,0.0
2018,2,12,8,0,0.0,9.0,1.8,13.1,9.0,7.39,0.87
2018,2,12,8,15,0.0,13.0,2.0,12.85,13.0,10.68,3.93
2018,2,12,8,30,0.0,17.0,2.2,12.6,17.0,13.98,6.98
2018,2,12,8,45,0.0,18.5,2.45,12.35,18.5,15.23,7.57
2018,2,12,9,0,0.0,20.0,2.7,12.1,20.0,16.47,8.66
2018,2,12,9,15,0.0,30.5,2.75,11.95,30.5,25.17,16.17
2018,2,12,9,30,0.0,41.0,2.8,11.8,41.0,33.89,23.65
2018,2,12,9,45,0.0,66.0,2.85,11.65,66.0,54.71,41.46
2018,2,12,10,0,0.0,91.0,2.9,11.5,91.0,75.56,59.13
2018,2,12,10,15,0.0,105.5,2.85,11.6,105.5,87.74,69.25
2018,2,12,10,30,0.0,120.0,2.8,11.7,120.0,100.08,79.45
2018,2,12,10,45,0.0,82.5,2.8,11.75,82.5,68.56,52.72
2018,2,12,11,0,0.0,45.0,2.8,11.8,45.0,37.3,26.17
2018,2,12,11,15,0.0,75.5,2.8,12.0,75.5,62.74,47.64
2018,2,12,11,30,0.0,106.0,2.8,12.2,106.0,88.53,69.17
2018,2,12,11,45,0.0,103.0,2.85,12.4,103.0,85.99,66.9
2018,2,12,12,0,0.0,100.0,2.9,12.6,100.0,83.43,64.67
2018,2,12,12,15,0.0,113.0,2.9,12.8,113.0,94.76,74.04
2018,2,12,12,30,0.0,126.0,2.9,13.0,126.0,106.31,83.53
2018,2,12,12,45,0.0,129.0,2.9,13.2,129.0,109.12,85.79
2018,2,12,13,0,0.0,132.0,2.9,13.4,132.0,111.99,88.12
2018,2,12,13,15,0.5,110.0,2.85,13.4,110.5,92.86,72.33
2018,2,12,13,30,1.0,88.0,2.8,13.4,89.0,74.16,56.86
2018,2,12,13,45,0.5,83.5,2.8,13.35,84.0,69.92,53.37
2018,2,12,14,0,0.0,79.0,2.8,13.3,79.0,65.65,49.86
2018,2,12,14,15,0.0,90.5,2.75,13.25,90.5,75.26,58.02
2018,2,12,14,30,0.0,102.0,2.7,13.2,102.0,85.82,66.99
2018,2,12,14,45,0.5,97.5,2.7,13.1,97.5,82.4,64.31
2018,2,12,15,0,1.0,93.0,2.7,13.0,93.0,79.01,61.66
2018,2,12,15,15,1.0,89.5,2.7,12.75,89.5,76.11,59.42
2018,2,12,15,30,1.0,86.0,2.7,12.5,86.0,73.3,57.25
2018,2,12,15,45,1.0,69.0,2.7,12.3,69.0,58.14,44.48
2018,2,12,16,0,1.0,52.0,2.7,12.1,52.0,43.93,32.41
2018,2,12,16,15,0.5,33.5,2.75,11.65,33.5,28.08,18.78
2018,2,12,16,30,0.0,15.0,2.8,11.2,15.0,12.34,5.09
2018,2,12,16,45,0.0,12.0,2.8,10.75,12.0,9.86,2.91
2018,2,12,17,0,0.0,9.0,2.8,10.3,9.0,7.39,0.71
2018,2,12,17,15,0.0,7.0,2.85,9.9,7.0,5.74,0.0
2018,2,12,17,30,0.0,5.0,2.9,9.5,5.0,4.1,0.0
2018,2,12,17,45,0.0,2.5,2.95,9.1,2.5,2.13,0.0
2018,2,12,18,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.85,7.1,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.75,6.55,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.65,6.1,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.55,5.7,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.5,5.35,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,2.5,4.35,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,2.55,4.25,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,2.65,4.15,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.7,4.1,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.7,4.05,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.7,3.9,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.7,3.8,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.75,3.75,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.8,3.7,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,2.75,3.6,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,2.7,3.45,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,2.7,3.4,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,2.65,3.35,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,2.55,3.25,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,2.5,3.2,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,2.45,3.15,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,2.4,3.1,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,2.35,3.05,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,2,13,6,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2018,2,13,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2018,2,13,7,15,10.5,3.0,2.6,3.15,3.5,2.56,0.0
2018,2,13,7,30,21.0,6.0,2.7,3.3,7.0,4.98,0.0
2018,2,13,7,45,10.5,7.0,2.75,3.4,7.5,6.12,0.0
2018,2,13,8,0,0.0,8.0,2.8,3.5,8.0,6.56,0.35
2018,2,13,8,15,0.0,13.0,2.8,3.7,13.0,10.68,4.25
2018,2,13,8,30,0.0,18.0,2.8,3.9,18.0,14.81,8.15
2018,2,13,8,45,0.0,31.5,2.8,4.1,31.5,25.98,17.55
2018,2,13,9,0,0.0,45.0,2.8,4.3,45.0,37.19,27.48
2018,2,13,9,15,0.0,76.5,2.75,4.5,76.5,63.33,50.47
2018,2,13,9,30,0.0,108.0,2.7,4.7,108.0,88.94,72.67
2018,2,13,9,45,2.5,124.5,2.65,4.9,125.5,103.59,85.04
2018,2,13,10,0,5.0,141.0,2.6,5.1,143.0,118.78,97.8
2018,2,13,10,15,4.5,143.5,2.5,5.25,145.5,121.47,99.84
2018,2,13,10,30,4.0,146.0,2.4,5.4,148.0,124.02,101.77
2018,2,13,10,45,3.5,149.0,2.3,5.6,151.0,126.89,103.95
2018,2,13,11,0,3.0,152.0,2.2,5.8,154.0,129.69,106.07
2018,2,13,11,15,8.5,180.0,2.1,5.95,185.5,158.29,130.08
2018,2,13,11,30,14.0,208.0,2.0,6.1,217.0,188.11,154.84
2018,2,13,11,45,13.5,203.0,1.85,6.25,211.5,184.5,151.51
2018,2,13,12,0,13.0,198.0,1.7,6.4,206.0,180.72,148.17
2018,2,13,12,15,7.0,155.5,1.6,6.5,160.0,138.14,112.39
2018,2,13,12,30,1.0,113.0,1.5,6.6,114.0,95.67,76.43
2018,2,13,12,45,1.0,113.0,1.4,6.75,114.0,95.78,76.55
2018,2,13,13,0,1.0,113.0,1.3,6.9,114.0,95.88,76.61
2018,2,13,13,15,0.5,113.5,1.2,6.95,114.0,95.97,76.68
2018,2,13,13,30,0.0,114.0,1.1,7.0,114.0,96.05,76.77
2018,2,13,13,45,0.5,124.0,1.05,7.05,124.5,105.79,85.09
2018,2,13,14,0,1.0,134.0,1.0,7.1,135.0,115.88,93.7
2018,2,13,14,15,0.5,123.5,0.95,7.1,124.0,105.94,85.39
2018,2,13,14,30,0.0,113.0,0.9,7.1,113.0,95.99,77.1
2018,2,13,14,45,0.0,111.0,0.85,7.1,111.0,94.53,76.03
2018,2,13,15,0,0.0,109.0,0.8,7.1,109.0,93.18,75.06
2018,2,13,15,15,0.0,106.0,0.8,7.0,106.0,91.01,73.42
2018,2,13,15,30,0.0,103.0,0.8,6.9,103.0,89.05,71.96
2018,2,13,15,45,62.0,89.0,0.8,6.75,111.0,157.68,133.92
2018,2,13,16,0,124.0,75.0,0.8,6.6,119.0,213.52,183.64
2018,2,13,16,15,267.5,66.0,0.7,6.25,143.5,348.81,299.78
2018,2,13,16,30,411.0,57.0,0.6,5.9,168.0,464.67,392.41
2018,2,13,16,45,450.5,55.0,0.55,5.5,154.0,482.07,403.39
2018,2,13,17,0,490.0,53.0,0.5,5.1,140.0,493.42,408.18
2018,2,13,17,15,384.5,43.0,0.55,4.85,98.0,382.12,313.65
2018,2,13,17,30,279.0,33.0,0.6,4.6,56.0,274.43,197.84
2018,2,13,17,45,156.0,19.5,0.6,4.35,30.5,118.42,0.0
2018,2,13,18,0,33.0,6.0,0.6,4.1,5.0,0.0,0.0
2018,2,13,18,15,16.5,3.0,0.6,4.1,2.5,0.0,0.0
2018,2,13,18,30,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,0.7,3.95,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,0.8,3.65,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,0.75,3.35,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.65,3.1,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.55,2.85,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.5,2.7,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.5,2.6,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.45,2.4,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.4,2.3,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.4,2.3,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.4,2.3,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.4,2.25,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.4,2.2,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.4,2.15,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.4,2.1,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.45,2.1,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.5,2.1,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.5,2.1,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.5,2.1,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.5,2.1,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.5,2.1,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.5,2.05,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.5,1.95,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.5,1.9,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.5,1.85,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.5,1.8,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.5,1.7,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.5,1.6,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.55,1.55,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.65,1.45,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.7,1.4,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.75,1.4,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.85,1.45,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.95,1.55,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,14,6,45,3.0,1.0,1.55,2.3,1.0,0.0,0.0
2018,2,14,7,0,6.0,2.0,1.7,2.5,2.0,0.0,0.0
2018,2,14,7,15,6.5,11.0,1.8,2.95,11.0,9.39,0.0
2018,2,14,7,30,7.0,20.0,1.9,3.4,20.0,16.42,3.18
2018,2,14,7,45,13.0,38.5,1.95,3.85,40.0,30.57,21.36
2018,2,14,8,0,19.0,57.0,2.0,4.3,60.0,44.45,34.85
2018,2,14,8,15,53.0,76.0,2.0,4.8,88.5,58.59,48.22
2018,2,14,8,30,87.0,95.0,2.0,5.3,117.0,70.96,59.74
2018,2,14,8,45,94.5,107.0,2.05,5.85,135.5,87.32,68.3
2018,2,14,9,0,102.0,119.0,2.1,6.4,154.0,106.72,83.23
2018,2,14,9,15,51.0,99.0,2.05,6.85,116.5,90.93,71.62
2018,2,14,9,30,0.0,79.0,2.0,7.3,79.0,65.53,51.64
2018,2,14,9,45,2.5,119.0,2.0,7.75,120.0,99.11,80.28
2018,2,14,10,0,5.0,159.0,2.0,8.2,161.0,133.61,109.16
2018,2,14,10,15,30.0,193.5,1.95,8.45,209.5,178.11,145.91
2018,2,14,10,30,55.0,228.0,1.9,8.7,258.0,224.4,183.85
2018,2,14,10,45,71.5,247.5,1.85,9.0,288.5,256.51,209.81
2018,2,14,11,0,88.0,267.0,1.8,9.3,319.0,290.92,237.44
2018,2,14,11,15,66.0,263.0,1.85,9.55,303.0,280.03,228.1
2018,2,14,11,30,44.0,259.0,1.9,9.8,287.0,266.53,216.65
2018,2,14,11,45,32.0,241.0,1.95,10.1,261.5,244.29,198.27
2018,2,14,12,0,20.0,223.0,2.0,10.4,236.0,209.13,169.31
2018,2,14,12,15,10.0,160.0,2.1,10.7,166.5,144.6,116.12
2018,2,14,12,30,0.0,97.0,2.2,11.0,97.0,80.87,62.76
2018,2,14,12,45,4.5,140.0,2.25,11.35,143.0,122.91,97.99
2018,2,14,13,0,9.0,183.0,2.3,11.7,189.0,167.09,134.42
2018,2,14,13,15,18.5,208.5,2.4,12.1,220.5,201.38,162.61
2018,2,14,13,30,28.0,234.0,2.5,12.5,252.0,255.26,206.35
2018,2,14,13,45,15.0,197.0,2.65,12.9,206.5,189.46,152.5
2018,2,14,14,0,2.0,160.0,2.8,13.3,161.0,141.55,112.82
2018,2,14,14,15,1.0,127.0,2.8,13.45,127.5,109.66,86.59
2018,2,14,14,30,0.0,94.0,2.8,13.6,94.0,78.45,60.65
2018,2,14,14,45,0.0,100.5,2.85,13.75,100.5,84.61,65.94
2018,2,14,15,0,0.0,107.0,2.9,13.9,107.0,91.17,71.55
2018,2,14,15,15,29.5,122.0,2.7,13.7,135.0,146.89,119.84
2018,2,14,15,30,59.0,137.0,2.5,13.5,163.0,194.93,161.24
2018,2,14,15,45,192.0,134.5,2.25,13.3,205.5,357.63,298.96
2018,2,14,16,0,325.0,132.0,2.0,13.1,248.0,476.22,396.23
2018,2,14,16,15,330.0,113.0,1.85,12.65,216.5,470.45,391.4
2018,2,14,16,30,335.0,94.0,1.7,12.2,185.0,442.48,369.55
2018,2,14,16,45,248.5,78.0,1.55,11.8,138.0,322.5,270.97
2018,2,14,17,0,162.0,62.0,1.4,11.4,91.0,227.59,189.87
2018,2,14,17,15,139.5,46.0,1.4,11.3,65.5,186.56,152.46
2018,2,14,17,30,117.0,30.0,1.4,11.2,40.0,146.61,106.03
2018,2,14,17,45,70.0,17.0,1.45,11.1,22.0,60.22,0.0
2018,2,14,18,0,23.0,4.0,1.5,11.0,4.0,0.0,0.0
2018,2,14,18,15,11.5,2.0,1.5,11.0,2.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,2,15,6,45,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,2,15,7,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,2,15,7,15,0.0,3.5,2.55,12.05,3.5,2.99,0.0
2018,2,15,7,30,0.0,7.0,2.6,12.4,7.0,5.74,0.0
2018,2,15,7,45,0.0,13.5,2.6,12.7,13.5,11.1,3.91
2018,2,15,8,0,0.0,20.0,2.6,13.0,20.0,16.46,8.95
2018,2,15,8,15,0.0,20.0,2.7,13.55,20.0,16.46,9.1
2018,2,15,8,30,0.0,20.0,2.8,14.1,20.0,16.46,9.15
2018,2,15,8,45,0.0,39.0,2.9,14.6,39.0,32.21,22.04
2018,2,15,9,0,0.0,58.0,3.0,15.1,58.0,48.02,35.45
2018,2,15,9,15,0.0,63.0,3.05,15.65,63.0,52.19,38.82
2018,2,15,9,30,0.0,68.0,3.1,16.2,68.0,56.37,42.15
2018,2,15,9,45,2.5,76.5,3.1,16.7,77.5,64.27,48.5
2018,2,15,10,0,5.0,85.0,3.1,17.2,87.0,72.47,55.1
2018,2,15,10,15,3.5,105.5,3.15,17.6,107.0,89.24,68.8
2018,2,15,10,30,2.0,126.0,3.2,18.0,127.0,106.08,82.37
2018,2,15,10,45,44.0,189.0,3.2,18.45,215.0,188.64,149.37
2018,2,15,11,0,86.0,252.0,3.2,18.9,303.0,275.51,218.38
2018,2,15,11,15,60.0,242.0,3.3,19.3,278.0,255.97,202.17
2018,2,15,11,30,34.0,232.0,3.4,19.7,253.0,233.29,183.52
2018,2,15,11,45,73.5,265.0,3.45,20.1,312.5,298.42,235.24
2018,2,15,12,0,113.0,298.0,3.5,20.5,372.0,368.45,289.74
2018,2,15,12,15,74.0,273.5,3.6,20.75,322.0,318.38,249.94
2018,2,15,12,30,35.0,249.0,3.7,21.0,272.0,264.73,207.15
2018,2,15,12,45,119.5,274.5,3.8,21.25,353.0,387.55,304.75
2018,2,15,13,0,204.0,300.0,3.9,21.5,434.0,500.1,391.8
2018,2,15,13,15,270.5,284.0,3.95,21.5,458.5,573.23,448.12
2018,2,15,13,30,337.0,268.0,4.0,21.5,483.0,628.6,491.25
2018,2,15,13,45,431.0,237.0,4.0,21.55,503.5,714.25,556.46
2018,2,15,14,0,525.0,206.0,4.0,21.6,524.0,780.57,607.14
2018,2,15,14,15,347.5,199.5,4.0,21.55,406.0,581.48,459.23
2018,2,15,14,30,170.0,193.0,4.0,21.5,288.0,380.8,303.91
2018,2,15,14,45,85.0,151.0,3.95,21.4,198.5,249.25,199.46
2018,2,15,15,0,0.0,109.0,3.9,21.3,109.0,93.01,70.84
2018,2,15,15,15,0.0,101.0,3.8,21.1,101.0,85.94,65.42
2018,2,15,15,30,0.0,93.0,3.7,20.9,93.0,78.9,59.86
2018,2,15,15,45,53.0,113.5,3.55,20.75,132.5,162.52,131.07
2018,2,15,16,0,106.0,134.0,3.4,20.6,172.0,259.05,211.22
2018,2,15,16,15,83.5,116.5,3.3,20.15,144.0,217.82,177.45
2018,2,15,16,30,61.0,99.0,3.2,19.7,116.0,161.32,130.88
2018,2,15,16,45,43.5,82.0,3.05,19.25,93.0,127.97,102.64
2018,2,15,17,0,26.0,65.0,2.9,18.8,70.0,95.64,74.71
2018,2,15,17,15,15.5,46.5,2.9,18.55,49.0,66.61,49.36
2018,2,15,17,30,5.0,28.0,2.9,18.3,28.0,30.84,17.58
2018,2,15,17,45,9.0,16.0,2.9,18.0,16.0,19.54,0.0
2018,2,15,18,0,13.0,4.0,2.9,17.7,4.0,3.41,0.0
2018,2,15,18,15,6.5,2.0,2.9,17.7,2.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,2.95,17.45,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,3.05,17.15,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,3.35,16.85,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,3.5,16.35,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,3.45,16.2,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,3.35,15.6,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,2,16,6,45,7.0,1.0,3.6,15.3,1.0,0.0,0.0
2018,2,16,7,0,14.0,2.0,3.6,15.4,2.0,0.0,0.0
2018,2,16,7,15,41.5,14.0,3.65,15.8,16.5,11.95,0.0
2018,2,16,7,30,69.0,26.0,3.7,16.2,31.0,20.34,7.56
2018,2,16,7,45,123.5,44.0,3.75,16.55,61.5,33.82,23.14
2018,2,16,8,0,178.0,62.0,3.8,16.9,92.0,47.04,35.4
2018,2,16,8,15,273.0,74.0,4.0,17.45,137.0,54.85,42.62
2018,2,16,8,30,368.0,86.0,4.2,18.0,182.0,63.3,50.16
2018,2,16,8,45,345.5,104.0,4.35,18.55,208.5,97.15,65.66
2018,2,16,9,0,323.0,122.0,4.5,19.1,235.0,135.44,93.5
2018,2,16,9,15,305.5,146.0,4.55,19.6,264.0,175.42,126.9
2018,2,16,9,30,288.0,170.0,4.6,20.1,293.0,213.76,160.2
2018,2,16,9,45,303.5,185.0,4.7,20.6,325.5,253.46,193.59
2018,2,16,10,0,319.0,200.0,4.8,21.1,358.0,295.04,228.31
2018,2,16,10,15,433.5,187.0,4.8,21.45,418.0,362.93,282.56
2018,2,16,10,30,548.0,174.0,4.8,21.8,478.0,438.12,342.68
2018,2,16,10,45,432.5,207.5,4.8,22.15,455.0,440.72,345.95
2018,2,16,11,0,317.0,241.0,4.8,22.5,432.0,421.46,331.14
2018,2,16,11,15,216.5,267.0,4.8,22.75,399.5,391.37,307.18
2018,2,16,11,30,116.0,293.0,4.8,23.0,367.0,360.78,281.76
2018,2,16,11,45,189.0,299.0,4.8,23.2,422.0,430.58,336.61
2018,2,16,12,0,262.0,305.0,4.8,23.4,477.0,520.55,405.48
2018,2,16,12,15,247.5,310.5,4.75,23.45,474.0,514.54,400.58
2018,2,16,12,30,233.0,316.0,4.7,23.5,471.0,521.15,405.22
2018,2,16,12,45,192.5,312.0,4.6,23.55,439.5,492.76,383.0
2018,2,16,13,0,152.0,308.0,4.5,23.6,408.0,461.17,358.33
2018,2,16,13,15,81.5,243.0,4.25,23.4,296.5,311.54,243.41
2018,2,16,13,30,11.0,178.0,4.0,23.2,185.0,165.72,127.74
2018,2,16,13,45,5.5,112.5,3.75,22.95,116.0,100.1,75.71
2018,2,16,14,0,0.0,47.0,3.5,22.7,47.0,38.98,26.22
2018,2,16,14,15,0.0,37.0,3.3,22.3,37.0,30.65,19.52
2018,2,16,14,30,0.0,27.0,3.1,21.9,27.0,22.34,12.77
2018,2,16,14,45,0.0,29.5,2.85,21.45,29.5,24.4,14.55
2018,2,16,15,0,0.0,32.0,2.6,21.0,32.0,26.46,16.34
2018,2,16,15,15,0.0,34.0,2.8,20.4,34.0,28.11,17.8
2018,2,16,15,30,0.0,36.0,3.0,19.8,36.0,29.75,19.29
2018,2,16,15,45,0.0,31.0,3.15,19.25,31.0,25.59,15.91
2018,2,16,16,0,0.0,26.0,3.3,18.7,26.0,21.44,12.49
2018,2,16,16,15,5.0,21.0,3.35,18.0,22.5,22.22,13.46
2018,2,16,16,30,10.0,16.0,3.4,17.3,19.0,22.11,13.63
2018,2,16,16,45,5.0,13.0,3.45,16.6,14.5,15.1,7.42
2018,2,16,17,0,0.0,10.0,3.5,15.9,10.0,8.21,1.3
2018,2,16,17,15,0.0,8.0,3.2,15.4,8.0,6.56,0.0
2018,2,16,17,30,0.0,6.0,2.9,14.9,6.0,4.92,0.0
2018,2,16,17,45,0.0,3.5,2.6,14.45,3.5,2.87,0.0
2018,2,16,18,0,0.0,1.0,2.3,14.0,1.0,0.85,0.0
2018,2,16,18,15,0.0,0.5,2.3,14.0,0.5,0.0,0.0
2018,2,16,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,2.05,5.4,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,2.15,5.2,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,2.15,4.95,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,2.1,4.65,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,2.25,4.55,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,2,17,6,45,0.0,0.0,2.55,4.65,0.0,0.0,0.0
2018,2,17,7,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,2,17,7,15,6.0,3.5,2.8,5.0,4.0,2.99,0.0
2018,2,17,7,30,12.0,7.0,2.9,5.3,8.0,6.1,0.0
2018,2,17,7,45,62.5,14.0,3.0,5.6,24.5,10.66,3.84
2018,2,17,8,0,113.0,21.0,3.1,5.9,41.0,15.91,8.85
2018,2,17,8,15,56.5,19.5,3.05,6.2,29.5,15.66,8.77
2018,2,17,8,30,0.0,18.0,3.0,6.5,18.0,14.81,8.03
2018,2,17,8,45,0.0,22.0,2.95,6.8,22.0,18.12,10.39
2018,2,17,9,0,0.0,26.0,2.9,7.1,26.0,21.44,13.28
2018,2,17,9,15,0.0,30.5,2.8,7.2,30.5,25.17,16.52
2018,2,17,9,30,0.0,35.0,2.7,7.3,35.0,28.92,19.74
2018,2,17,9,45,0.0,39.5,2.6,7.35,39.5,32.66,22.94
2018,2,17,10,0,0.0,44.0,2.5,7.4,44.0,36.42,26.13
2018,2,17,10,15,0.0,48.5,2.4,7.35,48.5,40.18,29.32
2018,2,17,10,30,0.0,53.0,2.3,7.3,53.0,43.94,32.51
2018,2,17,10,45,0.0,57.5,2.2,7.25,57.5,47.7,35.69
2018,2,17,11,0,0.0,62.0,2.1,7.2,62.0,51.47,38.87
2018,2,17,11,15,0.0,65.0,2.05,7.15,65.0,53.99,40.98
2018,2,17,11,30,0.0,68.0,2.0,7.1,68.0,56.51,43.09
2018,2,17,11,45,0.0,69.5,1.95,7.1,69.5,57.77,44.13
2018,2,17,12,0,0.0,71.0,1.9,7.1,71.0,59.04,45.18
2018,2,17,12,15,0.0,72.0,1.9,7.1,72.0,59.88,45.88
2018,2,17,12,30,0.0,73.0,1.9,7.1,73.0,60.72,46.58
2018,2,17,12,45,0.0,72.5,1.9,7.1,72.5,60.3,46.23
2018,2,17,13,0,0.0,72.0,1.9,7.1,72.0,59.87,45.88
2018,2,17,13,15,0.0,70.5,1.85,7.1,70.5,58.61,44.83
2018,2,17,13,30,0.0,69.0,1.8,7.1,69.0,57.35,43.79
2018,2,17,13,45,0.0,75.0,1.75,7.15,75.0,62.35,48.11
2018,2,17,14,0,0.0,81.0,1.7,7.2,81.0,67.35,52.45
2018,2,17,14,15,0.0,70.5,1.7,7.2,70.5,58.55,44.99
2018,2,17,14,30,0.0,60.0,1.7,7.2,60.0,49.78,37.53
2018,2,17,14,45,0.0,58.0,1.65,7.25,58.0,48.09,36.16
2018,2,17,15,0,0.0,56.0,1.6,7.3,56.0,46.41,34.79
2018,2,17,15,15,0.0,48.5,1.6,7.25,48.5,40.15,29.45
2018,2,17,15,30,0.0,41.0,1.6,7.2,41.0,33.9,24.09
2018,2,17,15,45,0.0,40.5,1.65,7.15,40.5,33.47,23.8
2018,2,17,16,0,0.0,40.0,1.7,7.1,40.0,33.05,23.49
2018,2,17,16,15,0.0,30.5,1.7,7.0,30.5,25.16,16.6
2018,2,17,16,30,0.0,21.0,1.7,6.9,21.0,17.29,9.66
2018,2,17,16,45,0.0,15.5,1.75,6.8,15.5,12.75,5.61
2018,2,17,17,0,0.0,10.0,1.8,6.7,10.0,8.21,1.55
2018,2,17,17,15,0.0,7.5,1.85,6.7,7.5,6.15,0.0
2018,2,17,17,30,0.0,5.0,1.9,6.7,5.0,4.1,0.0
2018,2,17,17,45,0.0,3.0,1.95,6.75,3.0,2.46,0.0
2018,2,17,18,0,0.0,1.0,2.0,6.8,1.0,0.85,0.0
2018,2,17,18,15,0.0,0.5,2.0,6.8,0.5,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,1.65,5.85,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,1.7,5.05,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,1.55,4.65,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,0.95,2.85,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,1.0,2.75,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,18,6,45,17.5,2.0,1.15,3.25,1.5,0.0,0.0
2018,2,18,7,0,35.0,4.0,1.2,3.5,3.0,0.0,0.0
2018,2,18,7,15,224.0,17.0,1.45,4.15,33.0,14.51,0.0
2018,2,18,7,30,413.0,30.0,1.7,4.8,63.0,25.48,13.86
2018,2,18,7,45,527.5,37.5,1.95,5.45,111.0,31.18,22.2
2018,2,18,8,0,642.0,45.0,2.2,6.1,159.0,40.36,31.1
2018,2,18,8,15,706.5,49.5,2.35,6.7,211.0,43.81,34.54
2018,2,18,8,30,771.0,54.0,2.5,7.3,263.0,47.38,37.87
2018,2,18,8,45,812.5,57.5,2.65,7.85,314.5,94.43,51.19
2018,2,18,9,0,854.0,61.0,2.8,8.4,366.0,158.32,92.92
2018,2,18,9,15,881.5,63.5,2.8,8.85,414.0,226.48,149.84
2018,2,18,9,30,909.0,66.0,2.8,9.3,462.0,293.96,210.68
2018,2,18,9,45,929.0,67.5,2.75,9.8,505.0,360.52,271.85
2018,2,18,10,0,949.0,69.0,2.7,10.3,548.0,428.15,332.88
2018,2,18,10,15,959.5,70.5,2.6,10.65,583.0,492.43,389.62
2018,2,18,10,30,970.0,72.0,2.5,11.0,618.0,556.08,443.69
2018,2,18,10,45,978.0,73.0,2.45,11.4,647.0,616.96,493.62
2018,2,18,11,0,986.0,74.0,2.4,11.8,676.0,676.38,540.52
2018,2,18,11,15,992.5,74.5,2.3,12.1,697.5,732.57,583.24
2018,2,18,11,30,999.0,75.0,2.2,12.4,719.0,786.6,622.27
2018,2,18,11,45,1002.5,76.0,2.1,12.7,733.0,836.54,655.38
2018,2,18,12,0,1006.0,77.0,2.0,13.0,747.0,883.59,685.82
2018,2,18,12,15,1007.5,77.0,1.9,13.15,752.0,924.79,712.05
2018,2,18,12,30,1009.0,77.0,1.8,13.3,757.0,962.53,735.55
2018,2,18,12,45,1008.0,76.5,1.75,13.5,753.5,993.85,754.99
2018,2,18,13,0,1007.0,76.0,1.7,13.7,750.0,1021.25,771.78
2018,2,18,13,15,1002.5,75.5,1.65,13.8,737.0,1041.33,784.03
2018,2,18,13,30,998.0,75.0,1.6,13.9,724.0,1057.17,793.64
2018,2,18,13,45,989.5,75.0,1.55,13.95,702.5,1065.46,798.63
2018,2,18,14,0,981.0,75.0,1.5,14.0,681.0,1069.42,801.05
2018,2,18,14,15,972.0,74.0,1.5,13.95,653.0,1067.34,800.98
2018,2,18,14,30,963.0,73.0,1.5,13.9,625.0,1061.04,798.42
2018,2,18,14,45,950.0,71.0,1.45,13.85,589.5,1045.35,789.02
2018,2,18,15,0,937.0,69.0,1.4,13.8,554.0,1025.7,777.24
2018,2,18,15,15,916.0,67.5,1.35,13.6,511.5,995.19,758.74
2018,2,18,15,30,895.0,66.0,1.3,13.4,469.0,961.44,738.05
2018,2,18,15,45,869.5,63.5,1.2,13.15,422.5,919.14,710.56
2018,2,18,16,0,844.0,61.0,1.1,12.9,376.0,884.16,687.67
2018,2,18,16,15,805.0,57.5,1.0,11.95,325.5,823.34,647.52
2018,2,18,16,30,766.0,54.0,0.9,11.0,275.0,761.51,605.2
2018,2,18,16,45,706.5,49.5,0.85,10.05,223.5,680.82,547.35
2018,2,18,17,0,647.0,45.0,0.8,9.1,172.0,601.36,486.87
2018,2,18,17,15,546.5,38.0,0.85,8.55,124.0,490.16,397.75
2018,2,18,17,30,446.0,31.0,0.9,8.0,76.0,396.71,309.06
2018,2,18,17,45,256.5,19.5,0.95,7.4,42.0,218.91,0.0
2018,2,18,18,0,67.0,8.0,1.0,6.8,8.0,47.69,0.0
2018,2,18,18,15,33.5,4.0,1.0,6.8,4.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,1.85,5.85,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,1.05,5.15,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,0.95,5.05,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,19,6,45,1.5,1.0,1.25,5.35,1.0,0.0,0.0
2018,2,19,7,0,3.0,2.0,1.4,5.5,2.0,0.0,0.0
2018,2,19,7,15,1.5,5.0,1.45,5.8,5.0,4.27,0.0
2018,2,19,7,30,0.0,8.0,1.5,6.1,8.0,6.57,0.0
2018,2,19,7,45,0.0,14.0,1.5,6.35,14.0,11.51,4.65
2018,2,19,8,0,0.0,20.0,1.5,6.6,20.0,16.46,9.39
2018,2,19,8,15,0.0,24.5,1.45,6.9,24.5,20.18,12.93
2018,2,19,8,30,0.0,29.0,1.4,7.2,29.0,23.91,16.41
2018,2,19,8,45,0.0,46.0,1.4,7.5,46.0,38.02,27.89
2018,2,19,9,0,0.0,63.0,1.4,7.8,63.0,52.19,40.18
2018,2,19,9,15,0.0,66.5,1.35,8.1,66.5,55.12,42.56
2018,2,19,9,30,0.0,70.0,1.3,8.4,70.0,58.05,44.92
2018,2,19,9,45,1.0,76.5,1.25,8.65,77.0,63.81,49.68
2018,2,19,10,0,2.0,83.0,1.2,8.9,84.0,69.7,54.52
2018,2,19,10,15,3.5,120.0,1.15,9.2,122.0,101.32,81.15
2018,2,19,10,30,5.0,157.0,1.1,9.5,160.0,133.62,107.87
2018,2,19,10,45,5.5,173.5,1.1,9.8,177.0,148.72,119.99
2018,2,19,11,0,6.0,190.0,1.1,10.1,194.0,164.13,132.32
2018,2,19,11,15,3.5,165.5,1.1,10.4,168.0,141.97,113.73
2018,2,19,11,30,1.0,141.0,1.1,10.7,142.0,119.36,94.84
2018,2,19,11,45,2.5,142.5,1.15,10.95,144.5,122.03,97.0
2018,2,19,12,0,4.0,144.0,1.2,11.2,147.0,124.84,99.23
2018,2,19,12,15,4.5,158.0,1.2,11.4,161.0,138.06,110.0
2018,2,19,12,30,5.0,172.0,1.2,11.6,175.0,151.59,120.96
2018,2,19,12,45,6.0,185.5,1.25,11.85,189.5,165.46,132.17
2018,2,19,13,0,7.0,199.0,1.3,12.1,204.0,179.76,143.71
2018,2,19,13,15,9.0,205.5,1.35,12.3,211.5,188.78,151.06
2018,2,19,13,30,11.0,212.0,1.4,12.5,219.0,198.15,158.72
2018,2,19,13,45,10.5,207.0,1.5,12.7,213.5,194.06,155.49
2018,2,19,14,0,10.0,202.0,1.6,12.9,208.0,189.97,152.33
2018,2,19,14,15,6.0,184.0,1.65,13.0,187.5,169.34,135.61
2018,2,19,14,30,2.0,166.0,1.7,13.1,167.0,148.61,118.73
2018,2,19,14,45,59.0,190.5,1.75,13.25,221.0,249.41,203.65
2018,2,19,15,0,116.0,215.0,1.8,13.4,275.0,360.09,293.8
2018,2,19,15,15,61.0,160.0,1.75,13.35,191.5,220.57,180.59
2018,2,19,15,30,6.0,105.0,1.7,13.3,108.0,96.05,76.13
2018,2,19,15,45,4.0,92.5,1.65,13.25,94.5,82.67,65.15
2018,2,19,16,0,2.0,80.0,1.6,13.2,81.0,69.34,53.94
2018,2,19,16,15,1.0,53.0,1.35,12.85,53.5,44.75,33.03
2018,2,19,16,30,0.0,26.0,1.1,12.5,26.0,21.43,12.95
2018,2,19,16,45,0.0,18.5,0.85,12.1,18.5,15.22,7.58
2018,2,19,17,0,0.0,11.0,0.6,11.7,11.0,9.04,2.17
2018,2,19,17,15,0.0,11.0,0.6,11.5,11.0,9.03,2.06
2018,2,19,17,30,0.0,11.0,0.6,11.3,11.0,9.04,1.7
2018,2,19,17,45,4.0,6.5,0.6,11.1,6.5,8.1,0.0
2018,2,19,18,0,8.0,2.0,0.6,10.9,2.0,6.59,0.0
2018,2,19,18,15,4.0,1.0,0.6,10.9,1.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,20,6,45,11.0,1.5,1.4,10.75,1.5,0.0,0.0
2018,2,20,7,0,22.0,3.0,1.5,11.1,3.0,0.0,0.0
2018,2,20,7,15,88.0,10.0,1.6,11.6,17.0,8.54,0.0
2018,2,20,7,30,154.0,17.0,1.7,12.1,31.0,13.3,4.96
2018,2,20,7,45,180.5,22.5,1.8,12.55,49.0,17.24,9.48
2018,2,20,8,0,207.0,28.0,1.9,13.0,67.0,21.05,13.15
2018,2,20,8,15,188.0,33.0,1.9,13.7,76.0,24.76,16.59
2018,2,20,8,30,169.0,38.0,1.9,14.4,85.0,27.85,19.37
2018,2,20,8,45,84.5,61.0,1.9,15.05,84.5,54.44,38.31
2018,2,20,9,0,0.0,84.0,1.9,15.7,84.0,69.07,53.13
2018,2,20,9,15,4.5,118.0,2.1,16.45,120.0,97.05,76.04
2018,2,20,9,30,9.0,152.0,2.3,17.2,156.0,126.12,99.47
2018,2,20,9,45,10.0,164.5,2.45,17.9,169.5,138.18,108.83
2018,2,20,10,0,11.0,177.0,2.6,18.6,183.0,150.44,118.29
2018,2,20,10,15,9.0,179.0,2.7,19.1,184.0,152.85,119.83
2018,2,20,10,30,7.0,181.0,2.8,19.6,185.0,154.86,121.03
2018,2,20,10,45,5.5,179.5,2.9,20.05,182.5,153.8,119.8
2018,2,20,11,0,4.0,178.0,3.0,20.5,180.0,152.45,118.33
2018,2,20,11,15,10.0,198.0,3.0,20.75,204.0,174.6,135.83
2018,2,20,11,30,16.0,218.0,3.0,21.0,228.0,197.75,153.98
2018,2,20,11,45,51.0,262.5,3.0,21.25,296.5,277.95,217.22
2018,2,20,12,0,86.0,307.0,3.0,21.5,365.0,354.74,276.52
2018,2,20,12,15,301.5,261.5,3.0,21.6,467.0,523.62,408.92
2018,2,20,12,30,517.0,216.0,3.0,21.7,569.0,694.96,537.79
2018,2,20,12,45,723.0,151.0,3.0,21.8,642.5,839.22,641.35
2018,2,20,13,0,929.0,86.0,3.0,21.9,716.0,963.65,725.4
2018,2,20,13,15,926.0,85.5,3.0,21.95,704.5,983.53,737.89
2018,2,20,13,30,923.0,85.0,3.0,22.0,693.0,999.53,748.85
2018,2,20,13,45,917.0,83.5,3.0,22.0,673.0,1007.47,754.75
2018,2,20,14,0,911.0,82.0,3.0,22.0,653.0,1011.37,758.21
2018,2,20,14,15,783.0,109.0,2.95,21.85,585.0,936.5,708.77
2018,2,20,14,30,655.0,136.0,2.9,21.7,517.0,852.32,652.65
2018,2,20,14,45,430.5,155.5,2.85,21.55,400.0,642.02,503.4
2018,2,20,15,0,206.0,175.0,2.8,21.4,283.0,420.01,334.2
2018,2,20,15,15,258.5,151.0,2.55,21.15,276.0,442.1,354.79
2018,2,20,15,30,311.0,127.0,2.3,20.9,269.0,485.19,389.57
2018,2,20,15,45,529.0,98.0,2.0,20.65,311.5,661.17,523.48
2018,2,20,16,0,747.0,69.0,1.7,20.4,354.0,807.07,626.14
2018,2,20,16,15,721.5,64.0,1.5,19.7,309.5,758.64,591.18
2018,2,20,16,30,696.0,59.0,1.3,19.0,265.0,708.7,555.93
2018,2,20,16,45,638.0,54.0,1.1,18.35,216.0,637.22,503.18
2018,2,20,17,0,580.0,49.0,0.9,17.7,167.0,561.89,445.05
2018,2,20,17,15,487.5,41.5,0.9,17.25,121.5,459.86,364.62
2018,2,20,17,30,395.0,34.0,0.9,16.8,76.0,364.0,280.01
2018,2,20,17,45,243.0,22.0,0.9,16.35,43.5,215.56,50.6
2018,2,20,18,0,91.0,10.0,0.9,15.9,11.0,64.03,0.0
2018,2,20,18,15,45.5,5.0,0.9,15.9,5.5,0.0,0.0
2018,2,20,18,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,21,6,45,27.5,3.0,1.35,14.5,3.0,0.0,0.0
2018,2,21,7,0,55.0,6.0,1.4,14.9,6.0,5.12,0.0
2018,2,21,7,15,208.5,18.0,1.6,15.45,35.0,15.09,0.0
2018,2,21,7,30,362.0,30.0,1.8,16.0,64.0,24.96,14.38
2018,2,21,7,45,452.5,38.0,2.0,16.6,106.5,31.02,21.19
2018,2,21,8,0,543.0,46.0,2.2,17.2,149.0,37.09,26.93
2018,2,21,8,15,380.5,63.0,2.35,17.8,145.5,47.42,36.2
2018,2,21,8,30,218.0,80.0,2.5,18.4,142.0,60.28,47.49
2018,2,21,8,45,380.5,86.0,2.65,19.05,217.5,86.78,55.4
2018,2,21,9,0,543.0,92.0,2.8,19.7,293.0,142.61,89.34
2018,2,21,9,15,520.5,99.5,2.95,20.2,312.0,183.73,124.06
2018,2,21,9,30,498.0,107.0,3.1,20.7,331.0,221.71,158.65
2018,2,21,9,45,305.0,158.0,3.2,21.15,299.0,232.29,175.67
2018,2,21,10,0,112.0,209.0,3.3,21.6,267.0,220.74,171.41
2018,2,21,10,15,74.0,208.0,3.3,21.95,247.5,208.93,162.69
2018,2,21,10,30,36.0,207.0,3.3,22.3,228.0,195.64,152.14
2018,2,21,10,45,37.5,204.0,3.3,22.6,226.5,197.75,153.64
2018,2,21,11,0,39.0,201.0,3.3,22.9,225.0,199.68,154.99
2018,2,21,11,15,126.0,212.5,3.3,23.15,294.5,280.49,219.42
2018,2,21,11,30,213.0,224.0,3.3,23.4,364.0,372.53,291.33
2018,2,21,11,45,337.5,219.0,3.25,23.6,446.0,488.95,380.78
2018,2,21,12,0,462.0,214.0,3.2,23.8,528.0,601.94,465.46
2018,2,21,12,15,253.0,242.5,3.15,23.9,414.5,463.77,359.38
2018,2,21,12,30,44.0,271.0,3.1,24.0,301.0,293.35,225.75
2018,2,21,12,45,57.0,277.5,3.05,24.15,316.5,315.77,243.69
2018,2,21,13,0,70.0,284.0,3.0,24.3,332.0,339.12,261.7
2018,2,21,13,15,98.0,286.5,2.95,24.3,352.5,373.09,288.39
2018,2,21,13,30,126.0,289.0,2.9,24.3,373.0,428.4,330.64
2018,2,21,13,45,87.5,244.0,2.9,24.3,301.5,325.13,252.39
2018,2,21,14,0,49.0,199.0,2.9,24.3,230.0,240.88,187.19
2018,2,21,14,15,24.5,159.5,2.8,24.2,175.0,176.08,136.24
2018,2,21,14,30,0.0,120.0,2.7,24.1,120.0,102.08,76.83
2018,2,21,14,45,12.0,144.0,2.65,24.0,150.5,137.55,106.01
2018,2,21,15,0,24.0,168.0,2.6,23.9,181.0,190.44,148.69
2018,2,21,15,15,45.5,167.5,2.4,23.6,189.5,213.7,168.36
2018,2,21,15,30,67.0,167.0,2.2,23.3,198.0,237.16,188.19
2018,2,21,15,45,103.5,122.0,2.0,23.05,164.5,236.26,189.64
2018,2,21,16,0,140.0,77.0,1.8,22.8,131.0,229.8,186.65
2018,2,21,16,15,391.0,69.0,1.6,22.15,192.0,475.78,383.89
2018,2,21,16,30,642.0,61.0,1.4,21.5,253.0,671.04,527.56
2018,2,21,16,45,612.0,54.0,1.2,20.85,210.5,615.86,484.38
2018,2,21,17,0,582.0,47.0,1.0,20.2,168.0,560.77,441.42
2018,2,21,17,15,493.0,39.5,1.0,19.75,122.5,461.36,363.47
2018,2,21,17,30,404.0,32.0,1.0,19.3,77.0,368.42,282.92
2018,2,21,17,45,250.5,21.5,1.0,18.85,44.5,222.2,78.18
2018,2,21,18,0,97.0,11.0,1.0,18.4,12.0,68.55,0.0
2018,2,21,18,15,48.5,5.5,1.0,18.4,6.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.05,18.05,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
