Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,11,30,1016.0,80.0,3.2,10.1,802.0,821.02,656.17
2018,3,4,11,45,1019.0,80.5,3.15,10.5,815.0,871.06,690.26
2018,3,4,12,0,1022.0,81.0,3.1,10.9,828.0,918.03,721.67
2018,3,4,12,15,1023.5,80.5,3.05,11.15,832.5,959.39,749.14
2018,3,4,12,30,1025.0,80.0,3.0,11.4,837.0,997.14,773.87
2018,3,4,12,45,1024.0,80.0,2.95,11.7,833.0,1029.4,794.51
2018,3,4,13,0,1023.0,80.0,2.9,12.0,829.0,1057.63,812.35
2018,3,4,13,15,1020.0,79.5,2.85,12.2,816.0,1079.21,825.99
2018,3,4,13,30,1017.0,79.0,2.8,12.4,803.0,1096.46,836.85
2018,3,4,13,45,1007.5,78.5,2.75,12.55,779.0,1102.88,840.75
2018,3,4,14,0,998.0,78.0,2.7,12.7,755.0,1104.78,841.92
2018,3,4,14,15,988.5,77.5,2.6,12.75,725.5,1102.23,840.06
2018,3,4,14,30,979.0,77.0,2.5,12.8,696.0,1095.33,835.51
2018,3,4,14,45,966.5,76.0,2.45,12.8,659.5,1080.55,826.67
2018,3,4,15,0,954.0,75.0,2.4,12.8,623.0,1061.71,815.33
2018,3,4,15,15,934.0,73.0,2.25,12.65,578.0,1030.29,794.76
2018,3,4,15,30,914.0,71.0,2.1,12.5,533.0,995.43,771.92
2018,3,4,15,45,890.5,69.0,1.95,12.35,485.0,954.15,744.5
2018,3,4,16,0,867.0,67.0,1.8,12.2,437.0,920.32,722.02
2018,3,4,16,15,833.0,64.0,1.55,11.35,385.0,862.79,682.74
2018,3,4,16,30,799.0,61.0,1.3,10.5,333.0,803.89,641.5
2018,3,4,16,45,748.0,56.5,1.1,9.6,278.5,727.86,586.82
2018,3,4,17,0,697.0,52.0,0.9,8.7,224.0,652.59,530.26
2018,3,4,17,15,618.0,46.0,1.0,8.0,172.0,555.63,456.41
2018,3,4,17,30,539.0,40.0,1.1,7.3,120.0,471.96,387.38
2018,3,4,17,45,384.0,30.5,1.15,6.55,76.0,332.59,259.67
2018,3,4,18,0,229.0,21.0,1.2,5.8,32.0,185.97,0.0
2018,3,4,18,15,114.5,10.5,1.2,5.8,16.0,73.05,0.0
2018,3,4,18,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.55,4.05,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.6,3.65,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.65,3.3,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.7,2.95,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.65,2.65,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.55,2.25,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.25,0.9,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.15,0.15,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.1,-0.15,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.05,-0.85,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.0,-1.15,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.0,-1.3,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.0,-1.4,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.0,-1.65,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.0,-1.8,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.0,-1.95,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.0,-2.25,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.15,-2.05,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,3,5,6,45,114.5,10.5,1.45,-0.6,16.0,8.96,0.0
2018,3,5,7,0,229.0,21.0,1.6,0.1,32.0,17.84,0.0
2018,3,5,7,15,370.5,30.5,1.7,0.9,74.0,25.32,16.14
2018,3,5,7,30,512.0,40.0,1.8,1.7,116.0,32.85,24.42
2018,3,5,7,45,598.0,48.0,1.9,2.5,170.0,38.9,30.42
2018,3,5,8,0,684.0,56.0,2.0,3.3,224.0,48.91,39.85
2018,3,5,8,15,735.5,60.0,2.0,3.85,278.0,51.72,42.45
2018,3,5,8,30,787.0,64.0,2.0,4.4,332.0,54.6,44.98
2018,3,5,8,45,735.0,80.5,2.0,5.0,360.5,112.83,66.67
2018,3,5,9,0,683.0,97.0,2.0,5.6,389.0,170.97,111.33
2018,3,5,9,15,651.5,115.5,1.95,6.0,418.5,228.26,162.5
2018,3,5,9,30,620.0,134.0,1.9,6.4,448.0,281.42,212.19
2018,3,5,9,45,583.0,158.0,1.85,6.85,472.5,333.03,259.99
2018,3,5,10,0,546.0,182.0,1.8,7.3,497.0,376.17,299.2
2018,3,5,10,15,530.0,201.0,1.75,7.65,521.5,423.17,339.57
2018,3,5,10,30,514.0,220.0,1.7,8.0,546.0,467.84,376.47
2018,3,5,10,45,515.5,230.0,1.65,8.35,569.0,512.28,411.95
2018,3,5,11,0,517.0,240.0,1.6,8.7,592.0,555.91,445.66
2018,3,5,11,15,524.5,245.5,1.5,9.0,612.0,598.56,477.55
2018,3,5,11,30,532.0,251.0,1.4,9.3,632.0,640.54,507.97
2018,3,5,11,45,597.0,232.0,1.3,9.6,666.0,702.39,553.13
2018,3,5,12,0,662.0,213.0,1.2,9.9,700.0,772.64,602.62
2018,3,5,12,15,683.5,206.0,1.1,10.05,711.5,815.03,630.83
2018,3,5,12,30,705.0,199.0,1.0,10.2,723.0,856.0,657.66
2018,3,5,12,45,802.0,161.0,0.95,10.4,754.0,924.47,702.13
2018,3,5,13,0,899.0,123.0,0.9,10.6,785.0,1000.78,750.21
2018,3,5,13,15,921.5,112.5,0.8,10.7,781.5,1022.66,761.08
2018,3,5,13,30,944.0,102.0,0.7,10.8,778.0,1052.46,777.71
2018,3,5,13,45,847.5,125.0,0.6,10.9,719.5,1010.75,748.56
2018,3,5,14,0,751.0,148.0,0.5,11.0,661.0,958.69,713.92
2018,3,5,14,15,600.0,186.0,0.45,11.0,585.5,855.92,646.92
2018,3,5,14,30,449.0,224.0,0.4,11.0,510.0,741.15,567.76
2018,3,5,14,45,458.5,213.0,0.35,10.95,491.5,740.02,569.59
2018,3,5,15,0,468.0,202.0,0.3,10.9,473.0,736.35,568.04
2018,3,5,15,15,620.5,152.0,0.35,10.85,484.5,834.73,640.06
2018,3,5,15,30,773.0,102.0,0.4,10.8,496.0,908.42,690.89
2018,3,5,15,45,797.5,88.5,0.45,10.75,462.5,901.37,688.03
2018,3,5,16,0,822.0,75.0,0.5,10.7,429.0,889.22,683.09
2018,3,5,16,15,790.0,71.0,0.55,10.05,378.0,833.24,649.29
2018,3,5,16,30,758.0,67.0,0.6,9.4,327.0,775.85,613.6
2018,3,5,16,45,710.0,62.0,0.65,8.7,274.5,702.83,564.58
2018,3,5,17,0,662.0,57.0,0.7,8.0,222.0,637.49,518.33
2018,3,5,17,15,583.0,50.0,0.8,7.05,170.5,541.54,445.82
2018,3,5,17,30,504.0,43.0,0.9,6.1,119.0,450.41,371.69
2018,3,5,17,45,365.0,33.0,1.0,5.15,76.5,322.06,254.96
2018,3,5,18,0,226.0,23.0,1.1,4.2,34.0,186.29,0.0
2018,3,5,18,15,113.0,11.5,1.1,4.2,17.0,72.99,0.0
2018,3,5,18,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.15,3.05,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.25,2.8,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.25,1.4,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.15,1.15,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.1,0.85,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.1,-0.25,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.1,-0.85,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.1,-0.9,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.05,-0.9,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.0,-0.75,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,0.95,-0.25,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,0.85,0.05,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,0.85,0.25,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.0,0.35,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,3,6,6,15,0.0,0.0,1.15,0.65,0.0,0.0,0.0
2018,3,6,6,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,6,6,45,2.0,3.0,1.3,1.1,3.0,2.56,0.0
2018,3,6,7,0,4.0,6.0,1.4,1.3,6.0,5.06,0.0
2018,3,6,7,15,2.0,14.0,1.4,1.7,14.0,11.52,4.4
2018,3,6,7,30,0.0,22.0,1.4,2.1,22.0,18.12,10.99
2018,3,6,7,45,0.0,39.5,1.35,2.45,39.5,32.65,24.71
2018,3,6,8,0,0.0,57.0,1.3,2.8,57.0,46.93,38.14
2018,3,6,8,15,0.5,77.5,1.35,3.15,77.5,62.83,52.86
2018,3,6,8,30,1.0,98.0,1.4,3.5,98.0,78.46,67.09
2018,3,6,8,45,1.0,78.0,1.45,3.85,78.0,64.56,51.57
2018,3,6,9,0,1.0,58.0,1.5,4.2,58.0,48.18,36.96
2018,3,6,9,15,0.5,82.0,1.5,4.35,82.0,68.19,54.37
2018,3,6,9,30,0.0,106.0,1.5,4.5,106.0,87.61,71.0
2018,3,6,9,45,0.0,107.0,1.5,4.7,107.0,88.68,71.63
2018,3,6,10,0,0.0,108.0,1.5,4.9,108.0,89.68,72.24
2018,3,6,10,15,0.0,96.0,1.55,5.0,96.0,79.87,63.64
2018,3,6,10,30,0.0,84.0,1.6,5.1,84.0,69.88,54.92
2018,3,6,10,45,3.5,131.5,1.6,5.2,134.0,111.72,90.53
2018,3,6,11,0,7.0,179.0,1.6,5.3,184.0,154.59,126.4
2018,3,6,11,15,3.5,147.5,1.6,5.3,150.0,126.07,102.19
2018,3,6,11,30,0.0,116.0,1.6,5.3,116.0,97.02,77.55
2018,3,6,11,45,0.0,99.0,1.55,5.35,99.0,82.63,65.32
2018,3,6,12,0,0.0,82.0,1.5,5.4,82.0,68.33,53.13
2018,3,6,12,15,0.0,79.0,1.4,5.35,79.0,65.83,51.01
2018,3,6,12,30,0.0,76.0,1.3,5.3,76.0,63.32,48.87
2018,3,6,12,45,0.0,88.5,1.15,5.2,88.5,73.79,57.83
2018,3,6,13,0,0.0,101.0,1.0,5.1,101.0,84.44,66.9
2018,3,6,13,15,0.0,80.0,0.9,5.05,80.0,66.65,51.79
2018,3,6,13,30,0.0,59.0,0.8,5.0,59.0,49.08,36.82
2018,3,6,13,45,0.0,55.5,0.65,4.95,55.5,46.14,34.38
2018,3,6,14,0,0.0,52.0,0.5,4.9,52.0,43.2,31.91
2018,3,6,14,15,0.0,55.0,0.45,4.85,55.0,45.69,34.13
2018,3,6,14,30,0.0,58.0,0.4,4.8,58.0,48.17,36.35
2018,3,6,14,45,0.0,49.5,0.3,4.7,49.5,41.06,30.29
2018,3,6,15,0,0.0,41.0,0.2,4.6,41.0,33.97,24.22
2018,3,6,15,15,0.0,41.5,0.25,4.6,41.5,34.37,24.65
2018,3,6,15,30,0.0,42.0,0.3,4.6,42.0,34.76,25.07
2018,3,6,15,45,0.0,39.0,0.3,4.55,39.0,32.25,22.95
2018,3,6,16,0,0.0,36.0,0.3,4.5,36.0,29.75,20.82
2018,3,6,16,15,0.0,31.5,0.35,4.4,31.5,26.0,17.57
2018,3,6,16,30,0.0,27.0,0.4,4.3,27.0,22.27,14.29
2018,3,6,16,45,0.0,21.5,0.45,4.15,21.5,17.71,10.24
2018,3,6,17,0,0.0,16.0,0.5,4.0,16.0,13.16,6.15
2018,3,6,17,15,0.0,12.0,0.55,3.85,12.0,9.86,3.14
2018,3,6,17,30,0.0,8.0,0.6,3.7,8.0,6.56,0.11
2018,3,6,17,45,1.5,6.0,0.65,3.55,6.0,5.91,0.0
2018,3,6,18,0,3.0,4.0,0.7,3.4,4.0,5.19,0.0
2018,3,6,18,15,1.5,2.0,0.7,3.4,2.0,2.54,0.0
2018,3,6,18,30,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.8,3.25,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.95,2.85,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.95,2.7,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,2.3,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.75,2.1,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.7,1.95,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,1.85,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.75,1.75,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.75,1.7,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.75,1.75,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.8,1.85,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.85,1.9,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.95,1.95,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.0,2.05,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.95,2.15,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.85,2.2,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.6,2.2,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.6,2.25,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.6,2.3,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.6,2.3,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.6,2.3,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,7,6,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,3,7,6,45,1.0,4.0,0.9,2.9,4.0,3.41,0.0
2018,3,7,7,0,2.0,8.0,1.0,3.1,8.0,6.57,0.0
2018,3,7,7,15,1.0,14.5,1.15,3.4,14.5,11.93,4.81
2018,3,7,7,30,0.0,21.0,1.3,3.7,21.0,17.29,10.18
2018,3,7,7,45,0.5,25.0,1.45,4.0,25.0,20.6,13.45
2018,3,7,8,0,1.0,29.0,1.6,4.3,29.0,23.92,16.62
2018,3,7,8,15,14.0,43.5,1.85,4.7,48.0,36.68,28.44
2018,3,7,8,30,27.0,58.0,2.1,5.1,67.0,48.19,38.96
2018,3,7,8,45,13.5,52.0,2.3,5.5,56.5,44.56,33.24
2018,3,7,9,0,0.0,46.0,2.5,5.9,46.0,38.05,27.87
2018,3,7,9,15,5.0,91.5,2.75,6.4,94.0,76.8,61.19
2018,3,7,9,30,10.0,137.0,3.0,6.9,142.0,115.04,93.51
2018,3,7,9,45,7.0,134.5,3.2,7.35,138.0,113.29,91.74
2018,3,7,10,0,4.0,132.0,3.4,7.8,134.0,110.93,89.47
2018,3,7,10,15,50.0,176.5,3.5,8.2,208.5,171.48,139.92
2018,3,7,10,30,96.0,221.0,3.6,8.6,283.0,242.62,198.72
2018,3,7,10,45,416.5,194.0,3.65,8.95,479.5,424.74,348.64
2018,3,7,11,0,737.0,167.0,3.7,9.3,676.0,633.17,514.43
2018,3,7,11,15,562.0,227.5,3.75,9.5,622.0,608.34,493.37
2018,3,7,11,30,387.0,288.0,3.8,9.7,568.0,559.24,453.46
2018,3,7,11,45,252.5,277.0,3.8,9.9,461.0,467.98,380.81
2018,3,7,12,0,118.0,266.0,3.8,10.1,354.0,350.43,285.3
2018,3,7,12,15,281.0,240.5,3.8,10.15,451.5,485.62,397.24
2018,3,7,12,30,444.0,215.0,3.8,10.2,549.0,635.31,516.14
2018,3,7,12,45,696.0,161.0,3.85,10.25,681.0,835.88,669.44
2018,3,7,13,0,948.0,107.0,3.9,10.3,813.0,1020.08,800.9
2018,3,7,13,15,945.0,105.5,3.95,10.3,800.0,1039.22,813.54
2018,3,7,13,30,942.0,104.0,4.0,10.3,787.0,1054.29,824.92
2018,3,7,13,45,949.5,99.0,4.05,10.25,771.0,1071.69,838.3
2018,3,7,14,0,957.0,94.0,4.1,10.2,755.0,1085.0,848.99
2018,3,7,14,15,933.5,97.5,4.05,10.0,721.0,1072.87,841.85
2018,3,7,14,30,910.0,101.0,4.0,9.8,687.0,1056.59,832.18
2018,3,7,14,45,917.0,93.5,4.0,9.65,657.0,1054.0,832.56
2018,3,7,15,0,924.0,86.0,4.0,9.5,627.0,1047.01,829.92
2018,3,7,15,15,909.0,83.0,3.9,9.2,584.5,1019.56,812.58
2018,3,7,15,30,894.0,80.0,3.8,8.9,542.0,988.6,792.85
2018,3,7,15,45,873.0,76.5,3.7,8.6,494.0,958.55,773.66
2018,3,7,16,0,852.0,73.0,3.6,8.3,446.0,914.69,744.07
2018,3,7,16,15,823.5,69.0,3.35,7.8,395.0,860.92,706.14
2018,3,7,16,30,795.0,65.0,3.1,7.3,344.0,805.47,666.01
2018,3,7,16,45,748.0,60.5,2.85,6.8,290.0,732.61,611.05
2018,3,7,17,0,701.0,56.0,2.6,6.3,236.0,660.13,554.2
2018,3,7,17,15,623.0,50.0,2.35,5.6,183.0,571.02,481.5
2018,3,7,17,30,545.0,44.0,2.1,4.9,130.0,480.05,403.32
2018,3,7,17,45,401.5,34.0,1.85,4.15,84.5,346.72,281.43
2018,3,7,18,0,258.0,24.0,1.6,3.4,39.0,209.9,39.84
2018,3,7,18,15,129.0,12.0,1.6,3.4,19.5,82.16,0.0
2018,3,7,18,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.6,2.95,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.6,1.95,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.55,0.8,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.45,0.45,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.35,0.05,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.2,-0.45,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.05,-0.95,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.0,-1.2,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,0.95,-1.45,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,0.85,-2.35,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,0.8,-2.95,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,0.8,-3.1,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,0.8,-3.2,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,0.8,-3.3,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,0.8,-3.4,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.8,-3.55,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.8,-3.6,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.8,-3.65,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.85,-3.75,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.9,-3.8,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.9,-3.7,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.9,-3.6,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,-3.5,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.0,-3.4,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.0,1.2,-2.65,0.0,0.0,0.0
2018,3,8,6,30,0.0,0.0,1.4,-1.9,0.0,0.0,0.0
2018,3,8,6,45,0.0,5.0,1.6,-1.15,5.0,4.27,0.0
2018,3,8,7,0,0.0,10.0,1.8,-0.4,10.0,8.22,0.0
2018,3,8,7,15,0.0,21.0,1.85,0.35,21.0,17.32,9.81
2018,3,8,7,30,0.0,32.0,1.9,1.1,32.0,26.43,18.76
2018,3,8,7,45,0.0,51.0,1.95,1.85,51.0,41.87,33.36
2018,3,8,8,0,0.0,70.0,2.0,2.6,70.0,56.67,47.19
2018,3,8,8,15,41.0,106.0,2.1,3.05,120.5,81.15,69.74
2018,3,8,8,30,82.0,142.0,2.2,3.5,171.0,105.28,91.57
2018,3,8,8,45,164.0,160.5,2.25,3.95,229.5,131.41,103.59
2018,3,8,9,0,246.0,179.0,2.3,4.4,288.0,170.13,131.03
2018,3,8,9,15,520.5,143.5,2.3,4.55,405.5,222.6,164.29
2018,3,8,9,30,795.0,108.0,2.3,4.7,523.0,309.73,231.64
2018,3,8,9,45,825.0,110.0,2.35,4.9,570.0,378.74,294.17
2018,3,8,10,0,855.0,112.0,2.4,5.1,617.0,446.97,355.19
2018,3,8,10,15,536.5,124.5,2.4,5.3,448.0,365.25,297.78
2018,3,8,10,30,218.0,137.0,2.4,5.5,279.0,243.04,201.0
2018,3,8,10,45,144.0,198.5,2.45,5.65,294.0,259.12,214.61
2018,3,8,11,0,70.0,260.0,2.5,5.8,309.0,269.99,222.35
2018,3,8,11,15,78.0,265.0,2.55,5.95,321.0,285.97,235.48
2018,3,8,11,30,86.0,270.0,2.6,6.1,333.0,302.56,249.07
2018,3,8,11,45,69.0,259.5,2.7,6.2,310.5,285.91,235.18
2018,3,8,12,0,52.0,249.0,2.8,6.3,288.0,267.2,219.58
2018,3,8,12,15,41.0,259.5,2.85,6.4,290.5,271.97,223.09
2018,3,8,12,30,30.0,270.0,2.9,6.5,293.0,276.15,226.01
2018,3,8,12,45,64.0,309.0,2.95,6.6,357.0,350.09,286.79
2018,3,8,13,0,98.0,348.0,3.0,6.7,421.0,428.08,349.56
2018,3,8,13,15,80.0,333.0,3.0,6.8,392.0,400.68,327.15
2018,3,8,13,30,62.0,318.0,3.0,6.9,363.0,371.86,303.95
2018,3,8,13,45,255.5,278.5,3.05,6.95,457.0,567.84,465.48
2018,3,8,14,0,449.0,239.0,3.1,7.0,551.0,747.7,607.24
2018,3,8,14,15,529.0,209.0,3.1,7.0,562.5,801.34,649.21
2018,3,8,14,30,609.0,179.0,3.1,7.0,574.0,861.73,695.53
2018,3,8,14,45,316.0,190.5,3.15,6.95,395.0,545.17,451.9
2018,3,8,15,0,23.0,202.0,3.2,6.9,216.0,205.81,169.81
2018,3,8,15,15,42.5,187.5,3.1,6.8,210.5,228.79,191.2
2018,3,8,15,30,62.0,173.0,3.0,6.7,205.0,233.42,196.51
2018,3,8,15,45,81.0,149.0,2.95,6.6,187.0,243.73,206.61
2018,3,8,16,0,100.0,125.0,2.9,6.5,169.0,232.97,199.09
2018,3,8,16,15,148.5,117.5,2.75,6.15,174.5,267.76,231.01
2018,3,8,16,30,197.0,110.0,2.6,5.8,180.0,317.42,274.58
2018,3,8,16,45,110.5,98.0,2.4,5.45,136.0,208.88,180.17
2018,3,8,17,0,24.0,86.0,2.2,5.1,92.0,110.35,92.24
2018,3,8,17,15,12.0,64.5,2.15,4.65,67.5,68.89,55.45
2018,3,8,17,30,0.0,43.0,2.1,4.2,43.0,37.9,27.45
2018,3,8,17,45,0.0,27.5,2.1,3.75,27.5,22.86,13.62
2018,3,8,18,0,0.0,12.0,2.1,3.3,12.0,9.88,0.0
2018,3,8,18,15,0.0,6.0,2.1,3.3,6.0,5.12,0.0
2018,3,8,18,30,0.0,0.0,2.1,3.3,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.5,2.3,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.45,1.95,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.4,1.6,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.4,1.3,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.2,0.6,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.0,0.2,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.85,-0.2,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.6,-0.9,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.5,-1.2,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.05,-2.8,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.0,-3.2,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.0,-3.4,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.95,-3.5,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.9,-3.6,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.9,-3.7,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.9,-3.8,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.9,-3.85,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.9,-3.9,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.95,-4.15,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.0,-4.25,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.0,-4.25,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.0,-4.15,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.0,1.2,-3.4,0.0,0.0,0.0
2018,3,9,6,30,0.0,0.0,1.4,-2.7,0.0,0.0,0.0
2018,3,9,6,45,141.5,13.0,1.6,-2.0,22.5,11.1,0.0
2018,3,9,7,0,283.0,26.0,1.8,-1.3,45.0,21.99,6.5
2018,3,9,7,15,420.5,36.0,2.0,-0.7,92.0,29.83,21.22
2018,3,9,7,30,558.0,46.0,2.2,-0.1,139.0,37.71,29.33
2018,3,9,7,45,631.5,52.5,2.35,0.55,193.0,42.36,34.01
2018,3,9,8,0,705.0,59.0,2.5,1.2,247.0,51.23,42.38
2018,3,9,8,15,751.0,64.0,2.55,1.65,301.5,54.79,45.66
2018,3,9,8,30,797.0,69.0,2.6,2.1,356.0,60.29,50.61
2018,3,9,8,45,826.5,73.0,2.65,2.6,408.0,121.86,70.56
2018,3,9,9,0,856.0,77.0,2.7,3.1,460.0,187.09,118.11
2018,3,9,9,15,879.0,79.0,2.7,3.5,508.0,252.66,175.46
2018,3,9,9,30,902.0,81.0,2.7,3.9,556.0,323.34,240.41
2018,3,9,9,45,918.5,83.5,2.7,4.3,599.5,390.39,302.72
2018,3,9,10,0,935.0,86.0,2.7,4.7,643.0,458.11,364.25
2018,3,9,10,15,946.5,87.5,2.7,5.1,679.5,523.0,421.65
2018,3,9,10,30,958.0,89.0,2.7,5.5,716.0,587.33,476.52
2018,3,9,10,45,966.0,90.5,2.65,5.85,745.0,648.82,527.08
2018,3,9,11,0,974.0,92.0,2.6,6.2,774.0,708.81,574.63
2018,3,9,11,15,979.5,92.5,2.65,6.55,795.0,764.36,617.88
2018,3,9,11,30,985.0,93.0,2.7,6.9,816.0,817.61,657.16
2018,3,9,11,45,986.5,94.0,2.7,7.25,828.0,865.72,690.38
2018,3,9,12,0,988.0,95.0,2.7,7.6,840.0,910.75,721.02
2018,3,9,12,15,959.5,106.5,2.75,7.85,833.0,937.79,739.35
2018,3,9,12,30,931.0,118.0,2.8,8.1,826.0,959.45,754.09
2018,3,9,12,45,941.0,113.0,2.8,8.35,825.5,994.2,777.64
2018,3,9,13,0,951.0,108.0,2.8,8.6,825.0,1025.61,798.65
2018,3,9,13,15,955.0,103.5,2.85,8.75,813.5,1048.19,814.42
2018,3,9,13,30,959.0,99.0,2.9,8.9,802.0,1066.8,827.67
2018,3,9,13,45,959.5,95.5,2.95,9.05,782.5,1078.95,836.7
2018,3,9,14,0,960.0,92.0,3.0,9.2,763.0,1086.87,843.08
2018,3,9,14,15,950.0,90.5,3.0,9.25,732.5,1082.27,840.9
2018,3,9,14,30,940.0,89.0,3.0,9.3,702.0,1073.43,836.13
2018,3,9,14,45,925.5,87.5,3.0,9.35,664.5,1055.93,825.58
2018,3,9,15,0,911.0,86.0,3.0,9.4,627.0,1034.54,812.51
2018,3,9,15,15,894.0,84.0,2.9,9.3,584.5,1006.36,794.26
2018,3,9,15,30,877.0,82.0,2.8,9.2,542.0,985.87,781.51
2018,3,9,15,45,851.0,79.0,2.7,9.1,492.5,940.89,751.18
2018,3,9,16,0,825.0,76.0,2.6,9.0,443.0,893.4,718.87
2018,3,9,16,15,791.5,72.5,2.3,8.35,391.5,836.34,678.6
2018,3,9,16,30,758.0,69.0,2.0,7.7,340.0,777.97,636.36
2018,3,9,16,45,709.0,64.0,1.7,7.05,286.5,703.89,580.8
2018,3,9,17,0,660.0,59.0,1.4,6.4,233.0,637.27,528.91
2018,3,9,17,15,579.5,52.5,1.35,5.45,180.5,540.72,453.19
2018,3,9,17,30,499.0,46.0,1.3,4.5,128.0,449.1,377.03
2018,3,9,17,45,361.5,36.0,1.25,3.6,84.0,321.72,263.46
2018,3,9,18,0,224.0,26.0,1.2,2.7,40.0,193.44,81.42
2018,3,9,18,15,112.0,13.0,1.2,2.7,20.0,73.35,0.0
2018,3,9,18,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.15,2.1,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.05,1.8,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.95,1.65,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.9,1.65,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.85,1.7,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.8,1.65,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.8,1.55,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.8,1.45,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.8,1.35,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.75,1.25,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.7,0.95,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.7,0.85,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.75,0.8,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.8,0.75,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,3,10,6,15,2.0,0.5,0.8,1.0,0.5,0.0,0.0
2018,3,10,6,30,4.0,1.0,0.8,1.3,1.0,0.0,0.0
2018,3,10,6,45,4.5,11.0,0.8,1.65,11.0,9.39,0.0
2018,3,10,7,0,5.0,21.0,0.8,2.0,21.0,17.21,5.49
2018,3,10,7,15,4.5,38.0,0.9,2.3,38.5,30.59,21.82
2018,3,10,7,30,4.0,55.0,1.0,2.6,56.0,43.9,34.78
2018,3,10,7,45,8.0,70.0,1.05,2.95,72.0,55.79,46.14
2018,3,10,8,0,12.0,85.0,1.1,3.3,88.0,67.6,57.18
2018,3,10,8,15,21.5,100.0,1.05,3.8,107.0,77.43,66.1
2018,3,10,8,30,31.0,115.0,1.0,4.3,126.0,88.66,76.08
2018,3,10,8,45,43.0,136.0,0.95,4.85,154.0,108.77,88.03
2018,3,10,9,0,55.0,157.0,0.9,5.4,182.0,130.99,105.61
2018,3,10,9,15,29.5,151.0,0.95,6.15,164.5,127.49,103.27
2018,3,10,9,30,4.0,145.0,1.0,6.9,147.0,119.79,97.29
2018,3,10,9,45,2.5,145.0,1.05,7.7,146.5,120.25,97.23
2018,3,10,10,0,1.0,145.0,1.1,8.5,146.0,120.35,96.83
2018,3,10,10,15,3.5,160.5,1.15,9.1,163.0,134.75,108.38
2018,3,10,10,30,6.0,176.0,1.2,9.7,180.0,149.63,120.22
2018,3,10,10,45,5.5,174.0,1.25,10.35,178.0,148.54,118.84
2018,3,10,11,0,5.0,172.0,1.3,11.0,176.0,147.29,117.39
2018,3,10,11,15,8.5,199.5,1.45,11.5,206.0,173.92,138.85
2018,3,10,11,30,12.0,227.0,1.6,12.0,236.0,201.4,160.71
2018,3,10,11,45,10.0,213.5,1.75,12.55,221.0,189.27,150.5
2018,3,10,12,0,8.0,200.0,1.9,13.1,206.0,176.74,140.12
2018,3,10,12,15,7.0,192.5,2.0,13.35,198.0,170.05,134.61
2018,3,10,12,30,6.0,185.0,2.1,13.6,190.0,163.17,128.95
2018,3,10,12,45,22.0,243.0,2.2,13.9,260.0,244.78,194.75
2018,3,10,13,0,38.0,301.0,2.3,14.2,330.0,321.37,255.03
2018,3,10,13,15,70.5,308.0,2.35,14.3,360.5,364.0,289.2
2018,3,10,13,30,103.0,315.0,2.4,14.4,391.0,408.13,324.43
2018,3,10,13,45,97.5,316.0,2.45,14.5,386.5,408.83,324.86
2018,3,10,14,0,92.0,317.0,2.5,14.6,382.0,409.37,325.44
2018,3,10,14,15,156.0,304.5,2.5,14.55,409.0,486.68,387.37
2018,3,10,14,30,220.0,292.0,2.5,14.5,436.0,541.89,431.7
2018,3,10,14,45,293.0,265.0,2.45,14.45,446.5,610.08,485.41
2018,3,10,15,0,366.0,238.0,2.4,14.4,457.0,652.95,520.12
2018,3,10,15,15,390.0,218.5,2.25,14.1,437.0,652.59,521.56
2018,3,10,15,30,414.0,199.0,2.1,13.8,417.0,671.07,536.79
2018,3,10,15,45,348.0,190.5,1.9,13.55,362.5,571.14,461.81
2018,3,10,16,0,282.0,182.0,1.7,13.3,308.0,494.62,403.3
2018,3,10,16,15,209.0,165.5,1.5,12.7,253.0,384.66,317.62
2018,3,10,16,30,136.0,149.0,1.3,12.1,198.0,298.61,248.08
2018,3,10,16,45,74.0,117.0,1.1,11.55,143.0,187.95,156.46
2018,3,10,17,0,12.0,85.0,0.9,11.0,88.0,88.56,71.06
2018,3,10,17,15,6.0,64.5,0.9,10.65,66.0,63.55,49.44
2018,3,10,17,30,0.0,44.0,0.9,10.3,44.0,38.51,27.37
2018,3,10,17,45,0.0,30.0,0.95,10.0,30.0,25.55,15.64
2018,3,10,18,0,0.0,16.0,1.0,9.7,16.0,13.2,1.15
2018,3,10,18,15,0.0,8.0,1.0,9.7,8.0,6.83,0.0
2018,3,10,18,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.55,8.2,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.5,7.75,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.55,7.1,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.1,5.65,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,11,6,15,0.0,0.0,2.25,5.35,0.0,0.0,0.0
2018,3,11,6,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,3,11,6,45,0.0,5.0,2.4,5.3,5.0,4.27,0.0
2018,3,11,7,0,0.0,10.0,2.5,5.3,10.0,8.22,0.17
2018,3,11,7,15,0.0,15.5,2.5,5.3,15.5,12.75,5.72
2018,3,11,7,30,0.0,21.0,2.5,5.3,21.0,17.29,10.17
2018,3,11,7,45,0.0,29.5,2.55,5.35,29.5,24.32,16.83
2018,3,11,8,0,0.0,38.0,2.6,5.4,38.0,31.38,23.43
2018,3,11,8,15,0.0,46.5,2.6,5.45,46.5,38.44,29.95
2018,3,11,8,30,0.0,55.0,2.6,5.5,55.0,45.52,36.39
2018,3,11,8,45,0.0,53.0,2.65,5.55,53.0,43.86,33.07
2018,3,11,9,0,0.0,51.0,2.7,5.6,51.0,42.22,31.51
2018,3,11,9,15,0.0,69.0,2.75,5.7,69.0,57.24,44.48
2018,3,11,9,30,0.0,87.0,2.8,5.8,87.0,72.3,57.35
2018,3,11,9,45,0.0,114.0,2.8,5.85,114.0,94.41,76.16
2018,3,11,10,0,0.0,141.0,2.8,5.9,141.0,116.69,94.91
2018,3,11,10,15,0.0,144.5,2.8,6.0,144.5,119.96,97.39
2018,3,11,10,30,0.0,148.0,2.8,6.1,148.0,123.21,99.9
2018,3,11,10,45,0.0,134.5,2.75,6.15,134.5,112.21,90.42
2018,3,11,11,0,0.0,121.0,2.7,6.2,121.0,101.03,80.84
2018,3,11,11,15,0.0,121.5,2.7,6.25,121.5,101.58,81.19
2018,3,11,11,30,0.0,122.0,2.7,6.3,122.0,102.12,81.55
2018,3,11,11,45,0.0,116.0,2.65,6.3,116.0,97.11,77.26
2018,3,11,12,0,0.0,110.0,2.6,6.3,110.0,92.07,72.96
2018,3,11,12,15,0.0,114.5,2.6,6.35,114.5,95.99,76.24
2018,3,11,12,30,0.0,119.0,2.6,6.4,119.0,99.93,79.54
2018,3,11,12,45,0.0,126.0,2.6,6.45,126.0,106.09,84.71
2018,3,11,13,0,0.0,133.0,2.6,6.5,133.0,112.31,89.95
2018,3,11,13,15,0.0,118.5,2.55,6.5,118.5,99.69,79.37
2018,3,11,13,30,0.0,104.0,2.5,6.5,104.0,87.08,68.79
2018,3,11,13,45,0.0,97.5,2.45,6.45,97.5,81.41,64.09
2018,3,11,14,0,0.0,91.0,2.4,6.4,91.0,75.83,59.44
2018,3,11,14,15,0.0,77.5,2.4,6.4,77.5,64.5,49.87
2018,3,11,14,30,0.0,64.0,2.4,6.4,64.0,53.19,40.28
2018,3,11,14,45,0.0,62.5,2.35,6.35,62.5,51.91,39.29
2018,3,11,15,0,0.0,61.0,2.3,6.3,61.0,50.63,38.3
2018,3,11,15,15,0.0,57.5,2.2,6.2,57.5,47.69,35.88
2018,3,11,15,30,0.0,54.0,2.1,6.1,54.0,44.75,33.45
2018,3,11,15,45,0.0,46.0,2.0,6.0,46.0,38.08,27.76
2018,3,11,16,0,0.0,38.0,1.9,5.9,38.0,31.41,22.03
2018,3,11,16,15,0.0,31.5,1.85,5.8,31.5,26.01,17.36
2018,3,11,16,30,0.0,25.0,1.8,5.7,25.0,20.61,12.65
2018,3,11,16,45,0.0,21.5,1.8,5.6,21.5,17.71,10.11
2018,3,11,17,0,0.0,18.0,1.8,5.5,18.0,14.81,7.53
2018,3,11,17,15,0.0,15.5,1.8,5.4,15.5,12.75,5.64
2018,3,11,17,30,0.0,13.0,1.8,5.3,13.0,10.68,3.71
2018,3,11,17,45,0.0,10.0,1.8,5.2,10.0,8.21,1.33
2018,3,11,18,0,0.0,7.0,1.8,5.1,7.0,5.74,0.0
2018,3,11,18,15,0.0,4.0,1.8,5.1,4.0,3.41,0.0
2018,3,11,18,30,0.0,1.0,1.8,5.1,1.0,0.0,0.0
2018,3,11,18,45,0.0,0.5,1.85,5.0,0.5,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.9,4.85,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.9,4.75,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.9,4.65,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.9,4.55,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.9,4.45,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.9,4.35,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.85,4.05,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.8,3.75,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.9,3.55,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.05,3.3,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.1,3.2,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.1,3.05,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.1,2.75,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.15,2.45,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.25,2.2,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.3,1.95,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.3,1.8,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.3,1.65,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,2.3,1.4,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,2.3,1.3,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,2.3,1.25,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,2.3,1.2,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,2.35,1.15,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,2.4,1.1,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,2.5,0.9,0.0,0.0,0.0
2018,3,12,6,15,0.0,0.0,2.6,0.9,0.0,0.0,0.0
2018,3,12,6,30,0.0,0.0,2.7,0.9,0.0,0.0,0.0
2018,3,12,6,45,0.0,3.5,2.75,0.9,3.5,2.99,0.0
2018,3,12,7,0,0.0,7.0,2.8,0.9,7.0,5.74,0.0
2018,3,12,7,15,0.0,8.5,2.85,0.9,8.5,6.97,0.69
2018,3,12,7,30,0.0,10.0,2.9,0.9,10.0,8.21,1.99
2018,3,12,7,45,0.0,11.0,3.0,0.95,11.0,9.04,2.84
2018,3,12,8,0,0.0,12.0,3.1,1.0,12.0,9.87,3.65
2018,3,12,8,15,0.0,14.0,3.15,1.0,14.0,11.52,5.21
2018,3,12,8,30,0.0,16.0,3.2,1.0,16.0,13.18,6.75
2018,3,12,8,45,0.0,22.0,3.25,1.05,22.0,18.15,10.65
2018,3,12,9,0,0.0,28.0,3.3,1.1,28.0,23.13,15.05
2018,3,12,9,15,0.0,29.0,3.3,1.15,29.0,23.97,15.74
2018,3,12,9,30,0.0,30.0,3.3,1.2,30.0,24.82,16.43
2018,3,12,9,45,0.0,45.5,3.35,1.25,45.5,37.71,27.76
2018,3,12,10,0,0.0,61.0,3.4,1.3,61.0,50.64,39.04
2018,3,12,10,15,0.0,62.0,3.45,1.35,62.0,51.5,39.68
2018,3,12,10,30,0.0,63.0,3.5,1.4,63.0,52.36,40.34
2018,3,12,10,45,0.0,66.5,3.5,1.45,66.5,55.31,42.82
2018,3,12,11,0,0.0,70.0,3.5,1.5,70.0,58.26,45.31
2018,3,12,11,15,0.0,64.0,3.5,1.55,64.0,53.27,40.9
2018,3,12,11,30,0.0,58.0,3.5,1.6,58.0,48.27,36.51
2018,3,12,11,45,0.0,65.0,3.55,1.65,65.0,54.14,41.57
2018,3,12,12,0,0.0,72.0,3.6,1.7,72.0,60.0,46.61
2018,3,12,12,15,0.0,78.0,3.6,1.75,78.0,65.03,50.93
2018,3,12,12,30,0.0,84.0,3.6,1.8,84.0,70.06,55.26
2018,3,12,12,45,0.0,86.0,3.6,1.85,86.0,71.73,56.69
2018,3,12,13,0,0.0,88.0,3.6,1.9,88.0,73.4,58.14
2018,3,12,13,15,0.0,77.0,3.6,1.95,77.0,64.17,50.19
2018,3,12,13,30,0.0,66.0,3.6,2.0,66.0,54.95,42.25
2018,3,12,13,45,0.0,64.5,3.55,2.05,64.5,53.68,41.19
2018,3,12,14,0,0.0,63.0,3.5,2.1,63.0,52.41,40.13
2018,3,12,14,15,0.0,60.5,3.4,2.1,60.5,50.3,38.36
2018,3,12,14,30,0.0,58.0,3.3,2.1,58.0,48.19,36.6
2018,3,12,14,45,0.0,55.5,3.2,2.15,55.5,46.08,34.83
2018,3,12,15,0,0.0,53.0,3.1,2.2,53.0,43.97,33.07
2018,3,12,15,15,0.0,45.5,2.95,2.2,45.5,37.7,27.66
2018,3,12,15,30,0.0,38.0,2.8,2.2,38.0,31.45,22.23
2018,3,12,15,45,0.0,39.0,2.65,2.2,39.0,32.26,23.04
2018,3,12,16,0,0.0,40.0,2.5,2.2,40.0,33.07,23.85
2018,3,12,16,15,0.0,29.5,2.3,2.2,29.5,24.35,16.15
2018,3,12,16,30,0.0,19.0,2.1,2.2,19.0,15.66,8.42
2018,3,12,16,45,0.0,17.5,1.9,2.2,17.5,14.41,7.32
2018,3,12,17,0,0.0,16.0,1.7,2.2,16.0,13.16,6.2
2018,3,12,17,15,0.0,14.0,1.6,1.9,14.0,11.51,4.68
2018,3,12,17,30,0.0,12.0,1.5,1.6,12.0,9.86,3.11
2018,3,12,17,45,3.0,10.5,1.35,1.3,10.5,10.82,3.8
2018,3,12,18,0,6.0,9.0,1.2,1.0,9.0,11.22,1.73
2018,3,12,18,15,6.0,5.0,1.2,1.0,5.0,7.59,0.0
2018,3,12,18,30,6.0,1.0,1.2,1.0,1.0,0.0,0.0
2018,3,12,18,45,3.0,0.5,1.4,0.8,0.5,0.0,0.0
2018,3,12,19,0,0.0,0.0,1.6,0.6,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.85,0.3,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.9,0.2,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.95,0.1,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,2.0,-0.1,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,2.0,-0.2,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.0,-0.25,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.0,-0.3,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.0,-0.4,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.0,-0.55,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.0,-0.6,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.0,-0.65,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.0,-0.7,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,1.95,-0.75,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,1.9,-0.8,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,1.9,-0.9,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,1.85,-1.05,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,1.8,-1.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,1.8,-1.2,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,1.8,-1.3,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,1.8,-1.3,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.8,-1.3,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.85,-1.3,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.9,-1.3,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.9,-1.3,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.9,-1.3,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.9,-1.35,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.9,-1.4,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.8,-1.6,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.75,-1.7,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.7,-1.8,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.65,-1.9,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.55,-2.15,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.5,-2.3,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.5,-2.35,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.5,-2.4,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.5,-2.45,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.5,-2.5,0.0,0.0,0.0
2018,3,13,6,15,20.5,3.0,1.65,-1.9,2.5,0.0,0.0
2018,3,13,6,30,41.0,6.0,1.8,-1.3,5.0,0.0,0.0
2018,3,13,6,45,192.0,20.5,1.95,-0.65,34.5,17.5,0.0
2018,3,13,7,0,343.0,35.0,2.1,0.0,64.0,29.85,18.51
2018,3,13,7,15,460.0,46.0,2.25,0.55,114.5,38.27,29.24
2018,3,13,7,30,577.0,57.0,2.4,1.1,165.0,46.66,37.66
2018,3,13,7,45,618.0,68.5,2.55,1.65,216.5,54.89,45.6
2018,3,13,8,0,659.0,80.0,2.7,2.2,268.0,62.82,53.0
2018,3,13,8,15,730.0,84.5,2.8,2.55,331.0,65.25,55.16
2018,3,13,8,30,801.0,89.0,2.9,2.9,394.0,74.28,63.28
2018,3,13,8,45,828.5,95.0,2.95,3.25,447.5,138.54,83.56
2018,3,13,9,0,856.0,101.0,3.0,3.6,501.0,211.09,138.19
2018,3,13,9,15,871.5,106.0,3.0,3.95,548.5,277.96,196.97
2018,3,13,9,30,887.0,111.0,3.0,4.3,596.0,346.18,259.77
2018,3,13,9,45,809.0,134.0,3.0,4.65,601.5,395.49,309.28
2018,3,13,10,0,731.0,157.0,3.0,5.0,607.0,437.95,350.74
2018,3,13,10,15,837.0,143.5,3.0,5.3,686.0,524.76,423.76
2018,3,13,10,30,943.0,130.0,3.0,5.6,765.0,622.33,503.55
2018,3,13,10,45,822.0,163.5,3.0,5.9,733.0,639.12,518.79
2018,3,13,11,0,701.0,197.0,3.0,6.2,701.0,641.65,521.67
2018,3,13,11,15,683.0,211.5,3.05,6.45,713.5,683.64,554.73
2018,3,13,11,30,665.0,226.0,3.1,6.7,726.0,722.1,583.99
2018,3,13,11,45,732.0,209.0,3.1,6.95,767.5,794.52,639.21
2018,3,13,12,0,799.0,192.0,3.1,7.2,809.0,869.07,694.65
2018,3,13,12,15,856.5,167.5,3.1,7.3,832.0,923.21,732.86
2018,3,13,12,30,914.0,143.0,3.1,7.4,855.0,983.39,774.85
2018,3,13,12,45,922.0,144.0,3.15,7.55,858.5,1023.06,802.26
2018,3,13,13,0,930.0,145.0,3.2,7.7,862.0,1059.45,827.51
2018,3,13,13,15,933.0,143.5,3.2,7.75,853.0,1084.84,845.02
2018,3,13,13,30,936.0,142.0,3.2,7.8,844.0,1106.28,860.0
2018,3,13,13,45,913.5,137.5,3.2,7.85,807.0,1094.83,852.58
2018,3,13,14,0,891.0,133.0,3.2,7.9,770.0,1078.62,842.36
2018,3,13,14,15,877.5,125.5,3.15,7.85,732.5,1063.65,833.02
2018,3,13,14,30,864.0,118.0,3.1,7.8,695.0,1044.36,820.78
2018,3,13,14,45,854.0,123.0,3.1,7.75,668.5,1039.02,818.96
2018,3,13,15,0,844.0,128.0,3.1,7.7,642.0,1029.52,814.27
2018,3,13,15,15,740.5,138.5,3.0,7.55,567.0,938.92,751.23
2018,3,13,15,30,637.0,149.0,2.9,7.4,492.0,838.66,680.38
2018,3,13,15,45,707.5,130.0,2.8,7.25,480.0,872.34,707.8
2018,3,13,16,0,778.0,111.0,2.7,7.1,468.0,898.98,728.74
2018,3,13,16,15,740.5,104.5,2.4,6.65,413.5,835.53,682.38
2018,3,13,16,30,703.0,98.0,2.1,6.2,359.0,771.12,635.11
2018,3,13,16,45,538.0,96.5,1.8,5.8,278.5,604.93,507.65
2018,3,13,17,0,373.0,95.0,1.5,5.4,198.0,446.8,380.27
2018,3,13,17,15,272.0,79.5,1.35,4.6,146.0,337.05,288.72
2018,3,13,17,30,171.0,64.0,1.2,3.8,94.0,220.42,187.8
2018,3,13,17,45,123.0,45.5,1.05,3.05,63.5,159.84,132.35
2018,3,13,18,0,75.0,27.0,0.9,2.3,33.0,98.13,62.11
2018,3,13,18,15,44.5,14.5,0.9,2.3,17.5,36.95,0.0
2018,3,13,18,30,14.0,2.0,0.9,2.3,2.0,0.0,0.0
2018,3,13,18,45,7.0,1.0,0.9,1.85,1.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.9,1.25,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.9,0.8,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.85,0.6,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.9,0.45,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.95,0.35,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.05,0.2,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.15,0.05,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.25,-0.3,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.3,-0.75,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.25,-1.05,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.2,-1.35,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.15,-1.6,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,-1.85,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,-2.15,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,-2.45,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,-2.65,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,-2.75,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,-2.8,0.0,0.0,0.0
2018,3,14,6,15,7.0,2.0,1.3,-2.4,2.0,0.0,0.0
2018,3,14,6,30,14.0,4.0,1.5,-2.0,4.0,0.0,0.0
2018,3,14,6,45,32.5,18.0,1.65,-1.6,20.5,15.36,0.0
2018,3,14,7,0,51.0,32.0,1.8,-1.2,37.0,25.23,15.54
2018,3,14,7,15,132.5,50.0,2.05,-0.7,73.0,38.27,29.51
2018,3,14,7,30,214.0,68.0,2.3,-0.2,109.0,51.57,42.47
2018,3,14,7,45,412.0,71.5,2.55,0.25,181.0,53.64,44.7
2018,3,14,8,0,610.0,75.0,2.8,0.7,253.0,58.2,49.0
2018,3,14,8,15,700.0,77.0,2.95,1.05,318.0,59.06,49.7
2018,3,14,8,30,790.0,79.0,3.1,1.4,383.0,73.02,62.47
2018,3,14,8,45,824.5,81.5,3.25,1.75,436.5,133.67,79.64
2018,3,14,9,0,859.0,84.0,3.4,2.1,490.0,198.64,128.16
2018,3,14,9,15,881.5,86.5,3.45,2.25,538.5,265.0,187.15
2018,3,14,9,30,904.0,89.0,3.5,2.4,587.0,333.47,251.07
2018,3,14,9,45,893.0,98.0,3.6,2.6,620.5,397.79,312.57
2018,3,14,10,0,882.0,107.0,3.7,2.8,654.0,459.65,370.47
2018,3,14,10,15,733.0,158.0,3.75,2.9,629.5,489.53,401.27
2018,3,14,10,30,584.0,209.0,3.8,3.0,605.0,499.22,412.75
2018,3,14,10,45,558.0,223.5,3.85,3.15,614.0,535.1,443.62
2018,3,14,11,0,532.0,238.0,3.9,3.3,623.0,567.22,470.38
2018,3,14,11,15,649.0,204.5,3.9,3.35,687.0,654.64,541.83
2018,3,14,11,30,766.0,171.0,3.9,3.4,751.0,745.99,614.99
2018,3,14,11,45,821.5,158.5,3.95,3.5,789.0,812.28,666.88
2018,3,14,12,0,877.0,146.0,4.0,3.6,827.0,883.66,719.77
2018,3,14,12,15,882.5,145.0,4.0,3.7,833.0,924.26,748.77
2018,3,14,12,30,888.0,144.0,4.0,3.8,839.0,961.9,775.67
2018,3,14,12,45,905.5,136.5,4.0,3.9,841.5,1000.66,803.44
2018,3,14,13,0,923.0,129.0,4.0,4.0,844.0,1024.46,820.26
2018,3,14,13,15,928.5,124.0,4.0,4.1,833.5,1047.65,836.86
2018,3,14,13,30,934.0,119.0,4.0,4.2,823.0,1066.99,850.81
2018,3,14,13,45,854.5,143.0,4.0,4.3,773.5,1042.02,833.29
2018,3,14,14,0,775.0,167.0,4.0,4.4,724.0,1007.57,809.38
2018,3,14,14,15,800.5,151.0,4.0,4.4,707.0,1022.24,821.46
2018,3,14,14,30,826.0,135.0,4.0,4.4,690.0,1025.04,824.74
2018,3,14,14,45,840.5,122.5,3.95,4.35,661.5,1024.84,825.95
2018,3,14,15,0,855.0,110.0,3.9,4.3,633.0,1020.1,824.1
2018,3,14,15,15,860.0,101.0,3.85,4.15,597.0,1005.51,815.59
2018,3,14,15,30,865.0,92.0,3.8,4.0,561.0,986.7,804.17
2018,3,14,15,45,856.0,87.0,3.75,3.8,517.0,955.34,783.67
2018,3,14,16,0,847.0,82.0,3.7,3.6,473.0,920.66,760.58
2018,3,14,16,15,807.5,79.5,3.5,3.25,418.5,858.37,715.6
2018,3,14,16,30,768.0,77.0,3.3,2.9,364.0,794.95,668.9
2018,3,14,16,45,683.0,75.5,3.1,2.6,302.5,701.23,596.76
2018,3,14,17,0,598.0,74.0,2.9,2.3,241.0,604.67,519.86
2018,3,14,17,15,547.0,62.5,2.6,1.6,190.5,526.24,454.93
2018,3,14,17,30,496.0,51.0,2.3,0.9,140.0,450.56,388.6
2018,3,14,17,45,404.0,41.0,2.0,0.25,97.5,352.88,298.6
2018,3,14,18,0,312.0,31.0,1.7,-0.4,55.0,257.45,180.13
2018,3,14,18,15,166.0,17.5,1.7,-0.4,29.0,106.46,0.0
2018,3,14,18,30,20.0,4.0,1.7,-0.4,3.0,0.0,0.0
2018,3,14,18,45,10.0,2.0,1.6,-0.95,1.5,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.45,-1.7,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.4,-1.9,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.4,-2.1,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.4,-2.3,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.35,-2.5,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.3,-2.7,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.25,-2.9,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.2,-3.1,0.0,0.0,0.0
