Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,4,30,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,3.55,16.7,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,4,4,5,45,1.5,1.0,3.45,16.7,1.0,0.0,0.0
2018,4,4,6,0,3.0,2.0,3.4,16.7,2.0,0.0,0.0
2018,4,4,6,15,1.5,8.0,3.35,16.8,8.0,6.83,0.0
2018,4,4,6,30,0.0,14.0,3.3,16.9,14.0,11.52,3.46
2018,4,4,6,45,6.5,32.5,3.25,17.0,34.0,26.89,17.59
2018,4,4,7,0,13.0,51.0,3.2,17.1,54.0,41.26,30.62
2018,4,4,7,15,25.5,73.0,3.15,17.25,80.0,57.68,45.32
2018,4,4,7,30,38.0,95.0,3.1,17.4,106.0,73.69,59.46
2018,4,4,7,45,43.5,98.5,3.05,17.55,113.5,77.28,62.5
2018,4,4,8,0,49.0,102.0,3.0,17.7,121.0,80.58,65.17
2018,4,4,8,15,221.0,138.5,3.1,17.65,243.5,97.5,79.64
2018,4,4,8,30,393.0,175.0,3.2,17.6,366.0,135.27,97.02
2018,4,4,8,45,283.0,208.5,3.3,17.5,353.5,180.31,131.13
2018,4,4,9,0,173.0,242.0,3.4,17.4,341.0,210.78,159.74
2018,4,4,9,15,157.0,268.0,3.6,17.15,363.0,241.44,185.64
2018,4,4,9,30,141.0,294.0,3.8,16.9,385.0,270.64,210.36
2018,4,4,9,45,207.5,310.5,3.95,16.7,454.0,322.49,251.05
2018,4,4,10,0,274.0,327.0,4.1,16.5,523.0,383.04,299.07
2018,4,4,10,15,268.5,342.5,4.1,16.45,541.5,415.79,325.68
2018,4,4,10,30,263.0,358.0,4.1,16.4,560.0,447.8,351.24
2018,4,4,10,45,236.0,377.0,4.15,16.35,563.0,464.5,364.53
2018,4,4,11,0,209.0,396.0,4.2,16.3,566.0,481.32,377.48
2018,4,4,11,15,247.5,395.5,4.2,16.2,601.0,532.3,417.02
2018,4,4,11,30,286.0,395.0,4.2,16.1,636.0,580.18,453.89
2018,4,4,11,45,281.0,397.0,4.15,15.95,636.0,597.99,467.3
2018,4,4,12,0,276.0,399.0,4.1,15.8,636.0,614.33,479.66
2018,4,4,12,15,214.5,411.0,4.1,15.75,595.5,575.86,449.93
2018,4,4,12,30,153.0,423.0,4.1,15.7,555.0,544.71,425.34
2018,4,4,12,45,194.0,421.5,4.15,15.6,587.5,591.85,462.34
2018,4,4,13,0,235.0,420.0,4.2,15.5,620.0,640.17,499.7
2018,4,4,13,15,262.5,407.0,4.15,15.45,627.0,682.82,531.83
2018,4,4,13,30,290.0,394.0,4.1,15.4,634.0,707.06,550.73
2018,4,4,13,45,259.0,386.5,4.1,15.35,596.5,677.1,528.64
2018,4,4,14,0,228.0,379.0,4.1,15.3,559.0,623.88,489.81
2018,4,4,14,15,208.0,365.5,4.05,15.35,525.0,594.2,468.07
2018,4,4,14,30,188.0,352.0,4.0,15.4,491.0,563.25,445.12
2018,4,4,14,45,207.5,332.0,4.0,15.4,478.5,563.9,447.51
2018,4,4,15,0,227.0,312.0,4.0,15.4,466.0,562.96,448.62
2018,4,4,15,15,244.5,288.5,3.95,15.25,445.0,575.65,459.97
2018,4,4,15,30,262.0,265.0,3.9,15.1,424.0,564.45,453.57
2018,4,4,15,45,325.0,224.0,3.85,14.95,405.5,573.16,464.14
2018,4,4,16,0,388.0,183.0,3.8,14.8,387.0,597.72,486.31
2018,4,4,16,15,475.5,150.5,3.7,14.35,375.5,627.32,513.3
2018,4,4,16,30,563.0,118.0,3.6,13.9,364.0,657.08,539.15
2018,4,4,16,45,578.0,100.5,3.45,13.5,325.0,627.86,518.24
2018,4,4,17,0,593.0,83.0,3.3,13.1,286.0,594.89,494.1
2018,4,4,17,15,585.5,74.0,3.1,12.35,245.5,551.95,461.44
2018,4,4,17,30,578.0,65.0,2.9,11.6,205.0,507.64,424.92
2018,4,4,17,45,497.0,55.5,2.7,10.9,154.5,414.75,346.02
2018,4,4,18,0,416.0,46.0,2.5,10.2,104.0,328.27,269.05
2018,4,4,18,15,271.5,32.5,2.5,10.2,64.0,212.69,155.46
2018,4,4,18,30,127.0,19.0,2.5,10.2,24.0,76.0,0.0
2018,4,4,18,45,63.5,9.5,2.55,9.3,12.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.6,8.05,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.65,7.4,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.65,6.8,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,2.4,5.15,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,2.2,4.65,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,2.0,4.15,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.45,2.9,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.15,2.1,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.05,1.35,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.0,0.65,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,0.95,0.3,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,0.9,-0.05,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,0.85,-0.4,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,0.8,-0.35,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,0.8,-0.1,0.0,0.0,0.0
2018,4,5,5,45,17.0,3.0,0.8,0.1,3.0,0.0,0.0
2018,4,5,6,0,34.0,6.0,0.8,0.3,6.0,5.12,0.0
2018,4,5,6,15,162.5,21.5,1.05,1.0,35.5,16.8,0.0
2018,4,5,6,30,291.0,37.0,1.3,1.7,65.0,31.12,20.91
2018,4,5,6,45,400.5,48.5,1.5,2.45,113.0,39.83,30.67
2018,4,5,7,0,510.0,60.0,1.7,3.2,161.0,48.43,39.11
2018,4,5,7,15,577.0,68.0,1.7,3.7,215.5,53.72,44.24
2018,4,5,7,30,644.0,76.0,1.7,4.2,270.0,58.96,49.07
2018,4,5,7,45,685.0,83.0,1.7,4.65,324.5,63.09,52.72
2018,4,5,8,0,726.0,90.0,1.7,5.1,379.0,67.1,56.14
2018,4,5,8,15,692.0,105.5,1.6,5.65,411.5,76.02,63.92
2018,4,5,8,30,658.0,121.0,1.5,6.2,444.0,114.05,75.72
2018,4,5,8,45,638.5,139.5,1.4,6.75,479.0,173.13,114.38
2018,4,5,9,0,619.0,158.0,1.3,7.3,514.0,229.84,161.06
2018,4,5,9,15,700.5,149.0,1.25,7.8,582.0,288.2,208.72
2018,4,5,9,30,782.0,140.0,1.2,8.3,650.0,356.1,265.83
2018,4,5,9,45,834.0,132.5,1.15,8.8,706.0,426.09,325.1
2018,4,5,10,0,886.0,125.0,1.1,9.3,762.0,496.86,383.57
2018,4,5,10,15,896.0,127.0,1.1,9.8,796.0,559.22,434.38
2018,4,5,10,30,906.0,129.0,1.1,10.3,830.0,619.1,481.44
2018,4,5,10,45,912.0,131.0,1.1,10.75,856.5,676.15,524.73
2018,4,5,11,0,918.0,133.0,1.1,11.2,883.0,731.52,565.24
2018,4,5,11,15,922.5,134.5,1.15,11.6,902.0,783.5,602.76
2018,4,5,11,30,927.0,136.0,1.2,12.0,921.0,833.18,637.22
2018,4,5,11,45,928.5,137.0,1.25,12.4,931.0,877.54,666.17
2018,4,5,12,0,930.0,138.0,1.3,12.8,941.0,918.94,692.91
2018,4,5,12,15,930.0,137.0,1.3,13.1,941.5,954.08,714.8
2018,4,5,12,30,930.0,136.0,1.3,13.4,942.0,985.76,734.35
2018,4,5,12,45,930.0,134.5,1.35,13.7,935.5,1013.38,752.08
2018,4,5,13,0,930.0,133.0,1.4,14.0,929.0,1037.27,767.47
2018,4,5,13,15,839.0,173.0,1.45,14.2,882.0,1023.89,759.22
2018,4,5,13,30,748.0,213.0,1.5,14.4,835.0,1001.15,745.44
2018,4,5,13,45,742.5,208.0,1.5,14.55,811.5,1003.38,747.51
2018,4,5,14,0,737.0,203.0,1.5,14.7,788.0,1001.82,746.92
2018,4,5,14,15,761.0,184.5,1.55,14.8,769.0,1011.99,755.16
2018,4,5,14,30,785.0,166.0,1.6,14.9,750.0,1017.79,760.55
2018,4,5,14,45,825.0,143.0,1.6,14.95,730.5,1022.38,764.76
2018,4,5,15,0,865.0,120.0,1.6,15.0,711.0,1030.64,771.59
2018,4,5,15,15,848.0,117.5,1.6,14.95,667.0,1000.48,753.56
2018,4,5,15,30,831.0,115.0,1.6,14.9,623.0,967.01,733.74
2018,4,5,15,45,807.0,112.0,1.55,14.8,573.5,923.28,706.27
2018,4,5,16,0,783.0,109.0,1.5,14.7,524.0,883.41,681.25
2018,4,5,16,15,748.5,105.5,1.4,14.4,470.0,825.63,643.19
2018,4,5,16,30,714.0,102.0,1.3,14.1,416.0,766.92,603.87
2018,4,5,16,45,662.0,97.5,1.2,13.8,359.5,692.14,551.86
2018,4,5,17,0,610.0,93.0,1.1,13.5,303.0,618.62,499.21
2018,4,5,17,15,545.5,84.5,1.1,12.5,248.5,533.32,436.78
2018,4,5,17,30,481.0,76.0,1.1,11.5,194.0,451.6,373.15
2018,4,5,17,45,392.0,64.5,1.1,10.55,145.0,354.85,293.78
2018,4,5,18,0,303.0,53.0,1.1,9.6,96.0,270.48,220.74
2018,4,5,18,15,184.5,35.0,1.1,9.6,58.0,171.86,126.68
2018,4,5,18,30,66.0,17.0,1.1,9.6,20.0,45.48,0.0
2018,4,5,18,45,33.0,8.5,1.2,8.8,10.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.05,4.95,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.15,3.15,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,6,5,45,9.5,2.5,1.5,3.6,2.5,0.0,0.0
2018,4,6,6,0,19.0,5.0,1.6,3.9,5.0,4.27,0.0
2018,4,6,6,15,107.0,21.5,1.75,4.55,31.5,16.71,0.0
2018,4,6,6,30,195.0,38.0,1.9,5.2,58.0,29.24,19.37
2018,4,6,6,45,285.0,54.0,2.05,5.9,102.0,41.13,31.48
2018,4,6,7,0,375.0,70.0,2.2,6.6,146.0,52.77,42.56
2018,4,6,7,15,455.0,80.5,2.3,7.5,200.0,60.19,49.46
2018,4,6,7,30,535.0,91.0,2.4,8.4,254.0,69.84,58.12
2018,4,6,7,45,579.5,99.5,2.55,9.3,307.0,74.53,62.06
2018,4,6,8,0,624.0,108.0,2.7,10.2,360.0,79.08,65.74
2018,4,6,8,15,655.5,116.0,2.9,11.05,412.0,82.91,68.71
2018,4,6,8,30,687.0,124.0,3.1,11.9,464.0,118.54,76.75
2018,4,6,8,45,701.0,132.0,3.25,12.8,509.5,175.77,111.56
2018,4,6,9,0,715.0,140.0,3.4,13.7,555.0,234.73,158.13
2018,4,6,9,15,726.0,147.0,3.5,14.3,596.5,293.68,209.17
2018,4,6,9,30,737.0,154.0,3.6,14.9,638.0,353.51,261.89
2018,4,6,9,45,663.0,190.5,3.7,15.55,645.5,405.17,308.92
2018,4,6,10,0,589.0,227.0,3.8,16.2,653.0,445.65,344.82
2018,4,6,10,15,532.5,263.0,3.8,16.6,661.0,486.9,379.17
2018,4,6,10,30,476.0,299.0,3.8,17.0,669.0,521.45,406.66
2018,4,6,10,45,543.0,281.0,3.85,17.4,716.0,580.96,452.96
2018,4,6,11,0,610.0,263.0,3.9,17.8,763.0,646.54,502.96
2018,4,6,11,15,645.0,253.5,3.9,18.05,792.5,700.26,543.22
2018,4,6,11,30,680.0,244.0,3.9,18.3,822.0,754.95,583.51
2018,4,6,11,45,696.0,239.0,3.95,18.55,836.5,798.93,615.41
2018,4,6,12,0,712.0,234.0,4.0,18.8,851.0,841.56,645.95
2018,4,6,12,15,703.0,239.5,3.95,18.9,850.0,870.45,665.82
2018,4,6,12,30,694.0,245.0,3.9,19.0,849.0,896.04,683.24
2018,4,6,12,45,610.5,282.5,3.85,19.05,811.0,877.99,668.55
2018,4,6,13,0,527.0,320.0,3.8,19.1,773.0,852.77,649.01
2018,4,6,13,15,423.5,353.0,3.8,19.0,713.0,800.09,610.3
2018,4,6,13,30,320.0,386.0,3.8,18.9,653.0,727.22,556.99
2018,4,6,13,45,294.0,380.5,3.75,18.8,621.0,704.56,541.28
2018,4,6,14,0,268.0,375.0,3.7,18.7,589.0,679.75,523.64
2018,4,6,14,15,194.0,353.5,3.7,18.65,505.5,565.38,439.55
2018,4,6,14,30,120.0,332.0,3.7,18.6,422.0,470.44,367.8
2018,4,6,14,45,173.5,314.0,3.65,18.5,437.0,507.71,399.1
2018,4,6,15,0,227.0,296.0,3.6,18.4,452.0,543.06,428.28
2018,4,6,15,15,149.5,273.0,3.5,18.25,373.0,440.86,349.55
2018,4,6,15,30,72.0,250.0,3.4,18.1,294.0,319.8,254.68
2018,4,6,15,45,297.0,205.5,3.3,17.9,366.5,522.96,420.56
2018,4,6,16,0,522.0,161.0,3.2,17.7,439.0,693.63,554.29
2018,4,6,16,15,536.0,147.0,2.95,17.4,408.0,675.01,540.81
2018,4,6,16,30,550.0,133.0,2.7,17.1,377.0,653.18,525.84
2018,4,6,16,45,473.0,124.5,2.5,16.75,315.5,560.49,455.93
2018,4,6,17,0,396.0,116.0,2.3,16.4,254.0,472.18,387.5
2018,4,6,17,15,276.5,103.0,2.05,15.85,191.5,336.09,278.51
2018,4,6,17,30,157.0,90.0,1.8,15.3,129.0,228.6,188.82
2018,4,6,17,45,101.0,67.5,1.5,14.7,90.5,146.84,119.55
2018,4,6,18,0,45.0,45.0,1.2,14.1,52.0,82.98,64.15
2018,4,6,18,15,27.0,28.0,1.2,14.1,31.5,43.67,28.41
2018,4,6,18,30,9.0,11.0,1.2,14.1,11.0,13.6,0.0
2018,4,6,18,45,4.5,5.5,1.3,13.75,5.5,4.69,0.0
2018,4,6,19,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,4,7,5,45,0.5,1.5,0.6,10.2,1.5,0.0,0.0
2018,4,7,6,0,1.0,3.0,0.5,10.2,3.0,2.56,0.0
2018,4,7,6,15,0.5,8.5,0.6,10.25,8.5,6.99,0.0
2018,4,7,6,30,0.0,14.0,0.7,10.3,14.0,11.51,4.18
2018,4,7,6,45,0.0,21.5,0.8,10.4,21.5,17.71,10.19
2018,4,7,7,0,0.0,29.0,0.9,10.5,29.0,23.91,16.03
2018,4,7,7,15,0.0,27.0,1.05,10.5,27.0,22.25,14.64
2018,4,7,7,30,0.0,25.0,1.2,10.5,25.0,20.6,13.16
2018,4,7,7,45,0.0,28.0,1.4,10.5,28.0,23.1,15.4
2018,4,7,8,0,0.0,31.0,1.6,10.5,31.0,25.59,17.6
2018,4,7,8,15,0.0,48.0,1.75,10.45,48.0,39.72,30.26
2018,4,7,8,30,0.0,65.0,1.9,10.4,65.0,53.9,40.81
2018,4,7,8,45,0.0,65.5,2.05,10.35,65.5,54.34,41.03
2018,4,7,9,0,0.0,66.0,2.2,10.3,66.0,54.79,41.27
2018,4,7,9,15,0.0,59.5,2.3,10.2,59.5,49.4,36.58
2018,4,7,9,30,0.0,53.0,2.4,10.1,53.0,44.01,31.91
2018,4,7,9,45,0.0,53.5,2.45,10.05,53.5,44.46,32.22
2018,4,7,10,0,0.0,54.0,2.5,10.0,54.0,44.91,32.52
2018,4,7,10,15,0.0,57.5,2.55,9.9,57.5,47.86,34.96
2018,4,7,10,30,0.0,61.0,2.6,9.8,61.0,50.82,37.4
2018,4,7,10,45,0.0,66.0,2.65,9.7,66.0,55.03,40.9
2018,4,7,11,0,0.0,71.0,2.7,9.6,71.0,59.25,44.4
2018,4,7,11,15,0.0,73.0,2.75,9.5,73.0,60.96,45.8
2018,4,7,11,30,0.0,75.0,2.8,9.4,75.0,62.66,47.2
2018,4,7,11,45,0.0,77.0,2.85,9.3,77.0,64.36,48.61
2018,4,7,12,0,0.0,79.0,2.9,9.2,79.0,66.05,50.03
2018,4,7,12,15,0.0,87.5,2.95,9.1,87.5,73.23,56.04
2018,4,7,12,30,0.0,96.0,3.0,9.0,96.0,80.45,62.09
2018,4,7,12,45,0.5,103.5,3.05,8.9,104.0,87.32,67.87
2018,4,7,13,0,1.0,111.0,3.1,8.8,112.0,94.24,73.72
2018,4,7,13,15,0.5,116.5,3.1,8.6,117.0,98.52,77.36
2018,4,7,13,30,0.0,122.0,3.1,8.4,122.0,102.81,81.03
2018,4,7,13,45,0.0,100.5,3.1,8.25,100.5,84.22,65.6
2018,4,7,14,0,0.0,79.0,3.1,8.1,79.0,65.91,50.33
2018,4,7,14,15,0.0,78.0,3.05,7.95,78.0,65.04,49.72
2018,4,7,14,30,0.0,77.0,3.0,7.8,77.0,64.16,49.09
2018,4,7,14,45,0.0,70.0,2.95,7.6,70.0,58.27,44.22
2018,4,7,15,0,0.0,63.0,2.9,7.4,63.0,52.38,39.35
2018,4,7,15,15,0.0,67.5,2.95,7.2,67.5,56.1,42.68
2018,4,7,15,30,0.0,72.0,3.0,7.0,72.0,59.83,46.03
2018,4,7,15,45,0.0,65.5,3.0,6.75,65.5,54.37,41.52
2018,4,7,16,0,0.0,59.0,3.0,6.5,59.0,48.92,36.98
2018,4,7,16,15,0.0,48.5,3.05,6.25,48.5,40.15,29.52
2018,4,7,16,30,0.0,38.0,3.1,6.0,38.0,31.41,22.01
2018,4,7,16,45,0.0,31.5,3.15,5.75,31.5,26.0,17.35
2018,4,7,17,0,0.0,25.0,3.2,5.5,25.0,20.61,12.65
2018,4,7,17,15,0.0,18.5,3.15,5.25,18.5,15.23,7.9
2018,4,7,17,30,0.0,12.0,3.1,5.0,12.0,9.86,3.12
2018,4,7,17,45,0.0,10.0,3.1,4.7,10.0,8.21,1.6
2018,4,7,18,0,0.0,8.0,3.1,4.4,8.0,6.56,0.05
2018,4,7,18,15,0.0,5.5,3.1,4.4,5.5,4.51,0.0
2018,4,7,18,30,0.0,3.0,3.1,4.4,3.0,2.46,0.0
2018,4,7,18,45,0.0,1.5,3.1,4.0,1.5,1.28,0.0
2018,4,7,19,0,0.0,0.0,3.1,3.6,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,3.1,3.4,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,3.1,3.2,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,3.1,3.05,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,3.1,2.9,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,3.1,2.7,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,3.1,2.3,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,3.1,2.1,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.9,1.9,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.85,1.75,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.8,1.6,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.75,1.55,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.6,1.45,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.5,1.4,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.45,1.35,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.4,1.3,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.35,1.25,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.3,1.2,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.25,1.15,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.2,1.1,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.15,1.05,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.1,0.95,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.1,0.9,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.05,0.8,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.0,0.7,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.0,0.6,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.95,0.35,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.9,0.2,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.6,-0.65,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.5,-0.9,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.45,-1.2,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.3,-1.75,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.4,-1.8,0.0,0.0,0.0
2018,4,8,5,45,26.0,4.5,1.5,-1.7,5.0,0.0,0.0
2018,4,8,6,0,52.0,9.0,1.6,-1.6,10.0,7.68,0.0
2018,4,8,6,15,178.0,26.0,1.8,-1.05,43.0,20.26,0.81
2018,4,8,6,30,304.0,43.0,2.0,-0.5,76.0,33.29,24.01
2018,4,8,6,45,402.0,55.5,2.2,0.1,125.0,45.5,36.39
2018,4,8,7,0,500.0,68.0,2.4,0.7,174.0,54.69,45.41
2018,4,8,7,15,565.0,77.0,2.55,1.3,229.0,60.51,50.99
2018,4,8,7,30,630.0,86.0,2.7,1.9,284.0,66.24,56.24
2018,4,8,7,45,671.5,94.0,2.8,2.55,340.0,70.81,60.23
2018,4,8,8,0,713.0,102.0,2.9,3.2,396.0,75.23,63.95
2018,4,8,8,15,746.0,107.5,2.8,3.7,451.0,77.57,65.75
2018,4,8,8,30,779.0,113.0,2.7,4.2,506.0,117.48,74.57
2018,4,8,8,45,803.0,117.5,2.55,4.7,557.5,179.24,113.01
2018,4,8,9,0,827.0,122.0,2.4,5.2,609.0,249.28,169.99
2018,4,8,9,15,845.0,125.0,2.25,5.7,655.0,312.99,226.5
2018,4,8,9,30,863.0,128.0,2.1,6.2,701.0,378.2,285.14
2018,4,8,9,45,877.5,129.5,1.95,6.65,741.5,442.06,341.8
2018,4,8,10,0,892.0,131.0,1.8,7.1,782.0,506.35,396.83
2018,4,8,10,15,901.5,133.0,1.7,7.5,816.0,568.67,448.41
2018,4,8,10,30,911.0,135.0,1.6,7.9,850.0,630.25,497.22
2018,4,8,10,45,917.5,137.0,1.5,8.3,876.5,685.57,539.42
2018,4,8,11,0,924.0,139.0,1.4,8.7,903.0,741.36,580.13
2018,4,8,11,15,927.5,140.5,1.4,9.05,921.5,792.72,617.29
2018,4,8,11,30,931.0,142.0,1.4,9.4,940.0,841.68,651.3
2018,4,8,11,45,929.5,143.5,1.4,9.7,947.5,884.04,678.83
2018,4,8,12,0,928.0,145.0,1.4,10.0,955.0,923.22,703.96
2018,4,8,12,15,895.5,161.0,1.4,10.25,944.0,957.01,725.41
2018,4,8,12,30,863.0,177.0,1.4,10.5,933.0,975.46,736.6
2018,4,8,12,45,886.5,165.0,1.4,10.7,936.5,1014.16,761.53
2018,4,8,13,0,910.0,153.0,1.4,10.9,940.0,1049.82,784.03
2018,4,8,13,15,858.0,173.5,1.4,11.0,905.5,1041.33,778.16
2018,4,8,13,30,806.0,194.0,1.4,11.1,871.0,1037.06,775.81
2018,4,8,13,45,675.5,241.5,1.4,11.2,798.5,967.72,730.53
2018,4,8,14,0,545.0,289.0,1.4,11.3,726.0,887.49,674.92
2018,4,8,14,15,545.5,274.0,1.35,11.25,698.0,877.67,670.05
2018,4,8,14,30,546.0,259.0,1.3,11.2,670.0,864.73,662.25
2018,4,8,14,45,511.0,256.0,1.3,11.15,626.0,825.92,636.44
2018,4,8,15,0,476.0,253.0,1.3,11.1,582.0,785.04,609.2
2018,4,8,15,15,402.0,257.0,1.25,11.0,523.0,691.12,542.77
2018,4,8,15,30,328.0,261.0,1.2,10.9,464.0,620.12,491.36
2018,4,8,15,45,335.5,237.0,1.1,10.8,430.5,594.95,474.83
2018,4,8,16,0,343.0,213.0,1.0,10.7,397.0,567.59,456.04
2018,4,8,16,15,260.0,193.5,0.9,10.35,325.0,463.23,376.71
2018,4,8,16,30,177.0,174.0,0.8,10.0,253.0,345.08,284.6
2018,4,8,16,45,125.0,147.0,0.7,9.7,199.5,266.8,221.97
2018,4,8,17,0,73.0,120.0,0.6,9.4,146.0,177.33,147.84
2018,4,8,17,15,64.5,106.5,0.6,9.0,126.5,156.32,130.64
2018,4,8,17,30,56.0,93.0,0.6,8.6,107.0,136.51,113.55
2018,4,8,17,45,38.5,70.0,0.65,8.15,78.5,98.5,80.26
2018,4,8,18,0,21.0,47.0,0.7,7.7,50.0,61.18,47.12
2018,4,8,18,15,12.5,30.0,0.7,7.7,31.5,38.15,25.37
2018,4,8,18,30,4.0,13.0,0.7,7.7,13.0,13.09,0.0
2018,4,8,18,45,2.0,6.5,0.7,7.25,6.5,6.37,0.0
2018,4,8,19,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,0.65,6.65,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,0.6,5.35,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,0.65,4.8,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,0.7,4.35,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,0.7,3.95,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,0.7,3.65,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,0.7,3.25,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,0.7,3.05,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,0.75,2.6,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,0.8,2.35,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,0.75,1.85,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,0.7,1.65,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,0.7,1.75,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,0.7,2.1,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,0.65,2.4,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,4,9,5,45,0.0,2.0,0.5,3.0,2.0,0.0,0.0
2018,4,9,6,0,0.0,4.0,0.4,3.3,4.0,3.41,0.0
2018,4,9,6,15,0.0,15.0,0.4,3.7,15.0,12.37,0.27
2018,4,9,6,30,0.0,26.0,0.4,4.1,26.0,21.48,13.42
2018,4,9,6,45,0.5,43.5,0.4,4.55,43.5,35.53,26.89
2018,4,9,7,0,1.0,61.0,0.4,5.0,61.0,49.27,39.85
2018,4,9,7,15,5.5,65.5,0.6,5.65,67.0,53.56,43.85
2018,4,9,7,30,10.0,70.0,0.8,6.3,73.0,57.68,47.52
2018,4,9,7,45,100.5,118.5,1.0,6.95,160.0,88.32,75.05
2018,4,9,8,0,191.0,167.0,1.2,7.6,247.0,119.31,102.26
2018,4,9,8,15,188.0,183.0,1.3,8.15,270.0,129.45,110.6
2018,4,9,8,30,185.0,199.0,1.4,8.7,293.0,151.33,118.16
2018,4,9,8,45,143.0,227.0,1.55,9.25,304.0,181.39,141.39
2018,4,9,9,0,101.0,255.0,1.7,9.8,315.0,210.65,166.48
2018,4,9,9,15,173.5,265.5,1.7,10.2,377.5,244.79,191.44
2018,4,9,9,30,246.0,276.0,1.7,10.6,440.0,289.44,225.99
2018,4,9,9,45,463.5,237.0,1.7,11.0,569.0,364.5,282.9
2018,4,9,10,0,681.0,198.0,1.7,11.4,698.0,465.67,361.59
2018,4,9,10,15,576.5,231.5,1.65,11.75,667.5,485.79,379.84
2018,4,9,10,30,472.0,265.0,1.6,12.1,637.0,492.13,386.12
2018,4,9,10,45,355.0,323.5,1.55,12.4,608.5,496.39,388.98
2018,4,9,11,0,238.0,382.0,1.5,12.7,580.0,493.03,384.7
2018,4,9,11,15,472.5,306.5,1.45,13.0,709.5,621.19,482.61
2018,4,9,11,30,707.0,231.0,1.4,13.3,839.0,763.58,586.27
2018,4,9,11,45,796.0,191.5,1.35,13.55,883.5,829.53,631.93
2018,4,9,12,0,885.0,152.0,1.3,13.8,928.0,903.55,680.25
2018,4,9,12,15,717.0,233.5,1.25,14.0,863.0,876.06,658.63
2018,4,9,12,30,549.0,315.0,1.2,14.2,798.0,826.08,620.53
2018,4,9,12,45,428.5,358.5,1.2,14.4,733.5,776.58,584.52
2018,4,9,13,0,308.0,402.0,1.2,14.6,669.0,706.5,533.76
2018,4,9,13,15,278.5,393.0,1.15,14.65,631.5,680.92,516.04
2018,4,9,13,30,249.0,384.0,1.1,14.7,594.0,652.52,495.76
2018,4,9,13,45,247.0,375.5,1.1,14.8,579.0,649.86,494.64
2018,4,9,14,0,245.0,367.0,1.1,14.9,564.0,645.62,492.19
2018,4,9,14,15,170.5,342.5,1.05,14.85,477.5,527.56,406.78
2018,4,9,14,30,96.0,318.0,1.0,14.8,391.0,407.55,317.83
2018,4,9,14,45,93.0,301.5,1.0,14.75,369.0,389.36,305.76
2018,4,9,15,0,90.0,285.0,1.0,14.7,347.0,370.66,292.45
2018,4,9,15,15,99.5,276.5,0.95,14.55,341.5,372.89,295.34
2018,4,9,15,30,109.0,268.0,0.9,14.4,336.0,395.05,313.1
2018,4,9,15,45,146.5,239.0,0.9,14.25,322.5,397.85,317.68
2018,4,9,16,0,184.0,210.0,0.9,14.1,309.0,397.75,320.2
2018,4,9,16,15,165.5,190.0,0.85,13.85,272.5,355.6,288.23
2018,4,9,16,30,147.0,170.0,0.8,13.6,236.0,313.85,256.28
2018,4,9,16,45,356.5,138.5,0.7,13.4,272.0,479.33,390.47
2018,4,9,17,0,566.0,107.0,0.6,13.2,308.0,595.28,479.27
2018,4,9,17,15,357.5,96.5,0.55,12.7,216.0,401.01,328.12
2018,4,9,17,30,149.0,86.0,0.5,12.2,124.0,215.16,177.59
2018,4,9,17,45,74.5,63.0,0.45,11.65,82.0,121.51,98.91
2018,4,9,18,0,0.0,40.0,0.4,11.1,40.0,34.48,23.63
2018,4,9,18,15,1.5,26.0,0.4,11.1,26.0,22.5,12.56
2018,4,9,18,30,3.0,12.0,0.4,11.1,12.0,11.28,0.0
2018,4,9,18,45,1.5,6.0,0.4,10.5,6.0,5.73,0.0
2018,4,9,19,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.35,8.9,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.3,8.3,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.25,8.2,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.2,8.1,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.2,7.95,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.2,7.8,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.2,7.75,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.2,7.7,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.25,7.6,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.3,7.45,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.3,7.4,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.3,7.3,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.3,7.2,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.65,5.25,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.7,4.95,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.65,4.65,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,4,10,5,45,2.0,2.0,1.85,4.5,2.0,0.0,0.0
2018,4,10,6,0,4.0,4.0,1.9,4.5,4.0,3.41,0.0
2018,4,10,6,15,2.0,9.5,2.0,4.9,9.5,7.81,0.0
2018,4,10,6,30,0.0,15.0,2.1,5.3,15.0,12.34,5.28
2018,4,10,6,45,30.0,35.5,2.2,5.65,42.0,29.68,21.4
2018,4,10,7,0,60.0,56.0,2.3,6.0,69.0,44.44,35.21
2018,4,10,7,15,78.5,84.0,2.4,6.6,106.0,64.35,53.5
2018,4,10,7,30,97.0,112.0,2.5,7.2,143.0,83.38,70.67
2018,4,10,7,45,176.0,136.5,2.55,7.8,205.5,100.26,85.55
2018,4,10,8,0,255.0,161.0,2.6,8.4,268.0,111.89,95.46
2018,4,10,8,15,269.5,184.5,2.55,8.95,310.5,125.54,107.0
2018,4,10,8,30,284.0,208.0,2.5,9.5,353.0,157.03,119.81
2018,4,10,8,45,351.5,216.0,2.5,10.05,413.5,195.7,143.9
2018,4,10,9,0,419.0,224.0,2.5,10.6,474.0,239.49,176.14
2018,4,10,9,15,519.0,211.0,2.4,11.05,544.0,289.31,214.85
2018,4,10,9,30,619.0,198.0,2.3,11.5,614.0,351.82,265.62
2018,4,10,9,45,749.0,162.0,2.25,11.9,694.0,417.03,318.99
2018,4,10,10,0,879.0,126.0,2.2,12.3,774.0,497.56,384.46
2018,4,10,10,15,889.5,128.0,2.15,12.65,808.5,559.38,435.34
2018,4,10,10,30,900.0,130.0,2.1,13.0,843.0,618.83,482.68
2018,4,10,10,45,907.0,131.0,2.0,13.35,869.0,674.9,525.51
2018,4,10,11,0,914.0,132.0,1.9,13.7,895.0,729.36,565.52
2018,4,10,11,15,918.0,133.5,1.85,14.0,913.0,780.27,602.06
2018,4,10,11,30,922.0,135.0,1.8,14.3,931.0,828.87,635.26
2018,4,10,11,45,924.5,136.0,1.75,14.6,941.5,873.3,663.68
2018,4,10,12,0,927.0,137.0,1.7,14.9,952.0,914.88,689.74
2018,4,10,12,15,927.0,137.5,1.7,15.1,954.0,950.8,712.62
2018,4,10,12,30,927.0,138.0,1.7,15.3,956.0,983.34,733.18
2018,4,10,12,45,925.0,138.0,1.65,15.5,949.0,1010.04,749.13
2018,4,10,13,0,923.0,138.0,1.6,15.7,942.0,1032.98,762.63
2018,4,10,13,15,917.5,138.0,1.55,15.8,926.0,1048.66,771.77
2018,4,10,13,30,912.0,138.0,1.5,15.9,910.0,1060.31,778.47
2018,4,10,13,45,903.5,138.0,1.45,16.0,885.5,1064.91,780.83
2018,4,10,14,0,895.0,138.0,1.4,16.1,861.0,1079.56,789.78
2018,4,10,14,15,885.5,136.0,1.3,16.15,829.5,1072.87,784.37
2018,4,10,14,30,876.0,134.0,1.2,16.2,798.0,1062.08,776.77
2018,4,10,14,45,862.5,132.0,1.1,16.2,759.5,1043.29,764.39
2018,4,10,15,0,849.0,130.0,1.0,16.2,721.0,1020.72,749.82
2018,4,10,15,15,832.5,127.0,0.9,16.1,677.0,990.52,730.73
2018,4,10,15,30,816.0,124.0,0.8,16.0,633.0,957.05,709.63
2018,4,10,15,45,793.5,121.0,0.7,15.9,584.5,921.55,687.19
2018,4,10,16,0,771.0,118.0,0.6,15.8,536.0,877.3,658.86
2018,4,10,16,15,741.0,113.5,0.55,15.6,483.5,822.58,624.49
2018,4,10,16,30,711.0,109.0,0.5,15.4,431.0,766.67,588.7
2018,4,10,16,45,669.5,102.5,0.45,15.2,376.0,698.3,543.21
2018,4,10,17,0,628.0,96.0,0.4,15.0,321.0,630.49,496.77
2018,4,10,17,15,569.5,88.0,0.5,14.2,266.5,549.69,440.76
2018,4,10,17,30,511.0,80.0,0.6,13.4,212.0,471.84,383.0
2018,4,10,17,45,426.0,68.5,0.7,12.65,161.0,376.29,307.4
2018,4,10,18,0,341.0,57.0,0.8,11.9,110.0,292.68,237.2
2018,4,10,18,15,227.0,40.5,0.8,11.9,70.0,196.77,151.04
2018,4,10,18,30,113.0,24.0,0.8,11.9,30.0,98.96,0.0
2018,4,10,18,45,56.5,12.0,0.9,10.55,15.0,33.23,0.0
2018,4,10,19,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,0.85,5.1,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,0.95,4.55,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,0.95,3.8,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,11,5,45,3.5,4.5,1.15,4.1,4.5,0.0,0.0
2018,4,11,6,0,7.0,9.0,1.2,4.2,9.0,7.68,0.0
2018,4,11,6,15,9.5,25.5,1.2,4.6,26.0,20.46,8.09
2018,4,11,6,30,12.0,42.0,1.2,5.0,43.0,33.23,23.94
2018,4,11,6,45,47.0,64.0,1.15,5.45,74.0,49.6,39.57
2018,4,11,7,0,82.0,86.0,1.1,5.9,105.0,64.49,53.56
2018,4,11,7,15,60.5,103.5,1.1,6.45,119.5,78.57,66.45
2018,4,11,7,30,39.0,121.0,1.1,7.0,134.0,91.07,77.6
2018,4,11,7,45,22.0,123.0,1.05,7.55,130.5,93.75,79.65
2018,4,11,8,0,5.0,125.0,1.0,8.1,127.0,99.26,84.15
2018,4,11,8,15,30.5,155.5,0.95,8.6,171.0,116.61,99.01
2018,4,11,8,30,56.0,186.0,0.9,9.1,215.0,141.66,113.34
2018,4,11,8,45,86.5,217.5,0.8,9.6,267.0,173.53,136.72
2018,4,11,9,0,117.0,249.0,0.7,10.1,319.0,206.22,161.07
2018,4,11,9,15,86.0,261.5,0.75,10.4,315.0,223.05,175.8
2018,4,11,9,30,55.0,274.0,0.8,10.7,311.0,231.77,183.71
2018,4,11,9,45,114.0,311.5,0.85,11.05,394.0,288.1,227.04
2018,4,11,10,0,173.0,349.0,0.9,11.4,477.0,354.71,278.04
2018,4,11,10,15,234.0,352.5,1.0,11.7,534.0,404.54,316.33
2018,4,11,10,30,295.0,356.0,1.1,12.0,591.0,462.85,361.07
2018,4,11,10,45,544.0,278.0,1.2,12.3,727.5,578.95,449.99
2018,4,11,11,0,793.0,200.0,1.3,12.6,864.0,714.56,550.95
2018,4,11,11,15,810.0,195.5,1.35,12.9,886.0,763.3,585.58
2018,4,11,11,30,827.0,191.0,1.4,13.2,908.0,813.84,621.53
2018,4,11,11,45,835.0,188.5,1.5,13.45,919.0,857.63,652.75
2018,4,11,12,0,843.0,186.0,1.6,13.7,930.0,899.13,681.01
2018,4,11,12,15,841.5,185.5,1.55,13.95,929.0,931.62,700.93
2018,4,11,12,30,840.0,185.0,1.5,14.2,928.0,960.8,718.55
2018,4,11,12,45,660.0,257.0,1.5,14.45,838.0,898.38,674.79
2018,4,11,13,0,480.0,329.0,1.5,14.7,748.0,813.53,613.6
2018,4,11,13,15,526.0,303.0,1.45,14.9,755.5,848.21,639.05
2018,4,11,13,30,572.0,277.0,1.4,15.1,763.0,880.79,661.51
2018,4,11,13,45,637.5,244.5,1.35,15.3,772.5,930.15,695.22
2018,4,11,14,0,703.0,212.0,1.3,15.5,782.0,971.89,722.2
2018,4,11,14,15,764.5,180.5,1.25,15.6,779.5,1005.79,743.52
2018,4,11,14,30,826.0,149.0,1.2,15.7,777.0,1026.71,756.5
2018,4,11,14,45,839.0,137.0,1.2,15.8,748.5,1024.06,755.61
2018,4,11,15,0,852.0,125.0,1.2,15.9,720.0,1016.98,752.37
2018,4,11,15,15,837.5,121.0,1.2,15.85,676.5,987.54,735.25
2018,4,11,15,30,823.0,117.0,1.2,15.8,633.0,954.78,716.19
2018,4,11,15,45,804.0,113.0,1.2,15.8,585.0,914.7,691.99
2018,4,11,16,0,785.0,109.0,1.2,15.8,537.0,872.03,665.81
2018,4,11,16,15,759.0,103.5,1.15,15.6,484.5,825.03,636.0
2018,4,11,16,30,733.0,98.0,1.1,15.4,432.0,770.86,600.64
2018,4,11,16,45,696.5,92.0,1.05,15.15,378.0,706.56,557.3
2018,4,11,17,0,660.0,86.0,1.0,14.9,324.0,642.49,512.82
2018,4,11,17,15,606.0,78.5,1.0,14.0,269.5,564.62,457.58
2018,4,11,17,30,552.0,71.0,1.0,13.1,215.0,489.51,400.4
2018,4,11,17,45,472.0,61.5,0.95,12.15,164.5,399.18,327.62
2018,4,11,18,0,392.0,52.0,0.9,11.2,114.0,315.22,256.5
2018,4,11,18,15,269.5,38.5,0.9,11.2,73.5,214.83,166.6
2018,4,11,18,30,147.0,25.0,0.9,11.2,33.0,116.39,16.03
2018,4,11,18,45,73.5,12.5,1.0,10.1,16.5,40.46,0.0
2018,4,11,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.05,5.05,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,12,5,45,0.0,3.0,1.3,6.15,3.0,0.0,0.0
2018,4,12,6,0,0.0,6.0,1.4,6.5,6.0,5.12,0.0
2018,4,12,6,15,0.0,20.5,1.5,6.9,20.5,16.94,6.6
2018,4,12,6,30,0.0,35.0,1.6,7.3,35.0,28.57,19.7
2018,4,12,6,45,16.5,58.0,1.75,7.7,62.0,45.72,35.76
2018,4,12,7,0,33.0,81.0,1.9,8.1,89.0,62.51,51.33
2018,4,12,7,15,64.5,101.5,2.0,8.65,121.5,77.55,65.01
2018,4,12,7,30,96.0,122.0,2.1,9.2,154.0,89.71,75.77
2018,4,12,7,45,144.5,147.0,2.2,9.8,204.5,106.33,90.24
2018,4,12,8,0,193.0,172.0,2.3,10.4,255.0,122.5,104.03
2018,4,12,8,15,375.5,164.0,2.5,11.35,350.5,108.88,91.34
2018,4,12,8,30,558.0,156.0,2.7,12.3,446.0,136.65,93.18
2018,4,12,8,45,653.0,145.5,2.85,13.25,516.5,183.6,119.13
2018,4,12,9,0,748.0,135.0,3.0,14.2,587.0,241.25,161.59
2018,4,12,9,15,766.5,138.0,3.15,14.95,631.0,300.82,212.94
2018,4,12,9,30,785.0,141.0,3.3,15.7,675.0,366.08,269.64
2018,4,12,9,45,799.0,144.0,3.4,16.5,714.0,425.99,321.45
2018,4,12,10,0,813.0,147.0,3.5,17.3,753.0,486.43,372.26
2018,4,12,10,15,823.0,149.5,3.6,17.8,785.5,544.68,420.3
2018,4,12,10,30,833.0,152.0,3.7,18.3,818.0,602.43,466.44
2018,4,12,10,45,839.5,155.0,3.8,18.8,843.5,657.7,509.31
2018,4,12,11,0,846.0,158.0,3.9,19.3,869.0,711.58,549.94
2018,4,12,11,15,850.5,159.0,3.95,19.6,886.5,760.66,586.35
2018,4,12,11,30,855.0,160.0,4.0,19.9,904.0,807.65,620.45
2018,4,12,11,45,855.5,161.5,4.05,20.2,912.5,849.58,649.56
2018,4,12,12,0,856.0,163.0,4.1,20.5,921.0,888.69,675.84
2018,4,12,12,15,866.0,156.5,4.1,20.65,924.5,925.51,700.52
2018,4,12,12,30,876.0,150.0,4.1,20.8,928.0,947.21,714.76
2018,4,12,12,45,887.5,142.0,4.1,21.0,925.0,977.7,734.98
2018,4,12,13,0,899.0,134.0,4.1,21.2,922.0,1004.91,752.89
2018,4,12,13,15,895.0,133.0,4.1,21.25,906.5,1020.37,763.38
2018,4,12,13,30,891.0,132.0,4.1,21.3,891.0,1031.92,771.45
2018,4,12,13,45,884.5,131.5,4.1,21.4,868.0,1037.54,775.57
2018,4,12,14,0,878.0,131.0,4.1,21.5,845.0,1039.2,777.24
2018,4,12,14,15,868.0,130.0,4.05,21.45,814.5,1046.5,783.01
2018,4,12,14,30,858.0,129.0,4.0,21.4,784.0,1036.19,777.09
2018,4,12,14,45,844.0,127.5,3.95,21.35,746.0,1017.44,765.76
2018,4,12,15,0,830.0,126.0,3.9,21.3,708.0,995.05,752.12
2018,4,12,15,15,812.0,123.5,3.8,21.15,664.5,964.15,732.7
2018,4,12,15,30,794.0,121.0,3.7,21.0,621.0,930.16,711.16
2018,4,12,15,45,770.0,118.5,3.6,20.85,573.0,893.85,687.93
2018,4,12,16,0,746.0,116.0,3.5,20.7,525.0,849.48,658.83
2018,4,12,16,15,716.0,111.0,3.3,20.3,473.0,794.97,622.21
2018,4,12,16,30,686.0,106.0,3.1,19.9,421.0,739.42,584.25
2018,4,12,16,45,645.5,100.0,2.95,19.55,367.5,673.56,537.91
2018,4,12,17,0,605.0,94.0,2.8,19.2,314.0,608.31,490.8
2018,4,12,17,15,549.5,86.0,2.65,18.5,261.0,531.03,432.48
2018,4,12,17,30,494.0,78.0,2.5,17.8,208.0,456.64,373.77
2018,4,12,17,45,414.0,67.0,2.35,17.1,159.0,364.65,298.42
2018,4,12,18,0,334.0,56.0,2.2,16.4,110.0,285.27,230.41
2018,4,12,18,15,227.5,40.0,2.2,16.4,70.5,194.2,149.26
2018,4,12,18,30,121.0,24.0,2.2,16.4,31.0,103.21,24.94
2018,4,12,18,45,60.5,12.0,2.25,15.55,15.5,34.66,0.0
2018,4,12,19,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,13,5,45,34.0,7.5,1.8,9.45,8.5,0.0,0.0
2018,4,13,6,0,68.0,15.0,1.9,9.8,17.0,12.8,0.0
2018,4,13,6,15,185.0,31.5,2.1,10.5,52.5,24.39,12.74
2018,4,13,6,30,302.0,48.0,2.3,11.2,88.0,36.9,26.69
2018,4,13,6,45,396.5,59.0,2.45,11.9,137.0,45.08,34.62
2018,4,13,7,0,491.0,70.0,2.6,12.6,186.0,55.35,44.06
2018,4,13,7,15,552.5,78.0,2.7,13.4,239.0,60.3,48.49
2018,4,13,7,30,614.0,86.0,2.8,14.2,292.0,65.19,52.65
2018,4,13,7,45,657.0,92.0,2.95,15.0,346.5,68.26,55.07
2018,4,13,8,0,700.0,98.0,3.1,15.8,401.0,71.28,57.35
2018,4,13,8,15,730.0,102.0,3.15,16.5,453.0,72.64,58.18
2018,4,13,8,30,760.0,106.0,3.2,17.2,505.0,115.7,68.0
2018,4,13,8,45,781.0,110.5,3.25,17.85,554.0,181.24,109.68
2018,4,13,9,0,802.0,115.0,3.3,18.5,603.0,242.79,158.08
2018,4,13,9,15,817.0,119.0,3.35,19.05,647.5,304.56,211.05
2018,4,13,9,30,832.0,123.0,3.4,19.6,692.0,367.45,265.75
2018,4,13,9,45,842.0,126.5,3.4,20.1,730.0,428.86,318.67
2018,4,13,10,0,852.0,130.0,3.4,20.6,768.0,490.22,370.05
2018,4,13,10,15,859.0,132.5,3.45,21.0,799.0,548.93,418.04
2018,4,13,10,30,866.0,135.0,3.5,21.4,830.0,606.69,463.74
2018,4,13,10,45,843.0,151.5,3.55,21.8,845.0,656.94,502.2
2018,4,13,11,0,820.0,168.0,3.6,22.2,860.0,702.89,536.24
2018,4,13,11,15,757.0,206.0,3.6,22.45,855.0,738.12,560.92
2018,4,13,11,30,694.0,244.0,3.6,22.7,850.0,763.99,578.21
2018,4,13,11,45,615.5,289.5,3.6,23.0,831.0,775.99,584.79
2018,4,13,12,0,537.0,335.0,3.6,23.3,812.0,781.3,586.33
2018,4,13,12,15,560.5,322.0,3.6,23.45,820.5,816.29,611.27
2018,4,13,12,30,584.0,309.0,3.6,23.6,829.0,849.91,634.86
2018,4,13,12,45,574.0,309.5,3.6,23.75,817.5,863.58,643.9
2018,4,13,13,0,564.0,310.0,3.6,23.9,806.0,874.11,650.93
2018,4,13,13,15,577.0,300.0,3.6,24.0,800.0,893.55,664.8
2018,4,13,13,30,590.0,290.0,3.6,24.1,794.0,910.32,676.84
2018,4,13,13,45,646.5,252.0,3.6,24.15,791.0,944.76,702.27
2018,4,13,14,0,703.0,214.0,3.6,24.2,788.0,972.08,721.78
2018,4,13,14,15,671.0,217.5,3.55,24.15,749.0,948.32,706.43
2018,4,13,14,30,639.0,221.0,3.5,24.1,710.0,921.07,689.15
2018,4,13,14,45,623.5,214.5,3.5,24.05,673.0,897.17,674.46
2018,4,13,15,0,608.0,208.0,3.5,24.0,636.0,870.28,657.61
2018,4,13,15,15,625.0,188.5,3.35,23.8,605.5,859.16,651.44
2018,4,13,15,30,642.0,169.0,3.2,23.6,575.0,843.99,642.31
2018,4,13,15,45,655.5,153.0,3.1,23.45,540.0,825.23,630.95
2018,4,13,16,0,669.0,137.0,3.0,23.3,505.0,802.59,616.91
2018,4,13,16,15,637.0,131.0,2.85,22.9,454.5,747.29,579.86
2018,4,13,16,30,605.0,125.0,2.7,22.5,404.0,691.23,541.79
2018,4,13,16,45,570.0,115.5,2.55,22.15,353.0,628.65,497.92
2018,4,13,17,0,535.0,106.0,2.4,21.8,302.0,566.49,452.49
2018,4,13,17,15,490.5,95.5,2.25,21.15,253.0,492.14,396.67
2018,4,13,17,30,446.0,85.0,2.1,20.5,204.0,427.16,345.77
2018,4,13,17,45,375.0,72.0,1.9,19.85,156.5,345.75,279.44
2018,4,13,18,0,304.0,59.0,1.7,19.2,109.0,271.09,216.23
2018,4,13,18,15,206.0,42.0,1.7,19.2,70.5,184.96,140.82
2018,4,13,18,30,108.0,25.0,1.7,19.2,32.0,91.17,29.44
2018,4,13,18,45,54.0,12.5,1.65,18.35,16.0,32.37,0.0
2018,4,13,19,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.55,17.3,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,4,14,5,45,12.5,7.0,1.7,13.3,7.5,0.0,0.0
2018,4,14,6,0,25.0,14.0,1.8,13.6,15.0,11.95,0.0
2018,4,14,6,15,78.0,33.0,1.95,14.1,42.5,25.49,14.08
2018,4,14,6,30,131.0,52.0,2.1,14.6,70.0,39.57,28.71
2018,4,14,6,45,222.5,68.5,2.3,15.1,115.0,51.91,40.19
2018,4,14,7,0,314.0,85.0,2.5,15.6,160.0,62.6,49.94
2018,4,14,7,15,370.0,98.0,2.65,16.2,208.0,71.17,57.52
2018,4,14,7,30,426.0,111.0,2.8,16.8,256.0,79.48,64.62
2018,4,14,7,45,512.5,115.5,2.95,17.4,319.0,82.22,66.7
2018,4,14,8,0,599.0,120.0,3.1,18.0,382.0,85.86,69.47
2018,4,14,8,15,526.5,151.0,3.15,18.6,402.0,102.43,83.31
