Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,8,30,454.0,182.0,3.2,19.2,422.0,147.85,102.42
2018,4,14,8,45,471.0,196.0,3.25,19.8,465.5,195.0,132.92
2018,4,14,9,0,488.0,210.0,3.3,20.4,509.0,244.46,171.06
2018,4,14,9,15,445.5,242.0,3.35,20.9,530.0,293.26,213.12
2018,4,14,9,30,403.0,274.0,3.4,21.4,551.0,338.86,252.21
2018,4,14,9,45,414.0,288.5,3.45,21.9,587.0,383.89,288.76
2018,4,14,10,0,425.0,303.0,3.5,22.4,623.0,431.81,326.78
2018,4,14,10,15,443.0,311.0,3.55,22.75,656.5,479.3,363.85
2018,4,14,10,30,461.0,319.0,3.6,23.1,690.0,528.15,401.17
2018,4,14,10,45,468.0,326.5,3.7,23.45,713.5,571.02,433.43
2018,4,14,11,0,475.0,334.0,3.8,23.8,737.0,613.63,464.88
2018,4,14,11,15,549.0,300.0,3.85,23.95,774.5,668.76,506.32
2018,4,14,11,30,623.0,266.0,3.9,24.1,812.0,728.59,550.61
2018,4,14,11,45,517.0,307.5,3.9,24.3,763.5,712.17,536.95
2018,4,14,12,0,411.0,349.0,3.9,24.5,715.0,687.59,517.41
2018,4,14,12,15,384.0,352.5,3.9,24.55,695.0,689.3,518.49
2018,4,14,12,30,357.0,356.0,3.9,24.6,675.0,674.3,507.82
2018,4,14,12,45,403.5,340.0,3.85,24.65,698.0,732.93,550.19
2018,4,14,13,0,450.0,324.0,3.8,24.7,721.0,777.99,582.54
2018,4,14,13,15,469.5,312.5,3.75,24.7,720.5,800.3,598.57
2018,4,14,13,30,489.0,301.0,3.7,24.7,720.0,820.52,613.32
2018,4,14,13,45,436.0,325.5,3.65,24.7,692.0,802.13,599.36
2018,4,14,14,0,383.0,350.0,3.6,24.7,664.0,762.93,571.57
2018,4,14,14,15,378.5,331.0,3.55,24.65,631.5,743.25,559.16
2018,4,14,14,30,374.0,312.0,3.5,24.6,599.0,721.25,544.99
2018,4,14,14,45,385.0,290.5,3.4,24.5,574.0,709.83,538.59
2018,4,14,15,0,396.0,269.0,3.3,24.4,549.0,716.88,544.79
2018,4,14,15,15,409.5,243.0,3.15,24.25,517.0,698.48,533.48
2018,4,14,15,30,423.0,217.0,3.0,24.1,485.0,677.0,520.13
2018,4,14,15,45,545.5,173.0,2.85,23.95,491.5,733.83,565.05
2018,4,14,16,0,668.0,129.0,2.7,23.8,498.0,791.32,606.64
2018,4,14,16,15,682.0,114.0,2.5,23.45,460.0,766.1,589.93
2018,4,14,16,30,696.0,99.0,2.3,23.1,422.0,736.9,570.87
2018,4,14,16,45,666.5,92.0,2.1,22.75,371.0,678.54,530.49
2018,4,14,17,0,637.0,85.0,1.9,22.4,320.0,620.01,489.19
2018,4,14,17,15,497.0,85.5,1.75,21.75,251.0,490.56,392.57
2018,4,14,17,30,357.0,86.0,1.6,21.1,182.0,367.4,296.36
2018,4,14,17,45,305.0,70.5,1.45,20.45,139.5,299.2,241.16
2018,4,14,18,0,253.0,55.0,1.3,19.8,97.0,235.73,187.46
2018,4,14,18,15,203.5,40.0,1.3,19.8,66.0,179.81,136.94
2018,4,14,18,30,154.0,25.0,1.3,19.8,35.0,120.3,49.28
2018,4,14,18,45,77.0,12.5,1.25,19.0,17.5,41.5,0.0
2018,4,14,19,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.6,16.95,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.15,16.2,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.55,15.8,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,4,15,5,15,0.0,0.0,1.75,16.55,0.0,0.0,0.0
2018,4,15,5,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,4,15,5,45,3.0,4.0,1.8,16.85,4.0,0.0,0.0
2018,4,15,6,0,6.0,8.0,1.8,17.0,8.0,6.83,0.0
2018,4,15,6,15,8.5,18.0,1.9,17.3,19.0,15.24,6.35
2018,4,15,6,30,11.0,28.0,2.0,17.6,30.0,23.56,14.67
2018,4,15,6,45,5.5,33.5,2.05,17.9,34.5,27.69,18.65
2018,4,15,7,0,0.0,39.0,2.1,18.2,39.0,32.21,22.81
2018,4,15,7,15,35.0,80.5,2.25,18.55,92.5,63.97,50.72
2018,4,15,7,30,70.0,122.0,2.4,18.9,146.0,92.62,75.47
2018,4,15,7,45,49.0,128.0,2.5,19.25,146.0,97.67,79.5
2018,4,15,8,0,28.0,134.0,2.6,19.6,146.0,102.36,83.15
2018,4,15,8,15,16.5,134.0,2.7,20.0,141.5,107.06,86.73
2018,4,15,8,30,5.0,134.0,2.8,20.4,137.0,108.37,83.36
2018,4,15,8,45,57.5,194.0,2.9,20.85,229.5,155.24,118.29
2018,4,15,9,0,110.0,254.0,3.0,21.3,322.0,208.58,157.75
2018,4,15,9,15,137.5,288.0,3.05,21.65,379.0,251.19,190.11
2018,4,15,9,30,165.0,322.0,3.1,22.0,436.0,298.22,226.09
2018,4,15,9,45,124.0,334.0,3.1,22.4,422.5,307.76,234.51
2018,4,15,10,0,83.0,346.0,3.1,22.8,409.0,312.72,238.71
2018,4,15,10,15,124.0,366.0,3.15,22.95,464.0,359.09,273.77
2018,4,15,10,30,165.0,386.0,3.2,23.1,519.0,411.0,312.77
2018,4,15,10,45,162.5,396.5,3.25,23.25,531.0,433.36,329.36
2018,4,15,11,0,160.0,407.0,3.3,23.4,543.0,455.25,345.48
2018,4,15,11,15,123.5,414.0,3.45,23.45,520.0,449.5,340.85
2018,4,15,11,30,87.0,421.0,3.6,23.5,497.0,431.93,327.38
2018,4,15,11,45,99.5,430.5,3.7,23.6,518.5,458.96,347.63
2018,4,15,12,0,112.0,440.0,3.8,23.7,540.0,498.22,376.47
2018,4,15,12,15,88.0,411.5,3.85,23.7,490.0,447.97,339.41
2018,4,15,12,30,64.0,383.0,3.9,23.7,440.0,406.09,308.33
2018,4,15,12,45,45.0,348.0,4.0,23.75,388.0,360.07,273.95
2018,4,15,13,0,26.0,313.0,4.1,23.8,336.0,312.04,237.61
2018,4,15,13,15,23.0,282.5,4.1,23.75,302.5,282.33,215.43
2018,4,15,13,30,20.0,252.0,4.1,23.7,269.0,251.89,192.47
2018,4,15,13,45,12.5,208.0,4.1,23.65,218.5,191.42,145.96
2018,4,15,14,0,5.0,164.0,4.1,23.6,168.0,144.83,109.63
2018,4,15,14,15,9.0,200.5,4.1,23.55,207.5,182.09,139.16
2018,4,15,14,30,13.0,237.0,4.1,23.5,247.0,220.68,169.49
2018,4,15,14,45,6.5,172.0,4.05,23.4,177.0,154.32,117.76
2018,4,15,15,0,0.0,107.0,4.0,23.3,107.0,89.69,66.6
2018,4,15,15,15,0.0,97.5,4.0,23.05,97.5,81.35,60.2
2018,4,15,15,30,0.0,88.0,4.0,22.8,88.0,73.23,53.89
2018,4,15,15,45,0.0,61.0,4.0,22.6,61.0,50.63,35.76
2018,4,15,16,0,0.0,34.0,4.0,22.4,34.0,28.14,17.51
2018,4,15,16,15,0.0,28.0,4.0,22.1,28.0,23.15,13.49
2018,4,15,16,30,0.0,22.0,4.0,21.8,22.0,18.16,9.44
2018,4,15,16,45,0.0,18.5,4.0,21.5,18.5,15.26,7.08
2018,4,15,17,0,0.0,15.0,4.0,21.2,15.0,12.35,4.7
2018,4,15,17,15,0.0,12.5,4.1,20.95,12.5,10.28,2.99
2018,4,15,17,30,0.0,10.0,4.2,20.7,10.0,8.22,1.26
2018,4,15,17,45,0.0,8.5,4.25,20.45,8.5,6.98,0.19
2018,4,15,18,0,0.0,7.0,4.3,20.2,7.0,5.74,0.0
2018,4,15,18,15,0.0,5.5,4.3,20.2,5.5,4.51,0.0
2018,4,15,18,30,0.0,4.0,4.3,20.2,4.0,3.28,0.0
2018,4,15,18,45,0.0,2.0,4.45,19.95,2.0,1.71,0.0
2018,4,15,19,0,0.0,0.0,4.6,19.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,4.5,19.7,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,4.4,19.7,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,4.3,19.65,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,4.2,19.6,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,4.05,19.4,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.9,19.2,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,3.75,19.05,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,3.6,18.9,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,3.1,18.35,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.15,17.25,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,16,5,45,0.0,2.5,2.4,7.7,2.5,2.13,0.0
2018,4,16,6,0,0.0,5.0,2.4,7.6,5.0,4.1,0.0
2018,4,16,6,15,0.0,13.0,2.55,7.85,13.0,10.69,3.24
2018,4,16,6,30,0.0,21.0,2.7,8.1,21.0,17.3,9.83
2018,4,16,6,45,0.0,35.5,2.85,8.4,35.5,29.32,21.0
2018,4,16,7,0,0.0,50.0,3.0,8.7,50.0,41.38,32.15
2018,4,16,7,15,6.5,74.0,3.15,9.1,76.5,60.32,49.36
2018,4,16,7,30,13.0,98.0,3.3,9.5,103.0,78.66,65.76
2018,4,16,7,45,253.5,116.0,3.45,9.9,228.5,84.07,70.32
2018,4,16,8,0,494.0,134.0,3.6,10.3,354.0,92.51,77.49
2018,4,16,8,15,330.5,181.5,3.6,10.65,336.5,124.31,105.16
2018,4,16,8,30,167.0,229.0,3.6,11.0,319.0,169.89,132.71
2018,4,16,8,45,385.5,204.5,3.65,11.35,436.5,190.02,136.84
2018,4,16,9,0,604.0,180.0,3.7,11.7,554.0,248.24,175.11
2018,4,16,9,15,694.0,162.5,3.65,12.0,621.5,302.21,219.28
2018,4,16,9,30,784.0,145.0,3.6,12.3,689.0,370.66,277.07
2018,4,16,9,45,487.0,215.0,3.6,12.6,559.0,357.92,277.89
2018,4,16,10,0,190.0,285.0,3.6,12.9,429.0,314.42,248.92
2018,4,16,10,15,131.0,275.0,3.6,13.15,376.0,292.54,232.58
2018,4,16,10,30,72.0,265.0,3.6,13.4,323.0,260.11,206.81
2018,4,16,10,45,141.0,288.5,3.6,13.6,407.0,332.29,264.69
2018,4,16,11,0,210.0,312.0,3.6,13.8,491.0,413.43,328.64
2018,4,16,11,15,511.5,247.5,3.65,13.95,695.5,597.97,474.24
2018,4,16,11,30,813.0,183.0,3.7,14.1,900.0,795.02,623.56
2018,4,16,11,45,627.0,259.0,3.7,14.25,815.5,757.86,592.21
2018,4,16,12,0,441.0,335.0,3.7,14.4,731.0,699.24,545.87
2018,4,16,12,15,290.0,374.0,3.7,14.45,634.5,614.26,480.61
2018,4,16,12,30,139.0,413.0,3.7,14.5,538.0,516.67,404.18
2018,4,16,12,45,151.5,402.0,3.75,14.6,537.0,526.98,413.07
2018,4,16,13,0,164.0,391.0,3.8,14.7,536.0,536.73,421.1
2018,4,16,13,15,183.5,401.0,3.85,14.65,561.0,573.73,449.7
2018,4,16,13,30,203.0,411.0,3.9,14.6,586.0,610.87,478.19
2018,4,16,13,45,153.5,375.5,3.9,14.55,506.0,531.47,418.21
2018,4,16,14,0,104.0,340.0,3.9,14.5,426.0,449.45,355.57
2018,4,16,14,15,61.0,288.5,3.95,14.35,338.5,335.39,267.16
2018,4,16,14,30,18.0,237.0,4.0,14.2,251.0,225.59,179.44
2018,4,16,14,45,33.0,244.5,4.0,14.1,268.5,265.46,212.62
2018,4,16,15,0,48.0,252.0,4.0,14.0,286.0,289.95,233.19
2018,4,16,15,15,34.5,212.0,4.0,13.7,235.5,235.8,190.05
2018,4,16,15,30,21.0,172.0,4.0,13.4,185.0,182.04,146.64
2018,4,16,15,45,34.0,163.0,3.95,13.15,182.5,185.69,150.86
2018,4,16,16,0,47.0,154.0,3.9,12.9,180.0,188.6,154.4
2018,4,16,16,15,25.0,113.0,3.85,12.55,126.5,126.39,102.44
2018,4,16,16,30,3.0,72.0,3.8,12.2,73.0,62.25,47.79
2018,4,16,16,45,1.5,65.5,3.75,11.85,66.0,55.49,42.21
2018,4,16,17,0,0.0,59.0,3.7,11.5,59.0,48.86,36.64
2018,4,16,17,15,0.0,39.5,3.6,10.95,39.5,32.62,22.74
2018,4,16,17,30,0.0,20.0,3.5,10.4,20.0,16.46,8.72
2018,4,16,17,45,0.0,15.5,3.4,9.9,15.5,12.75,5.45
2018,4,16,18,0,0.0,11.0,3.3,9.4,11.0,9.03,2.14
2018,4,16,18,15,4.5,8.0,3.3,9.4,8.5,9.04,1.97
2018,4,16,18,30,9.0,5.0,3.3,9.4,6.0,8.99,0.0
2018,4,16,18,45,9.0,3.0,3.15,8.4,3.5,6.14,0.0
2018,4,16,19,0,9.0,1.0,3.0,7.4,1.0,0.0,0.0
2018,4,16,19,15,4.5,0.5,2.95,7.0,0.5,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.9,6.25,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,2.9,5.55,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.9,4.85,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.85,4.2,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.8,3.9,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.65,3.1,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.5,2.9,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.4,2.65,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.3,2.4,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.15,2.2,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.9,1.8,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.7,1.45,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.5,1.15,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.4,0.85,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.35,0.6,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.25,0.4,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.1,-0.15,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.1,-0.45,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,4,17,5,15,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,4,17,5,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,4,17,5,45,0.0,5.0,1.7,0.4,5.0,4.27,0.0
2018,4,17,6,0,0.0,10.0,1.9,0.7,10.0,8.23,0.0
2018,4,17,6,15,0.0,24.0,2.1,1.25,24.0,19.83,11.49
2018,4,17,6,30,0.0,38.0,2.3,1.8,38.0,31.19,22.91
2018,4,17,6,45,0.0,55.0,2.5,2.35,55.0,44.6,35.72
2018,4,17,7,0,0.0,72.0,2.7,2.9,72.0,57.91,48.25
2018,4,17,7,15,3.0,83.5,2.75,3.4,84.5,67.25,56.86
2018,4,17,7,30,6.0,95.0,2.8,3.9,97.0,76.53,65.2
2018,4,17,7,45,75.5,139.0,2.9,4.4,172.5,105.07,90.89
2018,4,17,8,0,145.0,183.0,3.0,4.9,248.0,128.56,111.53
2018,4,17,8,15,153.5,200.5,3.0,5.45,276.5,139.35,120.51
2018,4,17,8,30,162.0,218.0,3.0,6.0,305.0,163.57,129.78
2018,4,17,8,45,260.5,218.5,3.05,6.5,374.0,187.53,142.68
2018,4,17,9,0,359.0,219.0,3.1,7.0,443.0,229.95,173.34
2018,4,17,9,15,589.0,180.5,3.1,7.5,578.0,288.46,215.14
2018,4,17,9,30,819.0,142.0,3.1,8.0,713.0,380.06,287.64
2018,4,17,9,45,858.0,135.0,3.15,8.5,762.5,443.42,343.42
2018,4,17,10,0,897.0,128.0,3.2,9.0,812.0,509.91,400.66
2018,4,17,10,15,898.5,132.5,3.25,9.55,841.5,569.13,450.79
2018,4,17,10,30,900.0,137.0,3.3,10.1,871.0,625.89,497.27
2018,4,17,10,45,923.5,129.5,3.35,10.6,902.0,684.7,544.02
2018,4,17,11,0,947.0,122.0,3.4,11.1,933.0,743.18,589.19
2018,4,17,11,15,952.5,121.5,3.5,11.55,951.0,794.18,627.81
2018,4,17,11,30,958.0,121.0,3.6,12.0,969.0,842.83,662.66
2018,4,17,11,45,962.0,120.5,3.7,12.5,979.0,887.71,693.4
2018,4,17,12,0,966.0,120.0,3.8,13.0,989.0,929.7,721.85
2018,4,17,12,15,965.5,120.0,3.9,13.4,989.5,965.13,745.81
2018,4,17,12,30,965.0,120.0,4.0,13.8,990.0,997.02,767.26
2018,4,17,12,45,961.0,121.0,4.05,14.2,981.5,1022.94,784.26
2018,4,17,13,0,957.0,122.0,4.1,14.6,973.0,1044.91,798.62
2018,4,17,13,15,951.5,121.0,4.15,14.9,955.5,1059.44,808.28
2018,4,17,13,30,946.0,120.0,4.2,15.2,938.0,1069.79,815.27
2018,4,17,13,45,939.0,120.0,4.25,15.5,914.0,1075.5,819.28
2018,4,17,14,0,932.0,120.0,4.3,15.8,890.0,1077.04,820.65
2018,4,17,14,15,923.0,118.5,4.3,15.95,858.0,1070.87,817.08
2018,4,17,14,30,914.0,117.0,4.3,16.1,826.0,1060.63,810.94
2018,4,17,14,45,900.5,115.0,4.25,16.25,786.0,1041.38,798.48
2018,4,17,15,0,887.0,113.0,4.2,16.4,746.0,1018.4,783.61
2018,4,17,15,15,871.0,111.0,4.1,16.45,701.5,1001.2,772.86
2018,4,17,15,30,855.0,109.0,4.0,16.5,657.0,968.57,751.38
2018,4,17,15,45,832.0,106.5,3.9,16.55,607.0,925.75,722.76
2018,4,17,16,0,809.0,104.0,3.8,16.6,557.0,880.49,692.26
2018,4,17,16,15,781.0,100.0,3.6,16.4,504.0,827.03,655.59
2018,4,17,16,30,753.0,96.0,3.4,16.2,451.0,777.29,621.16
2018,4,17,16,45,714.5,91.5,3.2,16.05,396.0,712.74,574.9
2018,4,17,17,0,676.0,87.0,3.0,15.9,341.0,648.52,527.88
2018,4,17,17,15,623.5,80.0,2.75,15.3,286.0,572.1,470.24
2018,4,17,17,30,571.0,73.0,2.5,14.7,231.0,498.3,411.49
2018,4,17,17,45,492.5,64.0,2.25,14.1,179.0,409.32,338.05
2018,4,17,18,0,414.0,55.0,2.0,13.5,127.0,326.62,267.04
2018,4,17,18,15,298.5,42.5,2.0,13.5,85.0,229.15,181.26
2018,4,17,18,30,183.0,30.0,2.0,13.5,43.0,141.52,81.97
2018,4,17,18,45,95.0,16.0,1.75,12.45,22.5,51.28,0.0
2018,4,17,19,0,7.0,2.0,1.5,11.4,2.0,0.0,0.0
2018,4,17,19,15,3.5,1.0,1.45,11.1,1.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.55,8.6,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.45,8.6,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.4,8.55,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.35,8.4,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.3,8.3,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.3,8.1,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.3,7.9,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.3,7.65,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.3,7.4,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.35,7.2,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.4,6.6,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.0,0.4,6.95,0.0,0.0,0.0
2018,4,18,5,30,0.0,0.0,0.4,7.3,0.0,0.0,0.0
2018,4,18,5,45,49.0,11.5,0.4,7.6,14.0,9.82,0.0
2018,4,18,6,0,98.0,23.0,0.4,7.9,28.0,17.95,0.0
2018,4,18,6,15,159.0,39.0,0.45,8.55,58.5,30.18,20.13
2018,4,18,6,30,220.0,55.0,0.5,9.2,89.0,41.56,31.54
2018,4,18,6,45,339.5,67.5,0.6,9.8,143.5,50.73,40.25
2018,4,18,7,0,459.0,80.0,0.7,10.4,198.0,59.84,48.63
2018,4,18,7,15,429.0,95.0,0.7,11.2,225.0,69.27,56.98
2018,4,18,7,30,399.0,110.0,0.7,12.0,252.0,78.12,64.56
2018,4,18,7,45,337.0,140.5,0.75,12.75,274.0,100.46,83.83
2018,4,18,8,0,275.0,171.0,0.8,13.5,296.0,117.83,98.33
2018,4,18,8,15,473.5,151.5,0.9,14.2,396.5,101.37,83.48
2018,4,18,8,30,672.0,132.0,1.0,14.9,497.0,131.31,82.44
2018,4,18,8,45,711.5,133.0,1.1,15.6,551.0,185.46,116.02
2018,4,18,9,0,751.0,134.0,1.2,16.3,605.0,244.4,161.64
2018,4,18,9,15,775.5,133.5,1.35,17.05,649.5,307.56,214.64
2018,4,18,9,30,800.0,133.0,1.5,17.8,694.0,367.19,265.6
2018,4,18,9,45,782.5,148.5,1.6,18.5,721.5,425.19,315.27
2018,4,18,10,0,765.0,164.0,1.7,19.2,749.0,477.73,359.04
2018,4,18,10,15,811.5,149.0,1.85,19.85,792.5,539.51,408.06
2018,4,18,10,30,858.0,134.0,2.0,20.5,836.0,601.87,456.33
2018,4,18,10,45,862.5,136.5,2.15,21.15,860.0,652.82,494.99
2018,4,18,11,0,867.0,139.0,2.3,21.8,884.0,703.85,532.55
2018,4,18,11,15,870.0,140.0,2.4,22.25,900.0,750.66,566.33
2018,4,18,11,30,873.0,141.0,2.5,22.7,916.0,795.2,597.58
2018,4,18,11,45,873.5,143.0,2.6,23.15,925.0,836.13,624.47
2018,4,18,12,0,874.0,145.0,2.7,23.6,934.0,874.27,649.3
2018,4,18,12,15,876.0,143.5,2.8,23.9,935.0,907.71,671.24
2018,4,18,12,30,878.0,142.0,2.9,24.2,936.0,938.05,691.11
2018,4,18,12,45,878.5,140.5,3.0,24.5,929.5,963.75,707.93
2018,4,18,13,0,879.0,139.0,3.1,24.8,923.0,985.98,722.54
2018,4,18,13,15,832.5,162.0,3.15,24.9,894.5,997.14,730.19
2018,4,18,13,30,786.0,185.0,3.2,25.0,866.0,989.87,725.99
2018,4,18,13,45,812.5,165.0,3.3,25.15,853.0,1008.35,739.21
2018,4,18,14,0,839.0,145.0,3.4,25.3,840.0,1022.44,749.47
2018,4,18,14,15,833.0,142.5,3.4,25.25,811.5,1018.24,747.76
2018,4,18,14,30,827.0,140.0,3.4,25.2,783.0,1010.18,743.82
2018,4,18,14,45,823.0,133.5,3.45,25.15,748.0,995.96,736.34
2018,4,18,15,0,819.0,127.0,3.5,25.1,713.0,977.94,726.46
2018,4,18,15,15,804.0,124.0,3.45,24.9,671.0,949.46,709.37
2018,4,18,15,30,789.0,121.0,3.4,24.7,629.0,917.86,690.2
2018,4,18,15,45,769.0,118.0,3.35,24.45,582.5,878.7,665.88
2018,4,18,16,0,749.0,115.0,3.3,24.2,536.0,843.07,643.81
2018,4,18,16,15,722.5,110.0,3.25,23.75,485.5,791.66,610.78
2018,4,18,16,30,696.0,105.0,3.2,23.3,435.0,739.03,576.28
2018,4,18,16,45,660.0,99.5,3.2,22.8,382.5,677.34,534.56
2018,4,18,17,0,624.0,94.0,3.2,22.3,330.0,615.93,491.76
2018,4,18,17,15,570.5,86.5,3.2,21.65,276.5,540.4,435.82
2018,4,18,17,30,517.0,79.0,3.2,21.0,223.0,467.65,379.4
2018,4,18,17,45,440.0,69.0,3.2,20.4,173.0,381.03,309.32
2018,4,18,18,0,363.0,59.0,3.2,19.8,123.0,299.72,240.89
2018,4,18,18,15,258.5,44.5,3.2,19.8,82.5,210.55,163.41
2018,4,18,18,30,154.0,30.0,3.2,19.8,42.0,128.6,76.49
2018,4,18,18,45,80.0,16.0,3.35,19.1,22.0,45.21,0.0
2018,4,18,19,0,6.0,2.0,3.5,18.4,2.0,0.0,0.0
2018,4,18,19,15,3.0,1.0,3.5,18.25,1.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,3.5,18.1,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,3.5,17.9,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,3.5,17.7,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,3.45,17.6,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,3.4,17.35,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,3.35,17.1,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,3.25,16.9,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,3.15,16.7,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,4,19,5,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,4,19,5,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,4,19,5,45,56.0,11.0,2.55,14.95,14.0,9.39,0.0
2018,4,19,6,0,112.0,22.0,2.7,15.1,28.0,17.07,0.0
2018,4,19,6,15,74.0,27.5,2.85,15.25,33.5,21.75,12.6
2018,4,19,6,30,36.0,33.0,3.0,15.4,39.0,27.01,18.0
2018,4,19,6,45,19.0,49.0,3.15,15.55,52.5,40.14,29.94
2018,4,19,7,0,2.0,65.0,3.3,15.7,66.0,53.03,41.56
2018,4,19,7,15,8.0,78.0,3.35,15.85,81.0,63.47,50.82
2018,4,19,7,30,14.0,91.0,3.4,16.0,96.0,73.87,59.86
2018,4,19,7,45,106.0,121.0,3.45,16.15,168.5,90.47,74.17
2018,4,19,8,0,198.0,151.0,3.5,16.3,241.0,104.7,86.22
2018,4,19,8,15,453.5,138.0,3.55,16.55,377.0,92.5,75.27
2018,4,19,8,30,709.0,125.0,3.6,16.8,513.0,129.54,79.24
2018,4,19,8,45,645.5,155.5,3.7,17.05,533.0,193.16,125.08
2018,4,19,9,0,582.0,186.0,3.8,17.3,553.0,249.1,173.05
2018,4,19,9,15,706.0,159.0,3.9,17.5,635.0,303.73,215.77
2018,4,19,9,30,830.0,132.0,4.0,17.7,717.0,376.53,275.35
2018,4,19,9,45,849.5,132.0,4.1,17.85,758.5,438.32,329.27
2018,4,19,10,0,869.0,132.0,4.2,18.0,800.0,501.08,382.82
2018,4,19,10,15,878.5,134.0,4.25,18.0,832.5,561.09,433.13
2018,4,19,10,30,888.0,136.0,4.3,18.0,865.0,618.48,480.1
2018,4,19,10,45,896.0,136.5,4.35,18.0,890.5,673.31,523.93
2018,4,19,11,0,904.0,137.0,4.4,18.0,916.0,726.65,565.56
2018,4,19,11,15,909.0,137.0,4.45,17.9,933.5,775.7,603.4
2018,4,19,11,30,914.0,137.0,4.5,17.8,951.0,822.51,638.42
2018,4,19,11,45,917.5,137.0,4.5,17.7,961.0,865.67,668.84
2018,4,19,12,0,921.0,137.0,4.5,17.6,971.0,906.08,697.16
2018,4,19,12,15,922.5,136.0,4.5,17.45,972.0,940.92,721.6
2018,4,19,12,30,924.0,135.0,4.5,17.3,973.0,972.48,743.76
2018,4,19,12,45,923.5,133.5,4.45,17.15,965.5,998.27,761.51
2018,4,19,13,0,923.0,132.0,4.4,17.0,958.0,1020.38,776.78
2018,4,19,13,15,921.0,131.0,4.35,16.8,943.5,1037.71,789.02
2018,4,19,13,30,919.0,130.0,4.3,16.6,929.0,1051.11,798.93
2018,4,19,13,45,915.5,128.0,4.3,16.45,906.5,1058.03,804.75
2018,4,19,14,0,912.0,126.0,4.3,16.3,884.0,1060.88,808.02
2018,4,19,14,15,904.0,124.5,4.2,16.05,853.0,1055.68,805.62
2018,4,19,14,30,896.0,123.0,4.1,15.8,822.0,1046.48,800.7
2018,4,19,14,45,887.5,120.5,4.05,15.6,785.5,1031.82,792.39
2018,4,19,15,0,879.0,118.0,4.0,15.4,749.0,1025.71,790.15
2018,4,19,15,15,864.0,116.0,3.95,15.1,705.5,997.45,772.89
2018,4,19,15,30,849.0,114.0,3.9,14.8,662.0,965.87,753.43
2018,4,19,15,45,831.0,110.5,3.85,14.5,614.0,926.68,728.48
2018,4,19,16,0,813.0,107.0,3.8,14.2,566.0,884.82,701.38
2018,4,19,16,15,785.5,103.5,3.75,13.8,513.5,832.25,666.32
2018,4,19,16,30,758.0,100.0,3.7,13.4,461.0,783.68,633.61
2018,4,19,16,45,721.5,96.0,3.6,12.95,407.0,721.17,589.45
2018,4,19,17,0,685.0,92.0,3.5,12.5,353.0,658.76,544.2
2018,4,19,17,15,631.0,85.5,3.4,11.9,297.5,581.45,485.28
2018,4,19,17,30,577.0,79.0,3.3,11.3,242.0,506.73,425.27
2018,4,19,17,45,497.5,70.0,3.15,10.75,189.0,416.7,349.92
2018,4,19,18,0,418.0,61.0,3.0,10.2,136.0,332.69,276.77
2018,4,19,18,15,306.0,47.0,3.0,10.2,92.0,237.18,191.34
2018,4,19,18,30,194.0,33.0,3.0,10.2,48.0,151.25,98.4
2018,4,19,18,45,101.5,17.5,2.85,9.1,25.0,54.85,0.0
2018,4,19,19,0,9.0,2.0,2.7,8.0,2.0,0.0,0.0
2018,4,19,19,15,4.5,1.0,2.65,7.7,1.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.55,6.55,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.7,4.35,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,0.85,2.75,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,0.75,2.35,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,0.7,2.05,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,0.75,1.45,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,0.85,1.35,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,0.9,1.3,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,0.95,1.3,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,4,20,5,15,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,4,20,5,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,4,20,5,45,84.0,13.5,1.35,2.8,18.5,11.52,0.0
2018,4,20,6,0,168.0,27.0,1.5,3.3,37.0,21.0,2.76
2018,4,20,6,15,304.0,40.5,1.7,4.1,81.0,31.4,21.97
2018,4,20,6,30,440.0,54.0,1.9,4.9,125.0,44.29,34.63
2018,4,20,6,45,527.0,62.0,2.1,5.65,178.5,49.69,39.99
2018,4,20,7,0,614.0,70.0,2.3,6.4,232.0,55.13,45.09
2018,4,20,7,15,671.0,76.0,2.4,7.0,289.5,58.74,48.32
2018,4,20,7,30,728.0,82.0,2.5,7.6,347.0,62.33,51.39
2018,4,20,7,45,772.0,85.5,2.65,8.2,406.0,69.81,57.87
2018,4,20,8,0,816.0,89.0,2.8,8.8,465.0,71.59,59.11
2018,4,20,8,15,843.0,93.0,2.75,9.25,520.5,73.5,60.49
2018,4,20,8,30,870.0,97.0,2.7,9.7,576.0,128.17,74.67
2018,4,20,8,45,890.0,100.0,2.65,10.1,627.5,192.75,116.96
2018,4,20,9,0,910.0,103.0,2.6,10.5,679.0,259.45,171.69
2018,4,20,9,15,923.5,105.5,2.5,10.95,725.0,330.66,234.29
2018,4,20,9,30,937.0,108.0,2.4,11.4,771.0,396.88,293.36
2018,4,20,9,45,946.5,110.0,2.3,11.8,810.5,461.47,350.15
2018,4,20,10,0,956.0,112.0,2.2,12.2,850.0,525.62,404.65
2018,4,20,10,15,961.0,114.0,2.15,12.65,881.0,586.76,454.9
2018,4,20,10,30,966.0,116.0,2.1,13.1,912.0,646.42,502.01
2018,4,20,10,45,970.5,117.0,2.0,13.5,936.5,703.23,544.98
2018,4,20,11,0,975.0,118.0,1.9,13.9,961.0,758.01,584.76
2018,4,20,11,15,979.0,118.0,1.8,14.25,978.5,809.32,620.71
2018,4,20,11,30,983.0,118.0,1.7,14.6,996.0,858.08,652.28
2018,4,20,11,45,985.5,118.0,1.65,14.95,1005.5,902.89,680.33
2018,4,20,12,0,988.0,118.0,1.6,15.3,1015.0,944.64,705.89
2018,4,20,12,15,987.0,119.0,1.55,15.6,1015.5,981.0,727.69
2018,4,20,12,30,986.0,120.0,1.5,15.9,1016.0,1013.76,746.94
2018,4,20,12,45,979.5,120.5,1.45,16.15,1005.0,1037.18,760.2
2018,4,20,13,0,973.0,121.0,1.4,16.4,994.0,1056.47,770.88
2018,4,20,13,15,968.5,120.5,1.35,16.55,977.0,1072.54,779.86
2018,4,20,13,30,964.0,120.0,1.3,16.7,960.0,1084.43,786.3
2018,4,20,13,45,958.0,119.5,1.3,16.85,936.0,1090.62,790.31
2018,4,20,14,0,952.0,119.0,1.3,17.0,912.0,1092.58,791.91
2018,4,20,14,15,946.0,116.5,1.25,17.05,880.5,1088.24,789.09
2018,4,20,14,30,940.0,114.0,1.2,17.1,849.0,1079.71,783.88
2018,4,20,14,45,929.5,111.0,1.15,17.15,809.5,1062.04,773.12
2018,4,20,15,0,919.0,108.0,1.1,17.2,770.0,1040.45,760.13
2018,4,20,15,15,904.5,105.5,1.1,17.15,725.0,1011.79,744.05
2018,4,20,15,30,890.0,103.0,1.1,17.1,680.0,990.71,732.9
2018,4,20,15,45,873.0,99.5,1.05,17.0,630.5,951.51,709.05
2018,4,20,16,0,856.0,96.0,1.0,16.9,581.0,909.49,683.38
2018,4,20,16,15,832.5,92.0,0.95,16.75,528.0,858.66,651.61
2018,4,20,16,30,809.0,88.0,0.9,16.6,475.0,806.04,618.13
2018,4,20,16,45,777.0,83.0,0.8,16.45,419.5,744.0,576.6
2018,4,20,17,0,745.0,78.0,0.7,16.3,364.0,681.57,533.82
2018,4,20,17,15,698.5,72.5,0.7,15.55,308.0,612.99,487.46
2018,4,20,17,30,652.0,67.0,0.7,14.8,252.0,542.03,435.48
2018,4,20,17,45,581.0,59.5,0.75,14.1,198.5,456.05,368.99
2018,4,20,18,0,510.0,52.0,0.8,13.4,145.0,375.56,303.02
2018,4,20,18,15,390.5,41.5,0.8,13.4,99.0,273.45,215.59
2018,4,20,18,30,271.0,31.0,0.8,13.4,53.0,181.04,119.92
2018,4,20,18,45,143.5,17.0,0.9,12.4,28.0,70.73,0.0
2018,4,20,19,0,16.0,3.0,1.0,11.4,3.0,0.0,0.0
2018,4,20,19,15,8.0,1.5,1.0,11.1,1.5,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.15,2.35,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,4,21,5,15,0.0,0.0,1.25,2.8,0.0,0.0,0.0
2018,4,21,5,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,21,5,45,100.5,13.0,1.55,3.75,19.5,11.1,0.0
2018,4,21,6,0,201.0,26.0,1.7,4.2,39.0,20.28,4.97
2018,4,21,6,15,327.0,38.5,1.7,4.9,82.5,31.79,22.4
2018,4,21,6,30,453.0,51.0,1.7,5.6,126.0,41.54,32.11
2018,4,21,6,45,531.5,58.5,1.7,6.35,178.0,46.64,37.15
2018,4,21,7,0,610.0,66.0,1.7,7.1,230.0,51.77,41.92
2018,4,21,7,15,660.0,73.0,1.75,8.05,285.5,56.21,45.83
2018,4,21,7,30,710.0,80.0,1.8,9.0,341.0,60.55,49.49
2018,4,21,7,45,744.5,84.5,1.85,10.0,396.0,62.8,51.16
2018,4,21,8,0,779.0,89.0,1.9,11.0,451.0,70.97,58.04
2018,4,21,8,15,804.5,93.0,1.85,11.75,504.0,72.81,59.27
2018,4,21,8,30,830.0,97.0,1.8,12.5,557.0,126.0,73.03
2018,4,21,8,45,849.5,100.0,1.75,13.3,606.5,187.84,113.02
2018,4,21,9,0,869.0,103.0,1.7,14.1,656.0,251.75,164.43
2018,4,21,9,15,882.0,106.0,1.65,14.5,700.5,320.54,223.78
2018,4,21,9,30,895.0,109.0,1.6,14.9,745.0,384.28,279.52
2018,4,21,9,45,904.5,111.0,1.5,15.35,783.0,446.23,332.63
2018,4,21,10,0,914.0,113.0,1.4,15.8,821.0,507.78,383.49
2018,4,21,10,15,921.0,115.0,1.3,16.15,853.0,567.43,430.93
2018,4,21,10,30,928.0,117.0,1.2,16.5,885.0,625.9,475.39
2018,4,21,10,45,932.5,119.0,1.1,16.85,909.5,681.41,515.77
2018,4,21,11,0,937.0,121.0,1.0,17.2,934.0,735.02,553.03
2018,4,21,11,15,938.5,122.0,0.95,17.45,949.5,783.53,586.16
2018,4,21,11,30,940.0,123.0,0.9,17.7,965.0,829.42,615.5
2018,4,21,11,45,941.0,124.0,0.85,17.95,974.0,872.11,641.24
2018,4,21,12,0,942.0,125.0,0.8,18.2,983.0,911.8,664.62
2018,4,21,12,15,943.0,123.5,0.7,18.4,983.0,946.07,683.31
2018,4,21,12,30,944.0,122.0,0.6,18.6,983.0,976.93,699.52
2018,4,21,12,45,944.5,120.0,0.55,18.75,975.5,1003.3,713.98
2018,4,21,13,0,945.0,118.0,0.5,18.9,968.0,1025.93,726.12
2018,4,21,13,15,940.0,118.5,0.45,19.0,952.0,1041.85,734.34
2018,4,21,13,30,935.0,119.0,0.4,19.1,936.0,1053.73,740.29
2018,4,21,13,45,927.0,118.0,0.35,19.2,910.5,1057.03,741.25
2018,4,21,14,0,919.0,117.0,0.3,19.3,885.0,1056.19,740.04
2018,4,21,14,15,909.5,117.0,0.3,19.25,854.0,1050.84,737.97
2018,4,21,14,30,900.0,117.0,0.3,19.2,823.0,1041.53,733.75
2018,4,21,14,45,887.0,116.0,0.25,19.2,785.0,1023.83,723.33
2018,4,21,15,0,874.0,115.0,0.2,19.2,747.0,1014.59,718.4
2018,4,21,15,15,857.5,113.5,0.25,19.05,703.0,985.49,703.77
2018,4,21,15,30,841.0,112.0,0.3,18.9,659.0,953.17,687.37
2018,4,21,15,45,819.0,109.0,0.35,18.8,609.5,911.04,664.43
2018,4,21,16,0,797.0,106.0,0.4,18.7,560.0,866.5,639.61
2018,4,21,16,15,769.0,103.0,0.45,18.5,508.0,814.64,609.57
2018,4,21,16,30,741.0,100.0,0.5,18.3,456.0,766.69,581.38
2018,4,21,16,45,703.0,95.5,0.5,18.15,402.0,703.14,540.47
2018,4,21,17,0,665.0,91.0,0.5,18.0,348.0,639.92,498.6
2018,4,21,17,15,611.0,84.5,0.6,17.25,293.0,563.75,446.89
2018,4,21,17,30,557.0,78.0,0.7,16.5,238.0,490.31,393.57
2018,4,21,17,45,462.0,67.5,0.75,15.8,181.5,390.69,316.13
2018,4,21,18,0,367.0,57.0,0.8,15.1,125.0,296.41,239.34
2018,4,21,18,15,244.5,39.0,0.8,15.1,78.0,192.78,151.61
2018,4,21,18,30,122.0,21.0,0.8,15.1,31.0,99.87,66.03
2018,4,21,18,45,71.0,12.5,0.85,13.75,17.5,38.39,0.0
2018,4,21,19,0,20.0,4.0,0.9,12.4,4.0,0.0,0.0
2018,4,21,19,15,10.0,2.0,0.9,12.0,2.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,0.85,5.6,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,4,22,5,15,3.0,1.0,0.75,6.0,1.0,0.0,0.0
2018,4,22,5,30,6.0,2.0,0.8,6.5,2.0,0.0,0.0
2018,4,22,5,45,84.5,15.5,0.8,7.0,21.0,13.23,0.0
2018,4,22,6,0,163.0,29.0,0.8,7.5,40.0,22.49,8.01
2018,4,22,6,15,161.5,32.0,0.75,8.1,51.0,24.5,15.88
2018,4,22,6,30,160.0,35.0,0.7,8.7,62.0,26.4,18.21
2018,4,22,6,45,271.0,57.5,0.7,9.25,123.0,42.91,33.43
2018,4,22,7,0,382.0,80.0,0.7,9.8,184.0,59.02,48.07
2018,4,22,7,15,441.5,93.0,0.75,10.8,238.0,67.73,55.67
2018,4,22,7,30,501.0,106.0,0.8,11.8,292.0,76.17,62.84
2018,4,22,7,45,522.5,120.0,0.9,12.85,340.0,84.52,69.74
2018,4,22,8,0,544.0,134.0,1.0,13.9,388.0,92.46,76.13
2018,4,22,8,15,412.5,183.0,1.1,14.65,388.5,119.4,98.89
2018,4,22,8,30,281.0,232.0,1.2,15.4,389.0,174.84,129.62
2018,4,22,8,45,313.5,248.0,1.3,16.15,437.0,214.2,155.68
2018,4,22,9,0,346.0,264.0,1.4,16.9,485.0,257.85,188.34
2018,4,22,9,15,376.5,275.0,1.45,17.25,530.5,301.79,223.11
2018,4,22,9,30,407.0,286.0,1.5,17.6,576.0,346.8,259.29
2018,4,22,9,45,341.0,318.0,1.5,17.95,570.0,377.71,286.08
2018,4,22,10,0,275.0,350.0,1.5,18.3,564.0,398.69,303.8
2018,4,22,10,15,287.0,364.5,1.5,18.4,595.5,438.85,334.69
2018,4,22,10,30,299.0,379.0,1.5,18.5,627.0,480.19,365.76
2018,4,22,10,45,345.0,378.5,1.5,18.55,672.5,531.52,403.98
2018,4,22,11,0,391.0,378.0,1.5,18.6,718.0,586.53,444.26
2018,4,22,11,15,333.5,406.5,1.5,18.6,700.5,595.5,449.83
2018,4,22,11,30,276.0,435.0,1.5,18.6,683.0,599.17,451.54
2018,4,22,11,45,210.0,447.0,1.5,18.55,636.5,568.36,428.77
2018,4,22,12,0,144.0,459.0,1.5,18.5,590.0,538.74,406.55
2018,4,22,12,15,144.5,459.5,1.5,18.5,591.5,551.41,415.97
2018,4,22,12,30,145.0,460.0,1.5,18.5,593.0,563.36,424.55
2018,4,22,12,45,127.0,452.5,1.5,18.5,568.0,549.69,414.52
2018,4,22,13,0,109.0,445.0,1.5,18.5,543.0,517.56,391.6
2018,4,22,13,15,209.0,423.0,1.5,18.45,607.5,616.75,465.83
2018,4,22,13,30,309.0,401.0,1.5,18.4,672.0,719.28,539.45
2018,4,22,13,45,285.5,398.5,1.55,18.4,643.5,701.97,526.94
2018,4,22,14,0,262.0,396.0,1.6,18.4,615.0,682.7,514.18
2018,4,22,14,15,194.0,387.0,1.6,18.25,546.0,589.98,448.59
2018,4,22,14,30,126.0,378.0,1.6,18.1,477.0,516.06,395.04
2018,4,22,14,45,134.0,360.5,1.6,18.0,461.5,508.29,391.24
2018,4,22,15,0,142.0,343.0,1.6,17.9,446.0,499.47,386.22
2018,4,22,15,15,137.0,321.0,1.5,17.7,415.5,471.9,366.75
2018,4,22,15,30,132.0,299.0,1.4,17.5,385.0,443.57,346.7
2018,4,22,15,45,181.0,273.0,1.3,17.25,381.5,460.04,361.88
2018,4,22,16,0,230.0,247.0,1.2,17.0,378.0,472.98,373.99
2018,4,22,16,15,132.0,212.5,1.1,16.6,286.0,344.08,274.68
2018,4,22,16,30,34.0,178.0,1.0,16.2,194.0,204.31,163.38
2018,4,22,16,45,22.0,155.5,0.9,15.75,165.5,158.55,127.2
2018,4,22,17,0,10.0,133.0,0.8,15.3,137.0,127.84,102.23
2018,4,22,17,15,6.0,110.5,0.8,14.9,113.0,103.69,82.48
2018,4,22,17,30,2.0,88.0,0.8,14.5,89.0,79.71,62.44
2018,4,22,17,45,1.0,64.0,0.8,14.05,64.5,56.14,42.44
2018,4,22,18,0,0.0,40.0,0.8,13.6,40.0,33.08,22.58
2018,4,22,18,15,0.0,25.0,0.8,13.6,25.0,20.62,11.63
2018,4,22,18,30,0.0,10.0,0.8,13.6,10.0,8.21,0.5
2018,4,22,18,45,1.5,6.0,0.9,13.3,6.0,5.7,0.0
2018,4,22,19,0,3.0,2.0,1.0,13.0,2.0,0.0,0.0
2018,4,22,19,15,1.5,1.0,1.05,12.95,1.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,23,5,15,1.5,0.5,1.7,8.55,0.5,0.0,0.0
2018,4,23,5,30,3.0,1.0,1.8,8.8,1.0,0.0,0.0
2018,4,23,5,45,3.0,4.5,1.9,9.05,4.5,3.84,0.0
2018,4,23,6,0,3.0,8.0,2.0,9.3,8.0,6.74,0.0
2018,4,23,6,15,1.5,12.0,2.1,9.65,12.0,9.86,3.0
2018,4,23,6,30,0.0,16.0,2.2,10.0,16.0,13.16,6.19
2018,4,23,6,45,0.0,23.0,2.3,10.4,23.0,18.94,11.55
2018,4,23,7,0,0.0,30.0,2.4,10.8,30.0,24.74,16.86
2018,4,23,7,15,2.0,45.0,2.55,11.2,46.0,37.21,28.13
2018,4,23,7,30,4.0,60.0,2.7,11.6,62.0,49.73,39.27
2018,4,23,7,45,8.0,90.5,2.8,12.0,94.5,74.32,60.99
2018,4,23,8,0,12.0,121.0,2.9,12.4,127.0,97.43,81.04
2018,4,23,8,15,7.5,135.5,3.0,12.8,139.5,108.52,90.3
2018,4,23,8,30,3.0,150.0,3.1,13.2,152.0,120.38,95.61
2018,4,23,8,45,1.5,113.0,3.15,13.65,114.0,93.28,72.69
2018,4,23,9,0,0.0,76.0,3.2,14.1,76.0,63.2,47.43
2018,4,23,9,15,0.0,80.5,3.25,14.6,80.5,67.0,50.38
2018,4,23,9,30,0.0,85.0,3.3,15.1,85.0,70.81,53.29
2018,4,23,9,45,12.0,161.5,3.35,15.6,171.0,137.62,107.45
2018,4,23,10,0,24.0,238.0,3.4,16.1,257.0,203.75,159.96
2018,4,23,10,15,40.5,296.0,3.35,16.25,329.0,261.29,205.03
2018,4,23,10,30,57.0,354.0,3.3,16.4,401.0,322.02,251.97
2018,4,23,10,45,33.5,273.5,3.25,16.55,301.5,249.05,194.79
2018,4,23,11,0,10.0,193.0,3.2,16.7,202.0,167.67,130.26
2018,4,23,11,15,5.5,149.0,3.1,16.6,154.0,128.59,99.07
2018,4,23,11,30,1.0,105.0,3.0,16.5,106.0,88.69,66.84
2018,4,23,11,45,1.0,104.0,2.9,16.4,105.0,87.97,66.29
2018,4,23,12,0,1.0,103.0,2.8,16.3,104.0,87.24,65.71
2018,4,23,12,15,9.5,179.5,2.7,16.25,188.0,159.93,124.38
2018,4,23,12,30,18.0,256.0,2.6,16.2,272.0,244.37,191.08
2018,4,23,12,45,19.0,272.0,2.55,16.15,289.0,250.94,196.04
2018,4,23,13,0,20.0,288.0,2.5,16.1,306.0,267.46,208.99
2018,4,23,13,15,14.0,242.0,2.55,16.0,254.5,221.58,173.19
2018,4,23,13,30,8.0,196.0,2.6,15.9,203.0,175.38,136.82
2018,4,23,13,45,4.0,139.0,2.65,15.8,142.5,121.57,93.87
2018,4,23,14,0,0.0,82.0,2.7,15.7,82.0,68.5,50.79
2018,4,23,14,15,0.5,91.0,2.85,15.6,91.5,76.55,57.55
2018,4,23,14,30,1.0,100.0,3.0,15.5,101.0,84.71,64.37
2018,4,23,14,45,36.5,160.5,3.1,15.45,187.0,183.38,146.29
2018,4,23,15,0,72.0,221.0,3.2,15.4,273.0,279.06,224.11
2018,4,23,15,15,92.0,233.5,3.25,15.3,296.0,330.88,265.93
2018,4,23,15,30,112.0,246.0,3.3,15.2,319.0,364.21,293.29
2018,4,23,15,45,58.0,184.0,3.35,15.15,221.5,228.28,184.4
2018,4,23,16,0,4.0,122.0,3.4,15.1,124.0,107.24,84.15
2018,4,23,16,15,2.0,78.5,3.35,14.9,79.5,66.93,50.92
2018,4,23,16,30,0.0,35.0,3.3,14.7,35.0,28.94,18.98
2018,4,23,16,45,1.0,35.0,3.2,14.55,35.5,29.71,19.79
2018,4,23,17,0,2.0,35.0,3.1,14.4,36.0,30.41,20.51
2018,4,23,17,15,1.0,26.0,3.1,14.2,26.5,22.15,13.45
2018,4,23,17,30,0.0,17.0,3.1,14.0,17.0,13.99,6.42
2018,4,23,17,45,0.0,14.0,3.05,13.85,14.0,11.51,4.26
2018,4,23,18,0,0.0,11.0,3.0,13.7,11.0,9.03,2.06
2018,4,23,18,15,0.0,8.0,3.0,13.7,8.0,6.56,0.0
2018,4,23,18,30,0.0,5.0,3.0,13.7,5.0,4.1,0.0
2018,4,23,18,45,0.0,3.0,3.1,13.45,3.0,2.56,0.0
2018,4,23,19,0,0.0,1.0,3.2,13.2,1.0,0.0,0.0
2018,4,23,19,15,0.0,0.5,3.15,13.2,0.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,4,24,5,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,4,24,5,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,4,24,5,45,0.0,4.0,3.45,12.9,4.0,3.41,0.0
2018,4,24,6,0,0.0,8.0,3.5,13.0,8.0,6.57,0.0
2018,4,24,6,15,0.0,12.5,3.5,13.1,12.5,10.27,3.26
2018,4,24,6,30,0.0,17.0,3.5,13.2,17.0,13.98,6.79
2018,4,24,6,45,0.0,20.0,3.55,13.3,20.0,16.46,9.14
2018,4,24,7,0,0.0,23.0,3.6,13.4,23.0,18.94,11.43
2018,4,24,7,15,0.0,27.5,3.65,13.55,27.5,22.68,14.77
2018,4,24,7,30,0.0,32.0,3.7,13.7,32.0,26.41,18.07
2018,4,24,7,45,0.0,48.5,3.75,13.8,48.5,40.13,30.22
2018,4,24,8,0,0.0,65.0,3.8,13.9,65.0,53.89,42.28
2018,4,24,8,15,0.0,57.0,3.8,14.0,57.0,47.24,36.23
2018,4,24,8,30,0.0,49.0,3.8,14.1,49.0,40.61,28.75
