Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,8,45,0.0,59.5,3.8,14.25,59.5,49.39,36.0
2018,4,24,9,0,0.0,70.0,3.8,14.4,70.0,58.18,43.21
2018,4,24,9,15,0.0,92.0,3.8,14.5,92.0,76.63,58.38
2018,4,24,9,30,0.0,114.0,3.8,14.6,114.0,94.57,72.99
2018,4,24,9,45,0.0,112.0,3.75,14.75,112.0,93.08,71.54
2018,4,24,10,0,0.0,110.0,3.7,14.9,110.0,91.55,70.11
2018,4,24,10,15,2.5,138.5,3.7,15.05,140.5,116.3,90.14
2018,4,24,10,30,5.0,167.0,3.7,15.2,171.0,141.48,110.35
2018,4,24,10,45,5.0,166.0,3.7,15.35,170.0,141.29,109.99
2018,4,24,11,0,5.0,165.0,3.7,15.5,169.0,141.06,109.65
2018,4,24,11,15,3.0,135.0,3.7,15.65,137.5,115.09,88.55
2018,4,24,11,30,1.0,105.0,3.7,15.8,106.0,88.69,67.05
2018,4,24,11,45,0.5,104.0,3.7,16.0,104.5,87.58,66.07
2018,4,24,12,0,0.0,103.0,3.7,16.2,103.0,86.41,65.03
2018,4,24,12,15,0.0,94.5,3.7,16.35,94.5,79.28,59.21
2018,4,24,12,30,0.0,86.0,3.7,16.5,86.0,72.11,53.36
2018,4,24,12,45,0.0,97.5,3.65,16.6,97.5,81.87,61.28
2018,4,24,13,0,0.0,109.0,3.6,16.7,109.0,91.67,69.21
2018,4,24,13,15,0.5,116.0,3.5,16.8,116.5,98.16,74.48
2018,4,24,13,30,1.0,123.0,3.4,16.9,124.0,104.69,79.79
2018,4,24,13,45,2.0,132.5,3.35,17.0,134.5,113.92,87.32
2018,4,24,14,0,3.0,142.0,3.3,17.1,145.0,123.25,94.94
2018,4,24,14,15,2.0,128.0,3.2,17.15,130.0,110.05,84.35
2018,4,24,14,30,1.0,114.0,3.1,17.2,115.0,96.83,73.74
2018,4,24,14,45,0.5,111.5,3.0,17.3,112.0,94.12,71.64
2018,4,24,15,0,0.0,109.0,2.9,17.4,109.0,91.42,69.54
2018,4,24,15,15,0.0,98.0,2.85,17.4,98.0,81.8,61.85
2018,4,24,15,30,0.0,87.0,2.8,17.4,87.0,72.41,54.33
2018,4,24,15,45,0.0,80.5,2.7,17.4,80.5,66.93,49.98
2018,4,24,16,0,0.0,74.0,2.6,17.4,74.0,61.46,45.63
2018,4,24,16,15,0.0,58.5,2.55,17.25,58.5,48.5,35.03
2018,4,24,16,30,0.0,43.0,2.5,17.1,43.0,35.58,24.36
2018,4,24,16,45,35.5,63.0,2.45,17.0,77.0,92.43,73.51
2018,4,24,17,0,71.0,83.0,2.4,16.9,111.0,140.13,114.4
2018,4,24,17,15,58.5,94.5,2.3,16.6,115.5,131.13,106.58
2018,4,24,17,30,46.0,106.0,2.2,16.3,120.0,137.71,111.65
2018,4,24,17,45,24.5,84.0,2.15,16.05,91.5,100.11,79.51
2018,4,24,18,0,3.0,62.0,2.1,15.8,63.0,58.28,43.58
2018,4,24,18,15,1.5,44.0,2.1,15.8,44.5,40.79,28.24
2018,4,24,18,30,0.0,26.0,2.1,15.8,26.0,22.62,11.64
2018,4,24,18,45,0.5,14.5,1.95,15.3,14.5,12.57,0.0
2018,4,24,19,0,1.0,3.0,1.8,14.8,3.0,2.56,0.0
2018,4,24,19,15,0.5,1.5,1.75,14.7,1.5,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,4,25,5,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,4,25,5,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,4,25,5,45,0.0,2.0,0.8,12.45,2.0,1.71,0.0
2018,4,25,6,0,0.0,4.0,0.9,12.6,4.0,3.28,0.0
2018,4,25,6,15,0.0,7.5,1.0,12.8,7.5,6.15,0.0
2018,4,25,6,30,0.0,11.0,1.1,13.0,11.0,9.03,2.42
2018,4,25,6,45,0.0,13.5,1.2,13.15,13.5,11.1,4.36
2018,4,25,7,0,0.0,16.0,1.3,13.3,16.0,13.16,6.25
2018,4,25,7,15,0.0,22.0,1.45,13.55,22.0,18.13,10.71
2018,4,25,7,30,0.0,28.0,1.6,13.8,28.0,23.1,15.13
2018,4,25,7,45,0.0,44.0,1.7,14.0,44.0,36.39,26.9
2018,4,25,8,0,0.0,60.0,1.8,14.2,60.0,49.72,38.56
2018,4,25,8,15,2.5,87.0,1.9,14.35,88.5,72.34,58.21
2018,4,25,8,30,5.0,114.0,2.0,14.5,117.0,93.83,73.02
2018,4,25,8,45,2.5,78.5,2.1,14.65,80.0,65.6,49.34
2018,4,25,9,0,0.0,43.0,2.2,14.8,43.0,35.68,24.33
2018,4,25,9,15,3.5,91.5,2.15,14.95,94.0,77.16,58.59
2018,4,25,9,30,7.0,140.0,2.1,15.1,145.0,117.71,91.52
2018,4,25,9,45,16.0,205.0,2.1,15.3,217.5,173.59,136.18
2018,4,25,10,0,25.0,270.0,2.1,15.5,290.0,228.67,179.41
2018,4,25,10,15,33.5,307.5,2.05,15.85,335.0,266.46,208.38
2018,4,25,10,30,42.0,345.0,2.0,16.2,380.0,306.16,238.5
2018,4,25,10,45,92.0,381.0,1.9,16.55,461.0,372.1,288.55
2018,4,25,11,0,142.0,417.0,1.8,16.9,542.0,448.05,345.0
2018,4,25,11,15,123.0,412.0,1.75,17.25,521.5,443.73,340.63
2018,4,25,11,30,104.0,407.0,1.7,17.6,501.0,436.89,334.77
2018,4,25,11,45,68.0,378.5,1.65,18.0,440.0,384.26,294.64
2018,4,25,12,0,32.0,350.0,1.6,18.4,379.0,334.91,256.65
2018,4,25,12,15,55.5,388.5,1.55,18.7,439.5,394.9,301.77
2018,4,25,12,30,79.0,427.0,1.5,19.0,500.0,457.59,347.4
2018,4,25,12,45,83.0,416.5,1.5,19.35,492.5,457.58,346.89
2018,4,25,13,0,87.0,406.0,1.5,19.7,485.0,456.98,346.44
2018,4,25,13,15,120.5,311.0,1.5,19.8,418.5,418.47,320.43
2018,4,25,13,30,154.0,216.0,1.5,19.9,352.0,375.95,291.51
2018,4,25,13,45,209.0,249.5,1.55,20.05,429.0,469.66,362.46
2018,4,25,14,0,264.0,283.0,1.6,20.2,506.0,564.0,431.35
2018,4,25,14,15,162.5,305.0,1.65,20.15,440.5,470.12,360.61
2018,4,25,14,30,61.0,327.0,1.7,20.1,375.0,374.36,287.59
2018,4,25,14,45,71.0,314.5,1.75,20.0,368.0,373.59,288.73
2018,4,25,15,0,81.0,302.0,1.8,19.9,361.0,372.27,289.0
2018,4,25,15,15,60.0,266.5,1.85,19.8,309.0,315.47,246.18
2018,4,25,15,30,39.0,231.0,1.9,19.7,257.0,258.89,202.87
2018,4,25,15,45,92.0,228.5,1.95,19.6,283.5,306.75,242.96
2018,4,25,16,0,145.0,226.0,2.0,19.5,310.0,370.16,294.12
2018,4,25,16,15,279.5,187.0,1.9,19.35,330.5,458.07,365.64
2018,4,25,16,30,414.0,148.0,1.8,19.2,351.0,536.16,427.83
2018,4,25,16,45,500.0,121.5,1.7,19.1,339.0,558.31,446.32
2018,4,25,17,0,586.0,95.0,1.6,19.0,327.0,580.33,464.24
2018,4,25,17,15,578.0,83.0,1.45,18.45,283.5,534.19,429.65
2018,4,25,17,30,570.0,71.0,1.3,17.9,240.0,486.89,393.24
2018,4,25,17,45,417.5,65.5,1.1,17.35,176.0,358.11,290.43
2018,4,25,18,0,265.0,60.0,0.9,16.8,112.0,239.9,193.32
2018,4,25,18,15,252.5,45.5,0.9,16.8,83.0,202.65,159.6
2018,4,25,18,30,240.0,31.0,0.9,16.8,54.0,166.92,120.0
2018,4,25,18,45,137.5,18.0,0.95,15.55,29.5,85.67,0.0
2018,4,25,19,0,35.0,5.0,1.0,14.3,5.0,4.27,0.0
2018,4,25,19,15,17.5,2.5,1.05,14.15,2.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,26,5,15,1.5,1.0,1.0,10.05,1.0,0.0,0.0
2018,4,26,5,30,3.0,2.0,1.1,10.4,2.0,0.0,0.0
2018,4,26,5,45,1.5,12.0,1.15,10.7,12.0,10.24,0.0
2018,4,26,6,0,0.0,22.0,1.2,11.0,22.0,18.18,8.46
2018,4,26,6,15,0.0,38.0,1.3,11.35,38.0,30.89,21.5
2018,4,26,6,30,0.0,54.0,1.4,11.7,54.0,43.54,33.32
2018,4,26,6,45,11.0,77.0,1.5,12.0,80.0,61.07,49.3
2018,4,26,7,0,22.0,100.0,1.6,12.3,106.0,76.46,63.12
2018,4,26,7,15,67.0,127.0,1.7,12.75,151.5,95.34,79.7
2018,4,26,7,30,112.0,154.0,1.8,13.2,197.0,110.15,92.36
2018,4,26,7,45,124.0,179.5,1.9,13.6,233.5,125.96,105.69
2018,4,26,8,0,136.0,205.0,2.0,14.0,270.0,141.23,118.33
2018,4,26,8,15,139.5,227.5,1.95,14.5,301.0,154.24,128.77
2018,4,26,8,30,143.0,250.0,1.9,15.0,332.0,182.45,140.43
2018,4,26,8,45,235.0,260.0,1.9,15.5,407.5,211.13,157.19
2018,4,26,9,0,327.0,270.0,1.9,16.0,483.0,258.21,190.42
2018,4,26,9,15,433.5,254.5,1.8,16.5,557.0,299.61,220.6
2018,4,26,9,30,540.0,239.0,1.7,17.0,631.0,357.26,265.13
2018,4,26,9,45,441.0,288.0,1.6,17.5,619.0,392.91,296.67
2018,4,26,10,0,342.0,337.0,1.5,18.0,607.0,418.37,318.12
2018,4,26,10,15,479.0,295.5,1.35,18.35,689.5,483.17,366.64
2018,4,26,10,30,616.0,254.0,1.2,18.7,772.0,561.13,423.98
2018,4,26,10,45,599.5,269.0,1.1,19.05,784.5,601.57,452.55
2018,4,26,11,0,583.0,284.0,1.0,19.4,797.0,639.16,478.21
2018,4,26,11,15,710.0,225.0,0.9,19.5,861.5,715.37,532.11
2018,4,26,11,30,837.0,166.0,0.8,19.6,926.0,793.2,585.28
2018,4,26,11,45,685.0,249.0,0.75,19.75,874.5,788.95,578.03
2018,4,26,12,0,533.0,332.0,0.7,19.9,823.0,766.74,559.51
2018,4,26,12,15,410.5,389.0,0.7,19.9,767.5,736.31,537.18
2018,4,26,12,30,288.0,446.0,0.7,19.9,712.0,689.12,503.31
2018,4,26,12,45,269.5,444.5,0.7,19.95,691.5,685.71,501.42
2018,4,26,13,0,251.0,443.0,0.7,20.0,671.0,679.89,497.4
2018,4,26,13,15,278.5,430.5,0.8,19.95,680.0,705.44,517.15
2018,4,26,13,30,306.0,418.0,0.9,19.9,689.0,729.96,535.89
2018,4,26,13,45,296.5,410.0,0.95,19.9,667.0,721.08,530.72
2018,4,26,14,0,287.0,402.0,1.0,19.9,645.0,710.26,524.64
2018,4,26,14,15,202.5,389.0,1.0,19.8,557.5,597.52,446.68
2018,4,26,14,30,118.0,376.0,1.0,19.7,470.0,503.09,379.6
2018,4,26,14,45,83.0,342.0,1.0,19.65,406.5,414.42,316.33
2018,4,26,15,0,48.0,308.0,1.0,19.6,343.0,345.95,265.92
2018,4,26,15,15,27.0,244.5,0.95,19.4,264.0,259.85,201.3
2018,4,26,15,30,6.0,181.0,0.9,19.2,185.0,162.86,126.04
2018,4,26,15,45,3.5,163.5,0.85,19.0,166.0,144.75,112.32
2018,4,26,16,0,1.0,146.0,0.8,18.8,147.0,126.73,98.24
2018,4,26,16,15,0.5,117.0,0.7,18.6,117.5,99.84,76.87
2018,4,26,16,30,0.0,88.0,0.6,18.4,88.0,73.31,55.47
2018,4,26,16,45,0.0,72.0,0.55,18.2,72.0,59.72,44.5
2018,4,26,17,0,0.0,56.0,0.5,18.0,56.0,46.36,33.54
2018,4,26,17,15,0.0,43.0,0.5,17.7,43.0,35.53,24.56
2018,4,26,17,30,0.0,30.0,0.5,17.4,30.0,24.74,15.47
2018,4,26,17,45,0.0,23.5,0.45,17.1,23.5,19.36,10.88
2018,4,26,18,0,0.0,17.0,0.4,16.8,17.0,13.98,6.23
2018,4,26,18,15,0.0,12.5,0.4,16.8,12.5,10.27,2.93
2018,4,26,18,30,0.0,8.0,0.4,16.8,8.0,6.56,0.0
2018,4,26,18,45,0.0,4.5,0.45,16.2,4.5,3.69,0.0
2018,4,26,19,0,0.0,1.0,0.5,15.6,1.0,0.85,0.0
2018,4,26,19,15,0.0,0.5,0.45,15.45,0.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,0.4,14.75,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,0.35,14.45,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,0.35,13.8,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,0.45,13.6,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,0.5,13.35,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,27,5,15,9.0,2.0,1.35,12.0,2.0,0.0,0.0
2018,4,27,5,30,18.0,4.0,1.5,12.2,4.0,0.0,0.0
2018,4,27,5,45,96.0,18.0,1.6,12.4,25.5,15.36,0.0
2018,4,27,6,0,174.0,32.0,1.7,12.6,47.0,24.71,13.91
2018,4,27,6,15,155.0,36.5,1.75,12.85,57.0,27.71,18.62
2018,4,27,6,30,136.0,41.0,1.8,13.1,67.0,32.23,23.11
2018,4,27,6,45,77.0,53.5,1.85,13.3,69.0,42.96,32.94
2018,4,27,7,0,18.0,66.0,1.9,13.5,71.0,53.57,42.48
2018,4,27,7,15,10.0,83.0,1.9,13.9,86.0,67.65,54.9
2018,4,27,7,30,2.0,100.0,1.9,14.3,101.0,80.77,66.24
2018,4,27,7,45,6.0,116.0,1.9,14.7,119.0,93.18,76.76
2018,4,27,8,0,10.0,132.0,1.9,15.1,137.0,105.5,87.04
2018,4,27,8,15,42.0,179.0,1.9,15.6,202.5,132.51,109.73
2018,4,27,8,30,74.0,226.0,1.9,16.1,268.0,170.25,132.37
2018,4,27,8,45,119.5,251.5,1.85,16.55,326.5,196.24,149.71
2018,4,27,9,0,165.0,277.0,1.8,17.0,385.0,235.29,178.23
2018,4,27,9,15,459.5,216.0,1.85,17.45,544.5,280.01,203.97
2018,4,27,9,30,754.0,155.0,1.9,17.9,704.0,366.39,266.8
2018,4,27,9,45,760.5,159.5,1.9,18.35,737.5,422.53,314.34
2018,4,27,10,0,767.0,164.0,1.9,18.8,771.0,480.79,362.11
2018,4,27,10,15,635.0,230.0,1.95,19.05,745.5,511.86,388.71
2018,4,27,10,30,503.0,296.0,2.0,19.3,720.0,530.12,403.62
2018,4,27,10,45,585.0,265.0,2.0,19.55,771.5,589.02,448.35
2018,4,27,11,0,667.0,234.0,2.0,19.8,823.0,654.17,496.61
2018,4,27,11,15,539.0,310.5,2.05,19.95,792.0,664.25,502.11
2018,4,27,11,30,411.0,387.0,2.1,20.1,761.0,662.39,498.68
2018,4,27,11,45,366.5,406.5,2.1,20.2,742.5,662.77,498.39
2018,4,27,12,0,322.0,426.0,2.1,20.3,724.0,664.4,498.61
2018,4,27,12,15,283.0,440.0,2.1,20.35,702.0,661.99,496.12
2018,4,27,12,30,244.0,454.0,2.1,20.4,680.0,656.28,491.24
2018,4,27,12,45,252.5,438.0,2.15,20.45,670.0,663.01,496.9
2018,4,27,13,0,261.0,422.0,2.2,20.5,660.0,668.16,501.44
2018,4,27,13,15,159.5,396.0,2.2,20.45,540.5,538.89,408.15
2018,4,27,13,30,58.0,370.0,2.2,20.4,421.0,401.96,306.48
2018,4,27,13,45,32.0,275.0,2.2,20.4,303.0,285.6,219.63
2018,4,27,14,0,6.0,180.0,2.2,20.4,185.0,159.69,122.08
2018,4,27,14,15,24.5,229.5,2.2,20.3,249.0,236.7,183.39
2018,4,27,14,30,43.0,279.0,2.2,20.2,313.0,306.04,237.38
2018,4,27,14,45,36.5,243.0,2.15,20.1,271.0,264.47,205.59
2018,4,27,15,0,30.0,207.0,2.1,20.0,229.0,222.7,173.62
2018,4,27,15,15,31.5,201.5,2.05,19.9,223.5,219.35,171.63
2018,4,27,15,30,33.0,196.0,2.0,19.8,218.0,215.89,169.45
2018,4,27,15,45,192.5,200.0,1.95,19.65,313.5,403.4,320.55
2018,4,27,16,0,352.0,204.0,1.9,19.5,409.0,547.25,432.15
2018,4,27,16,15,531.5,153.5,1.8,19.35,431.5,655.27,515.05
2018,4,27,16,30,711.0,103.0,1.7,19.2,454.0,737.35,575.1
2018,4,27,16,45,691.0,96.0,1.6,19.0,405.5,686.5,539.26
2018,4,27,17,0,671.0,89.0,1.5,18.8,357.0,634.71,503.27
2018,4,27,17,15,626.5,82.5,1.3,18.2,304.0,565.63,452.47
2018,4,27,17,30,582.0,76.0,1.1,17.6,251.0,498.5,400.94
2018,4,27,17,45,517.0,67.5,0.95,17.0,200.5,419.09,338.05
2018,4,27,18,0,452.0,59.0,0.8,16.4,150.0,344.68,276.61
2018,4,27,18,15,352.0,48.0,0.8,16.4,106.0,255.88,201.54
2018,4,27,18,30,252.0,37.0,0.8,16.4,62.0,179.11,131.28
2018,4,27,18,45,144.0,22.5,0.85,15.1,35.0,94.62,0.0
2018,4,27,19,0,36.0,8.0,0.9,13.8,8.0,18.61,0.0
2018,4,27,19,15,18.0,4.0,0.95,13.65,4.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,28,5,15,6.5,2.5,0.85,8.9,2.5,0.0,0.0
2018,4,28,5,30,13.0,5.0,0.9,9.5,5.0,4.27,0.0
2018,4,28,5,45,94.5,21.5,0.95,10.1,29.5,18.35,0.0
2018,4,28,6,0,176.0,38.0,1.0,10.7,54.0,29.24,18.15
2018,4,28,6,15,276.5,52.5,1.1,11.35,97.0,40.07,29.69
2018,4,28,6,30,377.0,67.0,1.2,12.0,140.0,50.72,39.74
2018,4,28,6,45,447.0,78.0,1.3,12.7,190.5,58.5,46.91
2018,4,28,7,0,517.0,89.0,1.4,13.4,241.0,68.61,55.9
2018,4,28,7,15,566.5,97.0,1.3,14.2,294.0,72.98,59.52
2018,4,28,7,30,616.0,105.0,1.2,15.0,347.0,77.23,62.91
2018,4,28,7,45,613.0,119.0,1.15,15.8,388.5,85.08,69.32
2018,4,28,8,0,610.0,133.0,1.1,16.6,430.0,92.35,75.11
2018,4,28,8,15,676.5,130.5,1.25,17.45,493.0,88.69,71.45
2018,4,28,8,30,743.0,128.0,1.4,18.3,556.0,138.31,82.69
2018,4,28,8,45,762.0,132.5,1.55,19.2,603.5,196.12,120.34
2018,4,28,9,0,781.0,137.0,1.7,20.1,651.0,256.03,167.52
2018,4,28,9,15,797.5,139.5,1.8,20.45,694.0,320.66,221.77
2018,4,28,9,30,814.0,142.0,1.9,20.8,737.0,380.65,272.96
2018,4,28,9,45,826.5,144.5,2.0,21.1,775.0,440.04,323.17
2018,4,28,10,0,839.0,147.0,2.1,21.4,813.0,499.65,372.24
2018,4,28,10,15,846.5,149.0,2.2,21.6,843.0,556.27,417.89
2018,4,28,10,30,854.0,151.0,2.3,21.8,873.0,611.99,461.51
2018,4,28,10,45,860.0,153.0,2.4,22.0,897.5,665.65,502.42
2018,4,28,11,0,866.0,155.0,2.5,22.2,922.0,717.8,541.17
2018,4,28,11,15,869.5,157.0,2.55,22.35,938.5,766.41,576.35
2018,4,28,11,30,873.0,159.0,2.6,22.5,955.0,812.84,609.26
2018,4,28,11,45,874.5,159.0,2.7,22.6,962.5,853.5,637.37
2018,4,28,12,0,876.0,159.0,2.8,22.7,970.0,891.36,662.86
2018,4,28,12,15,884.0,153.0,2.8,22.8,972.0,914.77,677.9
2018,4,28,12,30,892.0,147.0,2.8,22.9,974.0,946.25,698.41
2018,4,28,12,45,900.5,140.0,2.85,22.95,969.0,974.14,716.98
2018,4,28,13,0,909.0,133.0,2.9,23.0,964.0,998.65,733.4
2018,4,28,13,15,903.5,132.5,2.9,23.0,947.0,1012.29,742.52
2018,4,28,13,30,898.0,132.0,2.9,23.0,930.0,1022.01,749.3
2018,4,28,13,45,891.0,131.5,2.9,23.0,906.0,1026.33,752.72
2018,4,28,14,0,884.0,131.0,2.9,23.0,882.0,1026.71,753.78
2018,4,28,14,15,846.5,142.5,2.9,22.95,841.0,1019.02,749.89
2018,4,28,14,30,809.0,154.0,2.9,22.9,800.0,994.14,734.89
2018,4,28,14,45,796.5,150.0,2.85,22.85,762.0,974.25,722.95
2018,4,28,15,0,784.0,146.0,2.8,22.8,724.0,950.9,708.72
2018,4,28,15,15,797.0,133.0,2.7,22.65,691.5,939.15,702.22
2018,4,28,15,30,810.0,120.0,2.6,22.5,659.0,923.09,692.81
2018,4,28,15,45,780.0,119.5,2.55,22.35,608.5,877.21,663.64
2018,4,28,16,0,750.0,119.0,2.5,22.2,558.0,835.03,636.94
2018,4,28,16,15,722.5,115.0,2.3,21.85,507.0,784.25,603.22
2018,4,28,16,30,695.0,111.0,2.1,21.5,456.0,732.33,568.26
2018,4,28,16,45,667.5,105.0,1.95,21.15,406.0,677.34,530.77
2018,4,28,17,0,640.0,99.0,1.8,20.8,356.0,621.98,492.0
2018,4,28,17,15,588.5,93.0,1.65,20.1,303.0,549.71,438.86
2018,4,28,17,30,537.0,87.0,1.5,19.4,250.0,479.86,385.68
2018,4,28,17,45,464.0,78.0,1.4,18.7,199.0,393.08,317.37
2018,4,28,18,0,391.0,69.0,1.3,18.0,148.0,318.65,256.06
2018,4,28,18,15,294.0,54.5,1.3,18.0,104.0,232.8,183.29
2018,4,28,18,30,197.0,40.0,1.3,18.0,60.0,158.02,116.09
2018,4,28,18,45,111.0,24.0,1.25,17.1,34.0,84.12,0.0
2018,4,28,19,0,25.0,8.0,1.2,16.2,8.0,14.97,0.0
2018,4,28,19,15,12.5,4.0,1.3,16.15,4.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,29,5,15,18.5,3.0,1.4,5.6,3.0,0.0,0.0
2018,4,29,5,30,37.0,6.0,1.6,5.9,6.0,5.12,0.0
2018,4,29,5,45,169.0,21.0,1.75,6.25,35.5,16.42,0.0
2018,4,29,6,0,301.0,36.0,1.9,6.6,65.0,30.22,19.67
2018,4,29,6,15,411.0,46.5,2.15,7.05,112.0,38.15,28.55
2018,4,29,6,30,521.0,57.0,2.4,7.5,159.0,46.02,36.22
2018,4,29,6,45,591.5,63.5,2.6,8.0,213.0,50.25,40.31
2018,4,29,7,0,662.0,70.0,2.8,8.5,267.0,54.52,44.21
2018,4,29,7,15,708.0,75.5,2.9,8.9,323.5,57.78,47.05
2018,4,29,7,30,754.0,81.0,3.0,9.3,380.0,66.55,54.75
2018,4,29,7,45,787.0,85.0,3.1,9.75,435.5,68.65,56.35
2018,4,29,8,0,820.0,89.0,3.2,10.2,491.0,70.71,57.87
2018,4,29,8,15,843.5,92.5,3.2,10.6,544.5,72.21,58.9
2018,4,29,8,30,867.0,96.0,3.2,11.0,598.0,132.55,75.97
2018,4,29,8,45,884.5,98.5,3.2,11.4,647.5,195.5,118.49
2018,4,29,9,0,902.0,101.0,3.2,11.8,697.0,266.26,177.02
2018,4,29,9,15,916.0,103.0,3.15,12.2,742.0,330.25,233.77
2018,4,29,9,30,930.0,105.0,3.1,12.6,787.0,394.84,291.58
2018,4,29,9,45,941.0,106.5,3.05,13.0,826.5,458.22,347.51
2018,4,29,10,0,952.0,108.0,3.0,13.4,866.0,521.31,401.52
2018,4,29,10,15,960.0,108.5,2.95,13.75,898.0,581.53,451.57
2018,4,29,10,30,968.0,109.0,2.9,14.1,930.0,640.54,498.9
2018,4,29,10,45,971.0,110.0,2.85,14.45,952.5,695.45,541.52
2018,4,29,11,0,974.0,111.0,2.8,14.8,975.0,748.18,581.09
2018,4,29,11,15,978.0,110.5,2.75,15.1,991.5,797.96,617.46
2018,4,29,11,30,982.0,110.0,2.7,15.4,1008.0,845.2,649.59
2018,4,29,11,45,985.0,109.5,2.65,15.65,1017.0,888.9,678.22
2018,4,29,12,0,988.0,109.0,2.6,15.9,1026.0,929.59,704.45
2018,4,29,12,15,987.0,109.5,2.6,16.1,1026.0,964.54,727.12
2018,4,29,12,30,986.0,110.0,2.6,16.3,1026.0,995.91,747.31
2018,4,29,12,45,981.0,110.5,2.55,16.55,1015.5,1019.87,761.9
2018,4,29,13,0,976.0,111.0,2.5,16.8,1005.0,1039.82,773.87
2018,4,29,13,15,973.0,110.0,2.45,16.9,988.5,1056.14,783.95
2018,4,29,13,30,970.0,109.0,2.4,17.0,972.0,1068.34,791.44
2018,4,29,13,45,965.0,108.5,2.4,17.1,948.5,1074.91,796.02
2018,4,29,14,0,960.0,108.0,2.4,17.2,925.0,1077.3,798.1
2018,4,29,14,15,951.5,106.5,2.35,17.2,892.5,1070.99,794.4
2018,4,29,14,30,943.0,105.0,2.3,17.2,860.0,1060.55,788.25
2018,4,29,14,45,933.0,102.5,2.3,17.2,821.0,1043.53,778.58
2018,4,29,15,0,923.0,100.0,2.3,17.2,782.0,1022.63,766.51
2018,4,29,15,15,910.0,98.0,2.25,17.1,738.5,995.73,750.23
2018,4,29,15,30,897.0,96.0,2.2,17.0,695.0,965.44,731.74
2018,4,29,15,45,880.5,93.5,2.2,16.95,646.5,928.22,708.89
2018,4,29,16,0,864.0,91.0,2.2,16.9,598.0,897.65,690.48
2018,4,29,16,15,842.0,87.5,2.05,16.6,545.5,848.78,658.26
2018,4,29,16,30,820.0,84.0,1.9,16.3,493.0,798.07,624.44
2018,4,29,16,45,790.0,80.0,1.8,16.0,438.5,738.95,584.39
2018,4,29,17,0,760.0,76.0,1.7,15.7,384.0,679.33,543.04
2018,4,29,17,15,717.5,71.0,1.55,14.9,328.5,609.65,493.46
2018,4,29,17,30,675.0,66.0,1.4,14.1,273.0,545.44,444.37
2018,4,29,17,45,612.0,59.5,1.2,13.3,219.5,465.53,380.47
2018,4,29,18,0,549.0,53.0,1.0,12.5,166.0,390.33,317.6
2018,4,29,18,15,447.0,44.0,1.0,12.5,118.5,298.19,238.66
2018,4,29,18,30,345.0,35.0,1.0,12.5,71.0,216.29,163.35
2018,4,29,18,45,205.0,22.0,1.05,11.0,40.5,117.39,10.76
2018,4,29,19,0,65.0,9.0,1.1,9.5,10.0,28.79,0.0
2018,4,29,19,15,32.5,4.5,1.15,9.3,5.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,0.9,4.75,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,0.85,4.45,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,0.8,4.15,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,0.8,3.65,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,0.8,2.85,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,4,30,5,15,23.0,4.0,0.85,3.5,4.0,0.0,0.0
2018,4,30,5,30,46.0,8.0,0.9,4.2,8.0,6.83,0.0
2018,4,30,5,45,173.0,22.0,1.0,4.9,37.0,17.19,0.0
2018,4,30,6,0,300.0,36.0,1.1,5.6,66.0,30.07,19.97
2018,4,30,6,15,408.0,46.5,1.15,6.35,113.0,38.01,28.6
2018,4,30,6,30,516.0,57.0,1.2,7.1,160.0,45.87,36.21
2018,4,30,6,45,586.0,63.5,1.2,7.85,213.5,50.11,40.25
2018,4,30,7,0,656.0,70.0,1.2,8.6,267.0,54.38,44.09
2018,4,30,7,15,704.0,75.5,1.2,9.5,324.0,57.66,46.84
2018,4,30,7,30,752.0,81.0,1.2,10.4,381.0,66.43,54.41
2018,4,30,7,45,786.0,84.0,1.15,11.35,436.5,67.79,55.2
2018,4,30,8,0,820.0,87.0,1.1,12.3,492.0,69.16,56.0
2018,4,30,8,15,843.5,90.0,1.15,12.9,545.0,70.35,56.71
2018,4,30,8,30,867.0,93.0,1.2,13.5,598.0,130.83,73.47
2018,4,30,8,45,885.0,95.5,1.2,14.1,647.5,200.7,120.84
2018,4,30,9,0,903.0,98.0,1.2,14.7,697.0,264.64,172.39
2018,4,30,9,15,914.5,100.0,1.15,15.1,740.5,327.85,227.01
2018,4,30,9,30,926.0,102.0,1.1,15.5,784.0,391.37,282.06
2018,4,30,9,45,935.0,103.5,1.05,15.95,821.5,453.58,334.82
2018,4,30,10,0,944.0,105.0,1.0,16.4,859.0,515.26,385.23
2018,4,30,10,15,951.0,106.5,1.05,16.75,890.5,575.15,433.14
2018,4,30,10,30,958.0,108.0,1.1,17.1,922.0,633.79,478.42
2018,4,30,10,45,963.0,109.0,1.1,17.45,946.5,689.28,519.46
2018,4,30,11,0,968.0,110.0,1.1,17.8,971.0,742.82,557.72
2018,4,30,11,15,969.0,111.0,1.15,18.1,986.0,791.34,592.06
2018,4,30,11,30,970.0,112.0,1.2,18.4,1001.0,837.13,622.52
2018,4,30,11,45,970.0,113.0,1.3,18.7,1008.5,879.22,650.18
2018,4,30,12,0,970.0,114.0,1.4,19.0,1016.0,918.17,675.66
2018,4,30,12,15,969.5,114.0,1.45,19.2,1016.0,952.49,697.6
2018,4,30,12,30,969.0,114.0,1.5,19.4,1016.0,983.32,717.28
2018,4,30,12,45,966.0,113.5,1.6,19.6,1006.5,1007.75,733.64
2018,4,30,13,0,963.0,113.0,1.7,19.8,997.0,1028.28,747.66
2018,4,30,13,15,959.0,113.0,1.75,19.9,981.0,1044.37,758.52
2018,4,30,13,30,955.0,113.0,1.8,20.0,965.0,1056.41,766.98
2018,4,30,13,45,948.0,112.0,1.8,20.1,939.5,1060.38,769.78
2018,4,30,14,0,941.0,111.0,1.8,20.2,914.0,1060.19,770.18
2018,4,30,14,15,933.0,109.5,1.85,20.25,882.5,1054.37,768.08
2018,4,30,14,30,925.0,108.0,1.9,20.3,851.0,1044.51,763.58
2018,4,30,14,45,915.0,106.0,1.9,20.35,813.0,1028.2,754.4
2018,4,30,15,0,905.0,104.0,1.9,20.4,775.0,1008.11,742.93
2018,4,30,15,15,891.0,102.0,1.85,20.35,731.0,980.58,726.33
2018,4,30,15,30,877.0,100.0,1.8,20.3,687.0,949.78,707.65
2018,4,30,15,45,860.5,97.0,1.8,20.25,639.0,922.48,691.89
2018,4,30,16,0,844.0,94.0,1.8,20.2,591.0,882.02,667.1
2018,4,30,16,15,822.0,90.0,1.7,19.9,539.0,833.21,635.94
2018,4,30,16,30,800.0,86.0,1.6,19.6,487.0,782.62,603.12
2018,4,30,16,45,770.5,81.5,1.5,19.35,433.0,724.11,563.93
2018,4,30,17,0,741.0,77.0,1.4,19.1,379.0,665.12,523.51
2018,4,30,17,15,697.5,72.5,1.3,18.2,324.5,599.89,478.2
2018,4,30,17,30,654.0,68.0,1.2,17.3,270.0,533.07,428.37
2018,4,30,17,45,589.5,61.5,1.05,16.4,217.0,453.35,365.93
2018,4,30,18,0,525.0,55.0,0.9,15.5,164.0,378.48,304.56
2018,4,30,18,15,424.0,45.5,0.9,15.5,117.5,287.64,227.77
2018,4,30,18,30,323.0,36.0,0.9,15.5,71.0,206.99,155.28
2018,4,30,18,45,190.5,22.5,1.0,14.05,40.5,112.82,22.97
2018,4,30,19,0,58.0,9.0,1.1,12.6,10.0,26.45,0.0
2018,4,30,19,15,29.0,4.5,1.1,12.4,5.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,5,1,5,15,22.5,4.5,0.9,7.0,4.5,0.0,0.0
2018,5,1,5,30,45.0,9.0,0.9,7.7,9.0,7.68,0.0
2018,5,1,5,45,170.5,23.5,0.9,8.4,38.5,18.34,0.0
2018,5,1,6,0,296.0,38.0,0.9,9.1,68.0,31.77,21.35
2018,5,1,6,15,402.0,48.0,0.95,9.9,114.5,39.18,29.28
2018,5,1,6,30,508.0,58.0,1.0,10.7,161.0,46.56,36.33
2018,5,1,6,45,575.5,65.5,1.1,11.45,214.5,51.55,40.97
2018,5,1,7,0,643.0,73.0,1.2,12.2,268.0,56.5,45.34
2018,5,1,7,15,688.0,78.5,1.05,13.0,323.5,59.64,47.94
2018,5,1,7,30,733.0,84.0,0.9,13.8,379.0,62.72,50.38
2018,5,1,7,45,764.5,89.0,0.75,14.65,434.0,71.24,57.5
2018,5,1,8,0,796.0,94.0,0.6,15.5,489.0,73.87,59.35
2018,5,1,8,15,819.0,97.5,0.65,16.5,541.5,75.18,60.03
2018,5,1,8,30,842.0,101.0,0.7,17.5,594.0,134.94,76.26
2018,5,1,8,45,859.0,104.5,0.8,18.5,643.0,196.83,116.53
2018,5,1,9,0,876.0,108.0,0.9,19.5,692.0,260.43,166.67
2018,5,1,9,15,889.0,110.5,0.9,20.3,735.5,328.64,223.39
2018,5,1,9,30,902.0,113.0,0.9,21.1,779.0,391.53,276.04
2018,5,1,9,45,910.5,114.5,0.95,21.9,815.5,452.18,326.12
2018,5,1,10,0,919.0,116.0,1.0,22.7,852.0,512.27,374.07
2018,5,1,10,15,926.0,118.0,0.95,23.1,883.5,571.19,419.23
2018,5,1,10,30,933.0,120.0,0.9,23.5,915.0,628.91,461.6
2018,5,1,10,45,938.0,121.0,0.8,23.9,939.0,683.17,499.3
2018,5,1,11,0,943.0,122.0,0.7,24.3,963.0,735.53,533.98
2018,5,1,11,15,944.5,123.0,0.8,24.5,978.0,783.31,567.54
2018,5,1,11,30,946.0,124.0,0.9,24.7,993.0,828.48,597.97
2018,5,1,11,45,947.5,124.5,0.95,24.9,1001.5,870.44,624.29
2018,5,1,12,0,949.0,125.0,1.0,25.1,1010.0,909.46,648.58
2018,5,1,12,15,946.0,126.5,1.1,25.2,1008.5,942.36,670.03
2018,5,1,12,30,943.0,128.0,1.2,25.3,1007.0,971.76,689.37
2018,5,1,12,45,938.0,129.0,1.3,25.4,997.5,995.25,705.11
2018,5,1,13,0,933.0,130.0,1.4,25.5,988.0,1014.93,718.62
2018,5,1,13,15,929.0,129.0,1.5,25.5,971.5,1029.77,729.56
2018,5,1,13,30,925.0,128.0,1.6,25.5,955.0,1040.65,738.21
2018,5,1,13,45,918.0,127.0,1.65,25.5,930.0,1044.56,741.95
2018,5,1,14,0,911.0,126.0,1.7,25.5,905.0,1044.44,743.41
2018,5,1,14,15,903.5,124.0,1.75,25.45,874.0,1038.79,741.74
2018,5,1,14,30,896.0,122.0,1.8,25.4,843.0,1029.2,737.78
2018,5,1,14,45,884.5,119.5,1.8,25.35,804.5,1011.31,728.02
2018,5,1,15,0,873.0,117.0,1.8,25.3,766.0,989.76,716.1
2018,5,1,15,15,859.0,115.0,1.75,25.1,723.0,974.36,707.97
2018,5,1,15,30,845.0,113.0,1.7,24.9,680.0,943.86,690.09
2018,5,1,15,45,828.0,109.5,1.7,24.7,632.5,905.88,668.01
2018,5,1,16,0,811.0,106.0,1.7,24.5,585.0,865.28,643.97
2018,5,1,16,15,788.0,101.5,1.6,24.1,533.5,816.05,613.18
2018,5,1,16,30,765.0,97.0,1.5,23.7,482.0,765.18,580.81
2018,5,1,16,45,733.5,92.5,1.45,23.35,428.5,710.66,545.58
2018,5,1,17,0,702.0,88.0,1.4,23.0,375.0,651.83,506.33
2018,5,1,17,15,658.5,82.0,1.3,22.05,321.0,583.04,458.41
2018,5,1,17,30,615.0,76.0,1.2,21.1,267.0,516.04,409.21
2018,5,1,17,45,551.5,68.0,1.15,20.15,215.0,436.96,348.67
2018,5,1,18,0,488.0,60.0,1.1,19.2,163.0,362.67,288.96
2018,5,1,18,15,390.5,49.5,1.1,19.2,117.0,274.32,214.98
2018,5,1,18,30,293.0,39.0,1.1,19.2,71.0,196.32,146.08
2018,5,1,18,45,172.5,24.0,1.2,17.85,40.5,108.25,31.49
2018,5,1,19,0,52.0,9.0,1.3,16.5,10.0,24.44,0.0
2018,5,1,19,15,26.0,4.5,1.35,16.3,5.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,2,5,15,21.5,4.5,1.05,10.9,4.5,0.0,0.0
2018,5,2,5,30,43.0,9.0,1.1,11.5,9.0,7.68,0.0
2018,5,2,5,45,154.5,23.5,1.2,12.1,37.5,18.3,0.0
2018,5,2,6,0,266.0,38.0,1.3,12.7,66.0,29.42,19.21
2018,5,2,6,15,362.5,49.5,1.35,13.4,111.0,40.2,29.76
2018,5,2,6,30,459.0,61.0,1.4,14.1,156.0,48.69,37.72
2018,5,2,6,45,515.5,70.0,1.5,14.8,205.5,54.65,43.16
2018,5,2,7,0,572.0,79.0,1.6,15.5,255.0,60.45,48.23
2018,5,2,7,15,552.5,95.0,1.6,16.35,291.0,70.65,56.95
2018,5,2,7,30,533.0,111.0,1.6,17.2,327.0,80.15,64.86
2018,5,2,7,45,548.5,123.0,1.55,18.0,372.0,86.46,69.86
2018,5,2,8,0,564.0,135.0,1.5,18.8,417.0,92.32,74.39
2018,5,2,8,15,635.5,133.5,1.55,19.65,482.0,89.57,71.53
2018,5,2,8,30,707.0,132.0,1.6,20.5,547.0,139.29,83.47
2018,5,2,8,45,769.5,123.5,1.6,21.3,609.0,198.09,120.46
2018,5,2,9,0,832.0,115.0,1.6,22.1,671.0,256.63,164.55
2018,5,2,9,15,846.0,118.0,1.6,22.75,714.5,317.72,215.75
2018,5,2,9,30,860.0,121.0,1.6,23.4,758.0,379.66,267.82
2018,5,2,9,45,871.0,122.5,1.6,24.0,795.0,442.47,319.53
2018,5,2,10,0,882.0,124.0,1.6,24.6,832.0,501.4,366.78
2018,5,2,10,15,888.0,126.0,1.65,24.95,862.0,557.73,411.11
2018,5,2,10,30,894.0,128.0,1.7,25.3,892.0,612.82,453.04
2018,5,2,10,45,899.0,129.5,1.7,25.65,915.5,665.46,491.58
2018,5,2,11,0,904.0,131.0,1.7,26.0,939.0,716.31,527.63
2018,5,2,11,15,907.0,131.5,1.75,26.15,954.5,762.96,560.62
2018,5,2,11,30,910.0,132.0,1.8,26.3,970.0,807.24,590.92
2018,5,2,11,45,910.5,133.0,1.85,26.5,977.5,847.41,616.7
2018,5,2,12,0,911.0,134.0,1.9,26.7,985.0,884.7,640.45
2018,5,2,12,15,910.5,135.0,1.95,26.75,985.5,918.11,661.99
2018,5,2,12,30,910.0,136.0,2.0,26.8,986.0,948.31,681.46
2018,5,2,12,45,907.0,135.5,2.1,26.9,977.0,971.49,696.91
2018,5,2,13,0,904.0,135.0,2.2,27.0,968.0,991.03,710.18
2018,5,2,13,15,900.0,134.0,2.25,26.95,951.5,1005.4,720.19
2018,5,2,13,30,896.0,133.0,2.3,26.9,935.0,1015.92,727.93
2018,5,2,13,45,890.5,132.0,2.3,26.9,912.0,1021.09,731.77
2018,5,2,14,0,885.0,131.0,2.3,26.9,889.0,1022.34,733.33
2018,5,2,14,15,876.0,129.5,2.35,26.8,858.0,1015.75,730.93
2018,5,2,14,30,867.0,128.0,2.4,26.7,827.0,1005.35,726.28
2018,5,2,14,45,856.0,125.5,2.4,26.6,789.5,1000.78,725.0
2018,5,2,15,0,845.0,123.0,2.4,26.5,752.0,979.74,713.17
2018,5,2,15,15,831.5,120.0,2.35,26.3,710.0,952.29,697.15
2018,5,2,15,30,818.0,117.0,2.3,26.1,668.0,921.68,679.07
2018,5,2,15,45,800.0,113.5,2.25,25.9,621.0,883.44,655.84
2018,5,2,16,0,782.0,110.0,2.2,25.7,574.0,842.72,630.78
2018,5,2,16,15,747.0,108.5,2.1,25.3,520.5,792.22,598.77
2018,5,2,16,30,712.0,107.0,2.0,24.9,467.0,736.57,562.68
2018,5,2,16,45,675.0,102.0,1.9,24.5,413.0,674.95,521.57
2018,5,2,17,0,638.0,97.0,1.8,24.1,359.0,613.73,479.46
2018,5,2,17,15,611.0,88.0,1.65,23.35,310.5,555.77,437.96
2018,5,2,17,30,584.0,79.0,1.5,22.6,262.0,498.28,395.11
2018,5,2,17,45,464.5,74.5,1.4,21.85,202.5,390.77,311.69
2018,5,2,18,0,345.0,70.0,1.3,21.1,143.0,291.26,231.79
2018,5,2,18,15,278.0,54.0,1.3,21.1,102.5,221.15,172.74
2018,5,2,18,30,211.0,38.0,1.3,21.1,62.0,158.23,117.22
2018,5,2,18,45,129.5,23.5,1.3,19.85,36.0,91.39,32.56
2018,5,2,19,0,48.0,9.0,1.3,18.6,10.0,23.1,0.0
2018,5,2,19,15,24.0,4.5,1.3,18.45,5.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.35,17.75,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.4,17.05,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,5,3,5,15,6.0,3.5,1.45,13.05,3.5,0.0,0.0
2018,5,3,5,30,12.0,7.0,1.6,13.5,7.0,5.97,0.0
2018,5,3,5,45,117.0,23.5,1.8,13.95,35.5,18.22,0.53
2018,5,3,6,0,222.0,40.0,2.0,14.4,64.0,30.77,20.34
2018,5,3,6,15,334.5,50.5,2.05,15.0,109.5,38.71,28.29
2018,5,3,6,30,447.0,61.0,2.1,15.6,155.0,48.49,37.32
2018,5,3,6,45,512.5,69.0,2.15,16.15,205.5,53.7,42.08
2018,5,3,7,0,578.0,77.0,2.2,16.7,256.0,58.83,46.55
2018,5,3,7,15,622.5,83.0,2.35,17.4,308.5,62.12,49.24
2018,5,3,7,30,667.0,89.0,2.5,18.1,361.0,65.34,51.76
2018,5,3,7,45,666.0,101.5,2.6,18.85,404.5,72.39,57.52
2018,5,3,8,0,665.0,114.0,2.7,19.6,448.0,78.93,62.74
2018,5,3,8,15,661.5,128.0,2.7,20.2,489.0,86.52,68.83
2018,5,3,8,30,658.0,142.0,2.7,20.8,530.0,142.34,87.55
2018,5,3,8,45,639.5,162.0,2.7,21.4,564.5,199.93,127.72
2018,5,3,9,0,621.0,182.0,2.7,22.0,599.0,255.32,172.6
2018,5,3,9,15,560.5,222.0,2.65,22.55,616.5,311.03,220.88
2018,5,3,9,30,500.0,262.0,2.6,23.1,634.0,359.21,262.35
2018,5,3,9,45,488.0,283.0,2.6,23.6,660.5,405.98,300.4
2018,5,3,10,0,476.0,304.0,2.6,24.1,687.0,451.17,336.09
2018,5,3,10,15,482.5,317.0,2.55,24.5,718.0,498.19,371.92
2018,5,3,10,30,489.0,330.0,2.5,24.9,749.0,545.34,406.8
2018,5,3,10,45,493.0,342.5,2.5,25.3,774.5,590.55,439.51
2018,5,3,11,0,497.0,355.0,2.5,25.7,800.0,635.32,471.07
2018,5,3,11,15,596.0,304.0,2.5,25.9,847.0,693.56,513.59
2018,5,3,11,30,695.0,253.0,2.5,26.1,894.0,759.6,560.78
2018,5,3,11,45,791.0,194.5,2.5,26.35,930.0,813.65,599.4
2018,5,3,12,0,887.0,136.0,2.5,26.6,966.0,865.5,633.57
2018,5,3,12,15,858.5,154.5,2.55,26.7,958.0,888.86,648.6
2018,5,3,12,30,830.0,173.0,2.6,26.8,950.0,921.69,670.11
2018,5,3,12,45,775.5,205.5,2.6,26.9,927.0,927.0,673.17
2018,5,3,13,0,721.0,238.0,2.6,27.0,904.0,938.2,680.42
2018,5,3,13,15,707.5,241.0,2.65,27.0,885.5,946.28,686.38
2018,5,3,13,30,694.0,244.0,2.7,27.0,867.0,950.68,689.98
2018,5,3,13,45,742.0,210.0,2.7,27.0,860.5,975.18,706.6
2018,5,3,14,0,790.0,176.0,2.7,27.0,854.0,986.53,714.5
2018,5,3,14,15,819.5,152.5,2.7,26.9,834.5,995.9,721.67
2018,5,3,14,30,849.0,129.0,2.7,26.8,815.0,987.22,717.34
2018,5,3,14,45,839.0,126.5,2.7,26.7,779.0,983.79,716.73
2018,5,3,15,0,829.0,124.0,2.7,26.6,743.0,963.92,705.48
2018,5,3,15,15,816.5,121.0,2.7,26.45,702.0,937.69,690.36
2018,5,3,15,30,804.0,118.0,2.7,26.3,661.0,908.32,673.16
2018,5,3,15,45,770.5,119.0,2.65,26.1,609.5,861.31,643.71
2018,5,3,16,0,737.0,120.0,2.6,25.9,558.0,817.95,616.53
2018,5,3,16,15,708.5,114.0,2.45,25.55,505.5,764.59,581.68
2018,5,3,16,30,680.0,108.0,2.3,25.2,453.0,710.27,545.63
2018,5,3,16,45,672.0,99.0,2.2,24.85,409.0,667.9,517.76
2018,5,3,17,0,664.0,90.0,2.1,24.5,365.0,623.71,487.86
2018,5,3,17,15,610.5,85.5,1.9,23.85,311.0,551.53,435.13
2018,5,3,17,30,557.0,81.0,1.7,23.2,257.0,482.03,382.61
2018,5,3,17,45,400.0,77.5,1.55,22.5,191.5,349.5,279.24
2018,5,3,18,0,243.0,74.0,1.4,21.8,126.0,227.44,180.89
2018,5,3,18,15,218.0,56.5,1.4,21.8,93.5,194.03,151.28
2018,5,3,18,30,193.0,39.0,1.4,21.8,61.0,151.0,111.94
2018,5,3,18,45,125.5,25.0,1.35,20.55,36.5,92.16,38.53
2018,5,3,19,0,58.0,11.0,1.3,19.3,12.0,27.96,0.0
2018,5,3,19,15,29.0,5.5,1.35,19.15,6.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.45,18.45,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.5,18.15,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.55,17.45,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.55,17.1,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,4,5,15,26.5,4.5,1.5,12.85,5.0,0.0,0.0
2018,5,4,5,30,53.0,9.0,1.7,13.3,10.0,7.68,0.0
2018,5,4,5,45,164.5,24.0,1.9,13.8,40.0,18.68,2.74
2018,5,4,6,0,276.0,39.0,2.1,14.3,70.0,30.18,19.98
2018,5,4,6,15,369.5,50.5,2.2,14.9,115.0,40.85,30.22
2018,5,4,6,30,463.0,62.0,2.3,15.5,160.0,49.32,38.08
2018,5,4,6,45,523.0,70.5,2.4,16.15,210.5,54.89,43.13
2018,5,4,7,0,583.0,79.0,2.5,16.8,261.0,60.33,47.85
2018,5,4,7,15,626.0,85.0,2.65,17.5,313.5,63.56,50.46
2018,5,4,7,30,669.0,91.0,2.8,18.2,366.0,66.71,52.91
2018,5,4,7,45,700.0,96.0,2.9,18.9,418.0,68.91,54.48
2018,5,4,8,0,731.0,101.0,3.0,19.6,470.0,71.01,55.93
2018,5,4,8,15,754.5,105.5,3.0,20.2,520.5,80.63,63.8
