Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,7,15,378.5,130.0,1.05,22.4,276.5,90.4,72.26
2018,5,14,7,30,381.0,151.0,1.1,23.1,317.0,102.43,81.95
2018,5,14,7,45,392.0,171.0,1.1,23.85,360.0,113.25,90.43
2018,5,14,8,0,403.0,191.0,1.1,24.6,403.0,123.43,98.23
2018,5,14,8,15,407.0,211.5,1.1,25.35,443.5,135.2,107.21
2018,5,14,8,30,411.0,232.0,1.1,26.1,484.0,179.93,122.36
2018,5,14,8,45,424.0,247.0,1.1,26.8,524.5,223.4,150.77
2018,5,14,9,0,437.0,262.0,1.1,27.5,565.0,268.61,184.2
2018,5,14,9,15,424.5,284.5,0.95,28.0,593.5,313.55,219.42
2018,5,14,9,30,412.0,307.0,0.8,28.5,622.0,357.11,253.1
2018,5,14,9,45,459.5,304.0,0.7,29.0,670.5,404.97,288.05
2018,5,14,10,0,507.0,301.0,0.6,29.5,719.0,457.44,325.58
2018,5,14,10,15,620.5,252.5,0.7,29.8,782.5,512.28,365.77
2018,5,14,10,30,734.0,204.0,0.8,30.1,846.0,576.93,412.65
2018,5,14,10,45,795.5,171.0,0.9,30.35,883.5,629.88,451.08
2018,5,14,11,0,857.0,138.0,1.0,30.6,921.0,681.32,488.15
2018,5,14,11,15,859.5,139.0,1.05,30.75,935.5,724.95,518.22
2018,5,14,11,30,862.0,140.0,1.1,30.9,950.0,766.36,546.23
2018,5,14,11,45,863.0,141.0,1.1,31.1,957.5,804.24,569.75
2018,5,14,12,0,864.0,142.0,1.1,31.3,965.0,839.52,591.03
2018,5,14,12,15,818.0,169.0,1.1,31.35,948.0,866.09,607.08
2018,5,14,12,30,772.0,196.0,1.1,31.4,931.0,877.72,613.93
2018,5,14,12,45,767.5,195.5,1.05,31.5,921.5,897.31,625.07
2018,5,14,13,0,763.0,195.0,1.0,31.6,912.0,913.59,634.04
2018,5,14,13,15,809.0,166.0,1.0,31.6,915.0,947.38,654.78
2018,5,14,13,30,855.0,137.0,1.0,31.6,918.0,964.25,665.02
2018,5,14,13,45,850.0,135.5,1.0,31.6,896.0,968.92,668.22
2018,5,14,14,0,845.0,134.0,1.0,31.6,874.0,969.9,669.47
2018,5,14,14,15,777.0,162.0,1.0,31.5,825.0,949.19,658.03
2018,5,14,14,30,709.0,190.0,1.0,31.4,776.0,920.43,641.93
2018,5,14,14,45,728.0,172.0,1.0,31.3,751.0,917.05,641.55
2018,5,14,15,0,747.0,154.0,1.0,31.2,726.0,902.7,634.18
2018,5,14,15,15,768.5,135.5,1.05,31.05,696.0,893.85,631.36
2018,5,14,15,30,790.0,117.0,1.1,30.9,666.0,880.17,625.5
2018,5,14,15,45,690.0,138.0,1.1,30.8,594.0,801.9,577.47
2018,5,14,16,0,590.0,159.0,1.1,30.7,522.0,719.97,526.23
2018,5,14,16,15,637.0,134.5,1.1,30.45,497.0,715.2,526.19
2018,5,14,16,30,684.0,110.0,1.1,30.2,472.0,703.92,520.89
2018,5,14,16,45,609.0,111.5,1.1,30.0,409.0,622.43,467.05
2018,5,14,17,0,534.0,113.0,1.1,29.8,346.0,544.05,412.98
2018,5,14,17,15,521.0,102.5,1.0,29.1,305.5,499.36,382.35
2018,5,14,17,30,508.0,92.0,0.9,28.4,265.0,454.11,349.83
2018,5,14,17,45,356.5,89.0,0.8,27.7,200.5,329.98,256.15
2018,5,14,18,0,205.0,86.0,0.7,27.0,136.0,215.47,166.99
2018,5,14,18,15,159.0,67.5,0.7,27.0,100.5,162.26,123.79
2018,5,14,18,30,113.0,49.0,0.7,27.0,65.0,113.58,83.29
2018,5,14,18,45,75.5,32.0,0.75,25.6,41.0,74.86,48.8
2018,5,14,19,0,38.0,15.0,0.8,24.2,17.0,32.04,0.0
2018,5,14,19,15,19.0,7.5,0.8,23.9,8.5,11.28,0.0
2018,5,14,19,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,0.8,22.85,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,0.9,22.15,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,0.95,21.85,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.05,21.6,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.15,21.4,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.3,21.25,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.45,21.15,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.5,20.75,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.45,20.45,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.3,20.15,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.15,19.55,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.1,19.05,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,5,15,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,5,15,5,15,0.0,4.5,1.3,19.35,4.5,3.84,0.0
2018,5,15,5,30,0.0,9.0,1.5,19.7,9.0,7.4,0.0
2018,5,15,5,45,0.0,18.5,1.65,20.05,18.5,15.25,6.44
2018,5,15,6,0,0.0,28.0,1.8,20.4,28.0,23.11,14.1
2018,5,15,6,15,2.0,39.5,1.95,20.9,40.0,32.67,22.69
2018,5,15,6,30,4.0,51.0,2.1,21.4,52.0,42.25,31.18
2018,5,15,6,45,6.0,69.5,2.2,21.85,71.5,56.88,43.88
2018,5,15,7,0,8.0,88.0,2.3,22.3,91.0,71.27,56.16
2018,5,15,7,15,15.0,113.0,2.45,22.75,119.5,90.16,72.04
2018,5,15,7,30,22.0,138.0,2.6,23.2,148.0,108.74,87.39
2018,5,15,7,45,70.0,180.0,2.7,23.65,216.0,132.23,106.58
2018,5,15,8,0,118.0,222.0,2.8,24.1,284.0,151.05,121.59
2018,5,15,8,15,182.5,243.5,2.8,24.4,350.5,165.18,132.62
2018,5,15,8,30,247.0,265.0,2.8,24.7,417.0,192.54,139.04
2018,5,15,8,45,317.5,271.5,2.85,25.0,482.5,229.19,161.77
2018,5,15,9,0,388.0,278.0,2.9,25.3,548.0,274.22,193.52
2018,5,15,9,15,468.0,262.0,2.9,25.55,606.5,309.93,220.0
2018,5,15,9,30,548.0,246.0,2.9,25.8,665.0,359.83,258.73
2018,5,15,9,45,678.0,193.0,2.9,26.05,736.5,409.03,297.1
2018,5,15,10,0,808.0,140.0,2.9,26.3,808.0,473.01,347.22
2018,5,15,10,15,815.0,142.5,2.9,26.45,836.5,526.4,389.92
2018,5,15,10,30,822.0,145.0,2.9,26.6,865.0,578.93,430.72
2018,5,15,10,45,826.5,146.5,2.9,26.8,886.5,628.03,467.82
2018,5,15,11,0,831.0,148.0,2.9,27.0,908.0,671.01,499.71
2018,5,15,11,15,814.5,162.0,2.9,27.1,917.5,717.12,532.54
2018,5,15,11,30,798.0,176.0,2.9,27.2,927.0,755.17,559.1
2018,5,15,11,45,784.0,186.5,2.95,27.3,929.0,788.7,582.41
2018,5,15,12,0,770.0,197.0,3.0,27.4,931.0,818.88,603.08
2018,5,15,12,15,549.5,320.0,2.95,27.4,844.0,777.11,569.66
2018,5,15,12,30,329.0,443.0,2.9,27.4,757.0,706.68,516.57
2018,5,15,12,45,321.5,444.0,2.9,27.4,748.5,716.46,523.87
2018,5,15,13,0,314.0,445.0,2.9,27.4,740.0,724.28,529.31
2018,5,15,13,15,335.0,430.0,2.85,27.3,740.5,741.73,542.19
2018,5,15,13,30,356.0,415.0,2.8,27.2,741.0,757.59,553.97
2018,5,15,13,45,295.5,421.0,2.75,27.1,687.0,713.62,523.08
2018,5,15,14,0,235.0,427.0,2.7,27.0,633.0,649.63,478.71
2018,5,15,14,15,231.5,411.0,2.6,26.75,608.5,634.36,469.38
2018,5,15,14,30,228.0,395.0,2.5,26.5,584.0,617.66,458.73
2018,5,15,14,45,152.0,361.5,2.4,26.3,485.0,511.32,382.83
2018,5,15,15,0,76.0,328.0,2.3,26.1,386.0,386.03,291.42
2018,5,15,15,15,43.5,272.5,2.15,25.75,305.5,299.05,227.33
2018,5,15,15,30,11.0,217.0,2.0,25.4,225.0,199.59,151.66
2018,5,15,15,45,7.5,174.0,1.9,25.1,179.0,156.8,119.19
2018,5,15,16,0,4.0,131.0,1.8,24.8,133.0,114.64,86.47
2018,5,15,16,15,2.0,78.0,1.65,24.5,79.0,66.49,48.35
2018,5,15,16,30,0.0,25.0,1.5,24.2,25.0,20.67,11.3
2018,5,15,16,45,0.0,30.0,1.35,23.95,30.0,24.79,14.78
2018,5,15,17,0,0.0,35.0,1.2,23.7,35.0,28.92,18.28
2018,5,15,17,15,1.0,61.0,1.05,23.4,61.5,51.21,36.8
2018,5,15,17,30,2.0,87.0,0.9,23.1,88.0,75.65,57.02
2018,5,15,17,45,17.5,81.0,0.8,22.85,85.5,86.1,65.91
2018,5,15,18,0,33.0,75.0,0.7,22.6,83.0,89.7,68.79
2018,5,15,18,15,16.5,56.0,0.7,22.6,60.0,61.24,44.81
2018,5,15,18,30,0.0,37.0,0.7,22.6,37.0,31.26,19.75
2018,5,15,18,45,2.5,24.5,0.6,22.1,24.5,21.21,10.5
2018,5,15,19,0,5.0,12.0,0.5,21.6,12.0,11.71,0.0
2018,5,15,19,15,2.5,6.0,0.45,21.5,6.0,5.76,0.0
2018,5,15,19,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,0.35,21.3,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,0.3,21.2,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,0.3,21.05,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,0.3,20.7,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,0.3,20.55,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,0.35,20.3,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,0.4,19.95,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,0.45,19.65,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,0.5,19.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,0.5,19.45,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,0.5,19.35,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,0.55,19.25,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,0.6,19.15,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,0.6,19.05,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.65,18.95,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.7,18.95,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,16,4,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2018,5,16,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,5,16,5,15,1.0,3.0,0.9,19.25,3.0,2.56,0.0
2018,5,16,5,30,2.0,6.0,1.0,19.5,6.0,5.05,0.0
2018,5,16,5,45,1.0,11.0,1.1,19.75,11.0,9.04,1.6
2018,5,16,6,0,0.0,16.0,1.2,20.0,16.0,13.16,5.64
2018,5,16,6,15,0.0,19.0,1.25,20.2,19.0,15.63,7.99
2018,5,16,6,30,0.0,22.0,1.3,20.4,22.0,18.11,10.26
2018,5,16,6,45,0.0,40.0,1.35,20.65,40.0,33.04,23.36
2018,5,16,7,0,0.0,58.0,1.4,20.9,58.0,48.02,36.36
2018,5,16,7,15,7.0,92.5,1.45,21.15,95.5,75.37,59.81
2018,5,16,7,30,14.0,127.0,1.5,21.4,133.0,101.09,81.44
2018,5,16,7,45,47.5,172.0,1.55,21.7,196.5,127.24,103.04
2018,5,16,8,0,81.0,217.0,1.6,22.0,260.0,155.05,125.65
2018,5,16,8,15,64.5,219.5,1.6,22.35,256.0,158.17,127.55
2018,5,16,8,30,48.0,222.0,1.6,22.7,252.0,167.08,126.72
2018,5,16,8,45,50.5,243.5,1.65,23.05,277.0,188.1,142.05
2018,5,16,9,0,53.0,265.0,1.7,23.4,302.0,209.84,158.24
2018,5,16,9,15,79.5,302.0,1.7,23.7,361.0,249.06,187.07
2018,5,16,9,30,106.0,339.0,1.7,24.0,420.0,287.07,214.99
2018,5,16,9,45,103.0,353.5,1.75,24.35,435.5,312.56,234.16
2018,5,16,10,0,100.0,368.0,1.8,24.7,451.0,332.44,248.93
2018,5,16,10,15,73.0,362.0,1.85,24.9,423.5,324.73,243.39
2018,5,16,10,30,46.0,356.0,1.9,25.1,396.0,313.3,234.83
2018,5,16,10,45,53.5,370.5,1.95,25.3,418.5,335.54,251.18
2018,5,16,11,0,61.0,385.0,2.0,25.5,441.0,358.73,268.02
2018,5,16,11,15,45.5,321.0,2.0,25.65,363.0,301.81,225.95
2018,5,16,11,30,30.0,257.0,2.0,25.8,285.0,241.01,180.65
2018,5,16,11,45,47.0,315.5,2.0,25.9,360.0,307.77,230.71
2018,5,16,12,0,64.0,374.0,2.0,26.0,435.0,377.28,281.43
2018,5,16,12,15,134.5,424.0,2.05,26.05,552.5,497.63,368.92
2018,5,16,12,30,205.0,474.0,2.1,26.1,670.0,614.53,451.25
2018,5,16,12,45,256.0,462.5,2.1,26.15,705.0,673.43,492.09
2018,5,16,13,0,307.0,451.0,2.1,26.2,740.0,722.55,526.4
2018,5,16,13,15,224.5,445.5,2.05,26.1,655.0,636.7,466.44
2018,5,16,13,30,142.0,440.0,2.0,26.0,570.0,560.35,412.47
2018,5,16,13,45,169.5,426.5,2.0,25.95,578.0,579.52,427.79
2018,5,16,14,0,197.0,413.0,2.0,25.9,586.0,597.86,441.92
2018,5,16,14,15,136.5,374.0,1.95,25.75,492.0,503.46,374.92
2018,5,16,14,30,76.0,335.0,1.9,25.6,398.0,388.96,292.3
2018,5,16,14,45,113.5,343.0,1.9,25.45,432.5,454.33,342.02
2018,5,16,15,0,151.0,351.0,1.9,25.3,467.0,500.27,376.52
2018,5,16,15,15,115.0,309.0,1.8,25.05,394.5,422.6,320.26
2018,5,16,15,30,79.0,267.0,1.7,24.8,322.0,327.06,250.18
2018,5,16,15,45,104.0,262.5,1.6,24.6,330.0,363.11,278.88
2018,5,16,16,0,129.0,258.0,1.5,24.4,338.0,379.73,292.5
2018,5,16,16,15,110.5,219.0,1.45,24.1,283.5,319.86,248.28
2018,5,16,16,30,92.0,180.0,1.4,23.8,229.0,260.41,203.73
2018,5,16,16,45,80.5,133.5,1.35,23.55,173.0,198.93,156.68
2018,5,16,17,0,69.0,87.0,1.3,23.3,117.0,138.35,109.04
2018,5,16,17,15,34.5,59.0,1.2,23.0,74.0,75.21,57.35
2018,5,16,17,30,0.0,31.0,1.1,22.7,31.0,25.58,15.69
2018,5,16,17,45,0.0,39.5,1.0,22.4,39.5,32.62,21.63
2018,5,16,18,0,0.0,48.0,0.9,22.1,48.0,39.71,27.48
2018,5,16,18,15,0.0,37.0,0.9,22.1,37.0,30.57,19.69
2018,5,16,18,30,0.0,26.0,0.9,22.1,26.0,21.45,11.86
2018,5,16,18,45,2.0,18.0,0.85,21.55,18.0,15.57,6.33
2018,5,16,19,0,4.0,10.0,0.8,21.0,10.0,9.69,0.0
2018,5,16,19,15,2.0,5.0,0.8,20.9,5.0,4.78,0.0
2018,5,16,19,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,0.85,20.75,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,0.85,20.6,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,0.85,19.75,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,0.9,19.25,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,0.75,18.25,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,17,4,45,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,5,17,5,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,17,5,15,2.0,5.0,0.95,18.6,5.0,4.27,0.0
2018,5,17,5,30,4.0,10.0,1.1,18.9,10.0,8.44,0.0
2018,5,17,5,45,2.0,21.0,1.25,19.2,21.0,17.33,8.38
2018,5,17,6,0,0.0,32.0,1.4,19.5,32.0,26.44,17.07
2018,5,17,6,15,2.0,46.5,1.4,19.85,47.0,38.28,27.71
2018,5,17,6,30,4.0,61.0,1.4,20.2,62.0,49.85,37.98
2018,5,17,6,45,81.0,93.5,1.4,20.5,121.0,70.96,56.34
2018,5,17,7,0,158.0,126.0,1.4,20.8,180.0,93.05,75.21
2018,5,17,7,15,155.5,145.5,1.45,21.15,206.0,105.86,85.8
2018,5,17,7,30,153.0,165.0,1.5,21.5,232.0,118.26,95.87
2018,5,17,7,45,116.0,191.5,1.55,21.85,246.0,133.68,108.32
2018,5,17,8,0,79.0,218.0,1.6,22.2,260.0,155.64,126.0
2018,5,17,8,15,107.0,245.5,1.6,22.45,308.5,173.36,139.97
2018,5,17,8,30,135.0,273.0,1.6,22.7,357.0,195.89,146.13
2018,5,17,8,45,139.0,295.0,1.65,22.9,387.0,224.64,166.49
2018,5,17,9,0,143.0,317.0,1.7,23.1,417.0,254.26,188.71
2018,5,17,9,15,105.5,325.5,1.75,23.2,401.5,271.35,203.35
2018,5,17,9,30,68.0,334.0,1.8,23.3,386.0,276.32,208.38
2018,5,17,9,45,100.0,364.5,1.85,23.35,445.0,318.88,239.97
2018,5,17,10,0,132.0,395.0,1.9,23.4,504.0,362.07,271.94
2018,5,17,10,15,143.5,415.0,1.95,23.35,537.5,396.33,297.49
2018,5,17,10,30,155.0,435.0,2.0,23.3,571.0,432.1,323.97
2018,5,17,10,45,135.0,439.5,2.05,23.25,560.0,438.52,328.81
2018,5,17,11,0,115.0,444.0,2.1,23.2,549.0,442.58,331.84
2018,5,17,11,15,80.5,412.5,2.15,23.15,486.5,401.64,301.98
2018,5,17,11,30,46.0,381.0,2.2,23.1,424.0,357.48,269.36
2018,5,17,11,45,59.0,398.5,2.25,23.05,454.5,388.29,292.61
2018,5,17,12,0,72.0,416.0,2.3,23.0,485.0,420.36,316.37
2018,5,17,12,15,130.0,442.5,2.3,22.95,567.0,509.75,382.23
2018,5,17,12,30,188.0,469.0,2.3,22.9,649.0,594.43,443.2
2018,5,17,12,45,135.5,456.5,2.3,22.9,585.5,546.42,407.77
2018,5,17,13,0,83.0,444.0,2.3,22.9,522.0,480.36,359.8
2018,5,17,13,15,85.0,439.0,2.3,22.9,518.0,482.85,362.31
2018,5,17,13,30,87.0,434.0,2.3,22.9,514.0,484.81,364.12
2018,5,17,13,45,79.0,410.5,2.3,22.9,481.5,458.29,345.24
2018,5,17,14,0,71.0,387.0,2.3,22.9,449.0,430.75,325.64
2018,5,17,14,15,94.0,391.5,2.25,22.9,471.0,460.83,348.77
2018,5,17,14,30,117.0,396.0,2.2,22.9,493.0,509.64,384.82
2018,5,17,14,45,92.0,368.0,2.2,22.9,442.5,440.21,334.37
2018,5,17,15,0,67.0,340.0,2.2,22.9,392.0,389.24,297.12
2018,5,17,15,15,82.5,325.0,2.2,22.85,385.5,390.0,299.25
2018,5,17,15,30,98.0,310.0,2.2,22.8,379.0,389.84,300.48
2018,5,17,15,45,133.5,291.5,2.15,22.75,378.5,420.58,325.22
2018,5,17,16,0,169.0,273.0,2.1,22.7,378.0,430.51,334.42
2018,5,17,16,15,246.0,241.0,2.0,22.5,380.0,474.4,370.04
2018,5,17,16,30,323.0,209.0,1.9,22.3,382.0,494.28,387.53
2018,5,17,16,45,320.0,187.0,1.85,22.15,343.5,457.04,360.7
2018,5,17,17,0,317.0,165.0,1.8,22.0,305.0,418.72,332.85
2018,5,17,17,15,312.5,141.5,1.65,21.75,265.0,376.67,301.27
2018,5,17,17,30,308.0,118.0,1.5,21.5,225.0,333.82,268.21
2018,5,17,17,45,291.0,98.5,1.35,21.25,186.0,287.72,231.32
2018,5,17,18,0,274.0,79.0,1.2,21.0,147.0,254.59,203.44
2018,5,17,18,15,263.5,63.5,1.2,21.0,116.5,217.22,171.1
2018,5,17,18,30,253.0,48.0,1.2,21.0,86.0,180.55,137.99
2018,5,17,18,45,179.5,34.0,1.05,20.6,56.0,123.55,86.85
2018,5,17,19,0,106.0,20.0,0.9,20.2,26.0,65.51,0.0
2018,5,17,19,15,53.0,10.0,0.9,20.1,13.0,22.06,0.0
2018,5,17,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,0.85,19.8,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,0.75,19.75,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,0.65,19.7,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,0.6,19.75,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,0.55,19.8,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,0.5,19.75,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,0.55,19.7,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,0.65,19.75,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,0.75,19.8,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,0.85,19.85,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,0.95,19.95,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.1,20.05,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.15,20.1,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.0,1.2,20.15,0.0,0.0,0.0
2018,5,18,5,0,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,5,18,5,15,3.5,6.0,1.3,20.3,6.0,5.12,0.0
2018,5,18,5,30,7.0,12.0,1.4,20.4,12.0,10.15,0.0
2018,5,18,5,45,3.5,23.5,1.55,20.55,23.5,19.42,10.08
2018,5,18,6,0,0.0,35.0,1.7,20.7,35.0,28.93,19.11
2018,5,18,6,15,0.5,49.5,1.75,20.85,49.5,40.53,29.53
2018,5,18,6,30,1.0,64.0,1.8,21.0,64.0,52.06,39.77
2018,5,18,6,45,8.5,87.5,1.85,21.2,90.5,70.0,55.35
2018,5,18,7,0,16.0,111.0,1.9,21.4,117.0,87.67,70.44
2018,5,18,7,15,26.5,138.0,1.95,21.55,149.0,103.66,83.85
2018,5,18,7,30,37.0,165.0,2.0,21.7,181.0,121.58,98.67
2018,5,18,7,45,23.0,163.5,2.0,21.9,174.0,127.46,103.15
2018,5,18,8,0,9.0,162.0,2.0,22.1,167.0,127.43,102.67
2018,5,18,8,15,7.0,168.5,2.0,22.25,172.5,132.91,106.82
2018,5,18,8,30,5.0,175.0,2.0,22.4,178.0,139.48,106.76
2018,5,18,8,45,7.5,192.0,2.05,22.55,197.0,153.94,117.63
2018,5,18,9,0,10.0,209.0,2.1,22.7,216.0,168.88,128.84
2018,5,18,9,15,24.5,256.0,2.1,22.85,274.5,203.03,154.51
2018,5,18,9,30,39.0,303.0,2.1,23.0,333.0,245.46,186.39
2018,5,18,9,45,37.5,317.5,2.1,23.15,347.5,261.47,198.31
2018,5,18,10,0,36.0,332.0,2.1,23.3,362.0,277.48,210.19
2018,5,18,10,15,38.0,351.0,2.1,23.5,383.5,298.63,225.75
2018,5,18,10,30,40.0,370.0,2.1,23.7,405.0,320.37,241.62
2018,5,18,10,45,53.0,396.0,2.1,23.9,444.0,354.84,266.84
2018,5,18,11,0,66.0,422.0,2.1,24.1,483.0,391.22,293.21
2018,5,18,11,15,81.5,436.5,2.1,24.2,513.0,421.75,315.33
2018,5,18,11,30,97.0,451.0,2.1,24.3,543.0,453.8,338.45
2018,5,18,11,45,83.5,444.5,2.1,24.4,524.0,446.6,332.8
2018,5,18,12,0,70.0,438.0,2.1,24.5,505.0,437.71,326.09
2018,5,18,12,15,102.0,447.0,2.1,24.55,544.5,479.68,357.04
2018,5,18,12,30,134.0,456.0,2.1,24.6,584.0,534.71,396.59
2018,5,18,12,45,91.0,433.0,2.1,24.6,519.5,471.09,350.43
2018,5,18,13,0,48.0,410.0,2.1,24.6,455.0,415.56,309.87
2018,5,18,13,15,53.5,393.0,2.05,24.5,442.5,408.75,305.75
2018,5,18,13,30,59.0,376.0,2.0,24.4,430.0,401.36,301.01
2018,5,18,13,45,30.5,243.0,1.95,24.3,271.0,249.62,188.74
2018,5,18,14,0,2.0,110.0,1.9,24.2,112.0,94.44,69.21
2018,5,18,14,15,1.0,87.5,1.85,24.05,88.5,74.17,53.54
2018,5,18,14,30,0.0,65.0,1.8,23.9,65.0,54.24,37.81
2018,5,18,14,45,0.0,61.0,1.75,23.75,61.0,50.85,35.22
2018,5,18,15,0,0.0,57.0,1.7,23.6,57.0,47.46,32.61
2018,5,18,15,15,0.0,68.0,1.65,23.45,68.0,56.62,40.06
2018,5,18,15,30,0.0,79.0,1.6,23.3,79.0,65.77,47.53
2018,5,18,15,45,0.0,99.0,1.55,23.15,99.0,82.63,61.21
2018,5,18,16,0,0.0,119.0,1.5,23.0,119.0,100.32,75.57
2018,5,18,16,15,0.5,120.5,1.45,22.85,121.0,102.33,77.47
2018,5,18,16,30,1.0,122.0,1.4,22.7,123.0,104.51,79.55
2018,5,18,16,45,0.5,96.5,1.3,22.55,97.0,81.3,61.07
2018,5,18,17,0,0.0,71.0,1.2,22.4,71.0,58.88,43.03
2018,5,18,17,15,0.0,60.0,1.1,22.15,60.0,49.69,35.67
2018,5,18,17,30,0.0,49.0,1.0,21.9,49.0,40.52,28.21
2018,5,18,17,45,5.5,52.5,0.95,21.7,54.0,46.67,33.5
2018,5,18,18,0,11.0,56.0,0.9,21.5,59.0,52.61,38.41
2018,5,18,18,15,5.5,43.5,0.9,21.5,45.0,38.64,26.48
2018,5,18,18,30,0.0,31.0,0.9,21.5,31.0,25.6,15.33
2018,5,18,18,45,4.0,21.0,0.85,21.0,21.0,18.8,9.01
2018,5,18,19,0,8.0,11.0,0.8,20.5,11.0,11.78,0.0
2018,5,18,19,15,4.0,5.5,0.8,20.4,5.5,5.71,0.0
2018,5,18,19,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,0.85,20.2,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,0.95,19.85,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,1.0,19.75,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.25,19.6,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.35,19.6,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.4,19.55,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,1.6,19.45,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,1.5,19.35,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.3,19.25,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.0,1.15,19.2,0.0,0.0,0.0
2018,5,19,5,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,5,19,5,15,3.0,5.5,1.15,19.35,5.5,4.69,0.0
2018,5,19,5,30,6.0,11.0,1.2,19.5,11.0,9.29,0.0
2018,5,19,5,45,3.0,21.0,1.25,19.65,21.0,17.33,8.53
2018,5,19,6,0,0.0,31.0,1.3,19.8,31.0,25.6,16.38
2018,5,19,6,15,0.5,42.5,1.35,19.95,42.5,35.16,25.02
2018,5,19,6,30,1.0,54.0,1.4,20.1,54.0,44.66,33.5
2018,5,19,6,45,21.5,86.5,1.45,20.2,94.0,68.01,53.87
2018,5,19,7,0,42.0,119.0,1.5,20.3,134.0,90.59,73.24
2018,5,19,7,15,23.5,115.0,1.5,20.5,123.5,89.05,71.64
2018,5,19,7,30,5.0,111.0,1.5,20.7,113.0,89.67,71.88
2018,5,19,7,45,16.5,149.5,1.55,20.9,158.0,117.92,95.5
2018,5,19,8,0,28.0,188.0,1.6,21.1,203.0,137.81,111.7
2018,5,19,8,15,15.5,144.0,1.65,21.3,152.5,115.79,92.82
2018,5,19,8,30,3.0,100.0,1.7,21.5,102.0,83.15,62.08
2018,5,19,8,45,1.5,76.5,1.75,21.75,77.5,63.85,46.34
2018,5,19,9,0,0.0,53.0,1.8,22.0,53.0,44.05,30.24
2018,5,19,9,15,5.0,107.0,1.8,22.25,111.0,90.2,67.03
2018,5,19,9,30,10.0,161.0,1.8,22.5,169.0,135.32,102.34
2018,5,19,9,45,20.5,241.0,1.85,22.75,258.0,199.11,151.41
2018,5,19,10,0,31.0,321.0,1.9,23.0,347.0,267.05,202.64
2018,5,19,10,15,41.0,349.5,1.95,23.2,385.0,298.84,226.04
2018,5,19,10,30,51.0,378.0,2.0,23.4,423.0,332.37,250.72
2018,5,19,10,45,79.5,408.5,2.0,23.55,480.5,380.34,285.97
2018,5,19,11,0,108.0,439.0,2.0,23.7,538.0,433.25,324.41
2018,5,19,11,15,171.0,427.0,2.05,23.85,587.0,479.17,358.41
2018,5,19,11,30,234.0,415.0,2.1,24.0,636.0,533.04,397.96
2018,5,19,11,45,372.0,374.0,2.15,24.15,729.0,627.85,467.35
2018,5,19,12,0,510.0,333.0,2.2,24.3,822.0,727.0,538.15
2018,5,19,12,15,422.0,375.5,2.2,24.4,780.0,713.23,526.12
2018,5,19,12,30,334.0,418.0,2.2,24.5,738.0,684.95,504.91
2018,5,19,12,45,361.5,393.0,2.25,24.55,737.0,701.82,518.21
2018,5,19,13,0,389.0,368.0,2.3,24.6,736.0,730.01,538.68
2018,5,19,13,15,293.5,395.5,2.35,24.6,670.5,666.07,493.07
2018,5,19,13,30,198.0,423.0,2.4,24.6,605.0,595.46,442.48
2018,5,19,13,45,332.5,359.5,2.4,24.6,656.5,684.94,509.83
2018,5,19,14,0,467.0,296.0,2.4,24.6,708.0,775.4,575.41
2018,5,19,14,15,408.5,327.0,2.4,24.5,678.5,753.39,558.79
2018,5,19,14,30,350.0,358.0,2.4,24.4,649.0,713.29,530.88
2018,5,19,14,45,356.5,335.0,2.45,24.3,620.5,696.58,521.53
2018,5,19,15,0,363.0,312.0,2.5,24.2,592.0,677.62,510.39
2018,5,19,15,15,302.5,314.0,2.5,24.1,539.0,620.43,469.9
2018,5,19,15,30,242.0,316.0,2.5,24.0,486.0,564.04,429.53
2018,5,19,15,45,253.0,285.5,2.5,23.85,453.0,537.87,412.89
2018,5,19,16,0,264.0,255.0,2.5,23.7,420.0,509.58,394.3
2018,5,19,16,15,318.0,219.0,2.45,23.55,401.5,509.02,396.88
2018,5,19,16,30,372.0,183.0,2.4,23.4,383.0,520.9,408.04
2018,5,19,16,45,477.0,144.5,2.35,23.25,374.5,545.57,429.59
2018,5,19,17,0,582.0,106.0,2.3,23.1,366.0,567.89,448.57
2018,5,19,17,15,465.5,111.5,2.15,22.85,302.5,461.06,367.04
2018,5,19,17,30,349.0,117.0,2.0,22.6,239.0,371.85,297.33
2018,5,19,17,45,294.0,101.0,1.9,22.35,192.0,291.55,233.98
2018,5,19,18,0,239.0,85.0,1.8,22.1,145.0,230.13,183.74
2018,5,19,18,15,241.0,68.5,1.8,22.1,117.0,211.49,166.49
2018,5,19,18,30,243.0,52.0,1.8,22.1,89.0,180.4,137.93
2018,5,19,18,45,180.0,36.5,1.6,21.6,58.5,126.1,89.61
2018,5,19,19,0,117.0,21.0,1.4,21.1,28.0,70.66,10.85
2018,5,19,19,15,58.5,10.5,1.35,21.0,14.0,23.85,0.0
2018,5,19,19,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.3,20.65,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.35,20.55,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,1.45,20.45,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,1.55,20.4,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,1.65,20.35,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,1.7,20.25,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,1.7,20.15,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,1.65,20.05,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,1.6,19.95,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,1.55,19.85,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,1.5,19.75,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,1.5,19.65,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,1.5,19.55,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,1.45,19.45,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.4,19.35,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,5,20,5,0,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,5,20,5,15,6.0,6.5,1.5,19.55,7.0,5.55,0.0
2018,5,20,5,30,12.0,13.0,1.6,19.8,14.0,11.0,0.0
2018,5,20,5,45,38.0,30.5,1.7,20.05,36.0,24.48,14.41
2018,5,20,6,0,64.0,48.0,1.8,20.3,58.0,37.73,26.71
2018,5,20,6,15,136.5,64.0,1.85,20.65,95.5,48.5,36.47
2018,5,20,6,30,209.0,80.0,1.9,21.0,133.0,60.11,46.75
2018,5,20,6,45,298.5,94.0,1.9,21.35,188.5,67.55,53.2
2018,5,20,7,0,388.0,108.0,1.9,21.7,244.0,76.84,61.05
2018,5,20,7,15,288.5,131.0,1.95,22.15,241.0,94.01,75.43
2018,5,20,7,30,189.0,154.0,2.0,22.6,238.0,106.57,85.65
2018,5,20,7,45,120.0,183.0,2.0,23.05,238.5,129.02,103.99
2018,5,20,8,0,51.0,212.0,2.0,23.5,239.0,152.04,122.47
2018,5,20,8,15,99.5,245.5,1.9,23.9,305.0,173.29,139.2
2018,5,20,8,30,148.0,279.0,1.8,24.3,371.0,200.02,148.05
2018,5,20,8,45,229.0,290.5,1.75,24.7,445.0,234.78,169.3
2018,5,20,9,0,310.0,302.0,1.7,25.1,519.0,271.64,193.68
2018,5,20,9,15,290.5,328.0,1.65,25.35,541.0,308.78,223.39
2018,5,20,9,30,271.0,354.0,1.6,25.6,563.0,344.01,251.36
2018,5,20,9,45,276.5,371.0,1.5,25.9,593.0,380.91,279.28
2018,5,20,10,0,282.0,388.0,1.4,26.2,623.0,418.45,307.05
2018,5,20,10,15,319.5,388.5,1.4,26.4,663.5,460.63,337.95
2018,5,20,10,30,357.0,389.0,1.4,26.6,704.0,506.03,370.77
2018,5,20,10,45,507.5,319.0,1.4,26.75,779.5,568.74,416.61
2018,5,20,11,0,658.0,249.0,1.4,26.9,855.0,641.33,468.99
2018,5,20,11,15,712.0,221.5,1.4,27.05,887.0,692.45,504.88
2018,5,20,11,30,766.0,194.0,1.4,27.2,919.0,740.9,538.67
2018,5,20,11,45,755.0,199.0,1.45,27.3,918.5,770.86,559.09
2018,5,20,12,0,744.0,204.0,1.5,27.4,918.0,797.73,577.33
2018,5,20,12,15,726.0,212.0,1.5,27.45,908.5,825.75,595.33
2018,5,20,12,30,708.0,220.0,1.5,27.5,899.0,843.94,606.88
2018,5,20,12,45,566.5,303.5,1.5,27.55,844.0,814.81,584.61
2018,5,20,13,0,425.0,387.0,1.5,27.6,789.0,779.32,558.21
2018,5,20,13,15,451.5,368.5,1.5,27.55,789.5,801.26,574.22
2018,5,20,13,30,478.0,350.0,1.5,27.5,790.0,821.05,588.28
2018,5,20,13,45,527.5,314.0,1.55,27.5,789.0,843.66,605.43
2018,5,20,14,0,577.0,278.0,1.6,27.5,788.0,866.48,622.69
2018,5,20,14,15,580.0,266.0,1.6,27.4,764.0,862.47,621.21
2018,5,20,14,30,583.0,254.0,1.6,27.3,740.0,855.3,618.05
2018,5,20,14,45,477.0,286.5,1.55,27.15,673.0,779.95,567.21
2018,5,20,15,0,371.0,319.0,1.5,27.0,606.0,691.8,507.54
2018,5,20,15,15,444.5,274.5,1.5,26.8,600.5,729.05,536.82
2018,5,20,15,30,518.0,230.0,1.5,26.6,595.0,743.26,549.81
2018,5,20,15,45,481.0,223.5,1.45,26.4,545.0,692.73,516.06
2018,5,20,16,0,444.0,217.0,1.4,26.2,495.0,641.84,482.13
2018,5,20,16,15,443.5,197.0,1.4,25.9,455.5,607.3,460.49
2018,5,20,16,30,443.0,177.0,1.4,25.6,416.0,570.78,436.83
2018,5,20,16,45,298.0,159.5,1.35,25.3,313.5,407.37,317.27
2018,5,20,17,0,153.0,142.0,1.3,25.0,211.0,258.07,203.03
2018,5,20,17,15,85.0,122.5,1.25,24.6,160.0,185.26,145.76
2018,5,20,17,30,17.0,103.0,1.2,24.2,109.0,100.46,76.99
2018,5,20,17,45,49.0,95.5,1.2,23.8,109.0,119.76,93.48
2018,5,20,18,0,81.0,88.0,1.2,23.4,109.0,138.64,108.71
2018,5,20,18,15,64.5,68.5,1.2,23.4,83.0,106.27,81.41
2018,5,20,18,30,48.0,49.0,1.2,23.4,57.0,75.2,55.02
2018,5,20,18,45,32.5,33.0,1.2,22.9,37.5,50.34,33.27
2018,5,20,19,0,17.0,17.0,1.2,22.4,18.0,20.56,0.99
2018,5,20,19,15,8.5,8.5,1.2,22.3,9.0,9.42,0.0
2018,5,20,19,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.2,21.75,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.05,20.6,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,0.95,20.4,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,0.85,20.2,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,0.75,19.7,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,0.55,19.05,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,5,21,4,45,0.0,0.0,0.5,18.85,0.0,0.0,0.0
2018,5,21,5,0,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,5,21,5,15,0.0,6.0,0.65,19.3,6.0,5.12,0.0
2018,5,21,5,30,0.0,12.0,0.8,19.7,12.0,9.88,0.0
2018,5,21,5,45,4.5,28.5,0.95,20.15,29.0,23.39,13.62
2018,5,21,6,0,9.0,45.0,1.1,20.6,46.0,36.42,25.6
2018,5,21,6,15,30.5,66.0,1.15,21.0,73.0,51.85,39.33
2018,5,21,6,30,52.0,87.0,1.2,21.4,100.0,67.27,52.84
2018,5,21,6,45,90.5,107.5,1.2,21.8,136.5,80.05,63.82
2018,5,21,7,0,129.0,128.0,1.2,22.2,173.0,94.13,75.65
2018,5,21,7,15,76.5,139.0,1.25,22.65,167.0,105.01,84.5
2018,5,21,7,30,24.0,150.0,1.3,23.1,161.0,112.51,90.36
2018,5,21,7,45,83.5,187.5,1.35,23.5,231.5,137.1,110.36
2018,5,21,8,0,143.0,225.0,1.4,23.9,302.0,153.19,123.01
2018,5,21,8,15,175.5,245.5,1.45,24.25,349.0,165.99,132.84
2018,5,21,8,30,208.0,266.0,1.5,24.6,396.0,197.8,143.99
2018,5,21,8,45,140.5,283.5,1.5,24.95,374.0,217.77,159.67
2018,5,21,9,0,73.0,301.0,1.5,25.3,352.0,236.65,176.3
2018,5,21,9,15,45.5,279.5,1.5,25.55,312.0,224.46,167.86
2018,5,21,9,30,18.0,258.0,1.5,25.8,272.0,212.28,159.25
2018,5,21,9,45,17.0,252.0,1.5,26.05,265.5,210.03,157.3
2018,5,21,10,0,16.0,246.0,1.5,26.3,259.0,207.23,154.94
2018,5,21,10,15,33.0,299.5,1.45,26.4,328.0,256.79,191.77
2018,5,21,10,30,50.0,353.0,1.4,26.5,397.0,312.26,232.27
2018,5,21,10,45,149.0,398.5,1.4,26.65,534.5,414.04,306.22
2018,5,21,11,0,248.0,444.0,1.4,26.8,672.0,527.47,386.3
2018,5,21,11,15,236.0,457.0,1.35,26.75,677.0,547.34,399.19
2018,5,21,11,30,224.0,470.0,1.3,26.7,682.0,566.22,411.81
2018,5,21,11,45,200.5,478.0,1.25,26.65,669.0,570.68,414.25
2018,5,21,12,0,177.0,486.0,1.2,26.6,656.0,572.87,415.11
2018,5,21,12,15,179.5,486.5,1.15,26.5,659.0,588.27,425.62
2018,5,21,12,30,182.0,487.0,1.1,26.4,662.0,602.92,435.44
2018,5,21,12,45,178.0,482.0,1.05,26.3,652.0,605.83,437.25
2018,5,21,13,0,174.0,477.0,1.0,26.2,642.0,607.34,438.25
2018,5,21,13,15,307.5,418.5,0.95,26.15,704.5,699.65,503.42
2018,5,21,13,30,441.0,360.0,0.9,26.1,767.0,794.2,567.28
2018,5,21,13,45,456.0,337.0,0.85,26.05,749.0,796.06,568.06
2018,5,21,14,0,471.0,314.0,0.8,26.0,731.0,795.07,568.18
2018,5,21,14,15,293.5,353.0,0.8,26.0,610.0,649.26,469.65
2018,5,21,14,30,116.0,392.0,0.8,26.0,489.0,502.38,367.05
2018,5,21,14,45,66.0,292.5,0.75,25.95,347.0,336.6,250.83
2018,5,21,15,0,16.0,193.0,0.7,25.9,205.0,180.83,135.35
2018,5,21,15,15,8.0,124.5,0.7,25.75,130.5,112.33,83.42
2018,5,21,15,30,0.0,56.0,0.7,25.6,56.0,46.56,31.69
2018,5,21,15,45,0.0,62.5,0.65,25.4,62.5,51.94,36.2
2018,5,21,16,0,0.0,69.0,0.6,25.2,69.0,57.33,40.66
2018,5,21,16,15,0.5,82.5,0.65,24.95,83.0,68.99,50.21
2018,5,21,16,30,1.0,96.0,0.7,24.7,97.0,80.98,60.05
2018,5,21,16,45,0.5,61.5,0.7,24.45,62.0,51.36,36.38
2018,5,21,17,0,0.0,27.0,0.7,24.2,27.0,22.29,12.76
2018,5,21,17,15,0.0,21.0,0.65,23.85,21.0,17.32,8.73
2018,5,21,17,30,0.0,15.0,0.6,23.5,15.0,12.35,4.66
2018,5,21,17,45,0.0,12.0,0.55,23.2,12.0,9.87,2.61
2018,5,21,18,0,0.0,9.0,0.5,22.9,9.0,7.39,0.53
2018,5,21,18,15,0.0,7.5,0.5,22.9,7.5,6.16,0.0
2018,5,21,18,30,0.0,6.0,0.5,22.9,6.0,4.92,0.0
2018,5,21,18,45,0.0,5.0,0.5,22.25,5.0,4.1,0.0
2018,5,21,19,0,0.0,4.0,0.5,21.6,4.0,3.28,0.0
2018,5,21,19,15,0.0,2.0,0.5,21.45,2.0,1.71,0.0
2018,5,21,19,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,0.5,20.65,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,0.4,20.35,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,0.4,20.05,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,0.4,19.95,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,0.4,19.65,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,0.5,19.35,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,0.5,19.15,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,0.55,18.9,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,0.6,18.75,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,5,22,5,0,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,5,22,5,15,30.5,9.0,0.75,19.05,11.0,7.68,0.0
2018,5,22,5,30,61.0,18.0,0.9,19.4,22.0,14.36,0.0
2018,5,22,5,45,100.5,33.0,1.05,19.8,46.0,25.83,15.72
2018,5,22,6,0,140.0,48.0,1.2,20.2,70.0,37.08,26.23
2018,5,22,6,15,291.5,59.5,1.3,20.6,127.0,44.65,33.19
2018,5,22,6,30,443.0,71.0,1.4,21.0,184.0,55.02,42.36
2018,5,22,6,45,518.0,76.0,1.45,21.4,237.0,57.73,44.7
2018,5,22,7,0,593.0,81.0,1.5,21.8,290.0,60.56,47.01
2018,5,22,7,15,631.0,85.5,1.55,22.2,340.0,62.65,48.6
2018,5,22,7,30,669.0,90.0,1.6,22.6,390.0,64.71,50.1
2018,5,22,7,45,698.0,94.0,1.7,23.0,440.0,66.25,51.14
2018,5,22,8,0,727.0,98.0,1.8,23.4,490.0,74.16,57.55
2018,5,22,8,15,747.5,102.0,1.8,23.8,538.0,77.8,60.29
2018,5,22,8,30,768.0,106.0,1.8,24.2,586.0,131.8,73.86
2018,5,22,8,45,784.5,108.0,1.8,24.6,630.0,186.18,108.73
2018,5,22,9,0,801.0,110.0,1.8,25.0,674.0,242.15,152.37
2018,5,22,9,15,808.5,115.0,1.85,25.25,713.0,299.28,200.34
2018,5,22,9,30,816.0,120.0,1.9,25.5,752.0,356.52,248.89
2018,5,22,9,45,709.5,182.0,1.9,25.8,749.5,408.59,294.33
2018,5,22,10,0,603.0,244.0,1.9,26.1,747.0,452.38,330.83
2018,5,22,10,15,688.5,208.5,1.9,26.25,802.0,506.9,372.8
2018,5,22,10,30,774.0,173.0,1.9,26.4,857.0,568.45,419.29
2018,5,22,10,45,669.5,227.0,1.9,26.6,829.5,591.63,436.57
2018,5,22,11,0,565.0,281.0,1.9,26.8,802.0,603.98,445.18
2018,5,22,11,15,713.5,208.0,1.95,26.9,877.0,680.27,501.25
2018,5,22,11,30,862.0,135.0,2.0,27.0,952.0,753.76,554.57
2018,5,22,11,45,865.5,134.5,2.0,27.15,960.5,791.89,579.49
2018,5,22,12,0,869.0,134.0,2.0,27.3,969.0,827.61,602.3
2018,5,22,12,15,846.5,146.0,2.0,27.35,959.5,849.24,615.98
2018,5,22,12,30,824.0,158.0,2.0,27.4,950.0,879.31,635.29
2018,5,22,12,45,798.5,169.0,2.0,27.45,931.5,891.33,642.8
2018,5,22,13,0,773.0,180.0,2.0,27.5,913.0,899.24,647.91
2018,5,22,13,15,721.5,204.5,2.0,27.55,880.5,900.22,648.69
2018,5,22,13,30,670.0,229.0,2.0,27.6,848.0,889.52,641.94
2018,5,22,13,45,722.5,197.0,2.0,27.6,849.5,918.66,661.58
2018,5,22,14,0,775.0,165.0,2.0,27.6,851.0,936.7,673.56
2018,5,22,14,15,668.5,199.0,1.95,27.55,777.0,880.32,637.43
2018,5,22,14,30,562.0,233.0,1.9,27.5,703.0,812.87,592.75
2018,5,22,14,45,366.0,284.5,1.9,27.45,585.5,669.89,493.81
2018,5,22,15,0,170.0,336.0,1.9,27.4,468.0,499.25,371.9
2018,5,22,15,15,158.0,321.5,1.85,27.3,439.0,473.08,354.81
2018,5,22,15,30,146.0,307.0,1.8,27.2,410.0,446.47,336.35
2018,5,22,15,45,156.5,293.5,1.8,27.05,397.5,440.75,333.75
2018,5,22,16,0,167.0,280.0,1.8,26.9,385.0,433.84,330.16
2018,5,22,16,15,276.0,230.0,1.7,26.7,387.0,484.34,370.86
2018,5,22,16,30,385.0,180.0,1.6,26.5,389.0,526.32,404.36
2018,5,22,16,45,290.5,173.5,1.5,26.3,322.5,416.44,323.03
2018,5,22,17,0,196.0,167.0,1.4,26.1,256.0,316.46,247.44
2018,5,22,17,15,277.0,136.0,1.3,25.7,244.5,343.66,270.7
2018,5,22,17,30,358.0,105.0,1.2,25.3,233.0,362.69,286.18
2018,5,22,17,45,400.0,87.5,1.05,24.9,208.5,349.99,275.88
2018,5,22,18,0,442.0,70.0,0.9,24.5,184.0,337.42,264.35
2018,5,22,18,15,358.0,61.0,0.9,24.5,140.0,257.87,199.83
2018,5,22,18,30,274.0,52.0,0.9,24.5,96.0,192.54,145.47
2018,5,22,18,45,164.5,37.0,0.8,23.35,61.0,119.77,85.2
2018,5,22,19,0,55.0,22.0,0.7,22.2,26.0,47.18,15.36
2018,5,22,19,15,31.5,11.5,0.7,22.05,13.5,17.81,0.0
2018,5,22,19,30,8.0,1.0,0.7,21.9,1.0,0.0,0.0
2018,5,22,19,45,4.0,0.5,0.75,21.7,0.5,0.0,0.0
2018,5,22,20,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,0.85,21.4,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.05,20.85,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.15,20.7,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.25,20.55,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.35,20.2,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.4,20.05,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.4,19.95,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.35,19.85,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.3,19.75,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.25,19.65,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.15,19.55,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.1,19.45,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.15,19.4,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,5,23,5,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,5,23,5,15,5.0,9.0,1.35,19.65,9.5,7.68,0.0
2018,5,23,5,30,10.0,18.0,1.5,19.9,19.0,14.91,0.39
2018,5,23,5,45,56.0,36.5,1.65,20.15,45.0,28.82,18.21
2018,5,23,6,0,102.0,55.0,1.8,20.4,71.0,42.71,31.02
2018,5,23,6,15,185.5,70.0,1.8,20.85,112.5,52.91,40.28
2018,5,23,6,30,269.0,85.0,1.8,21.3,154.0,63.93,50.0
2018,5,23,6,45,323.0,100.0,1.85,21.75,201.0,71.82,56.78
2018,5,23,7,0,377.0,115.0,1.9,22.2,248.0,81.34,64.76
2018,5,23,7,15,401.5,131.5,1.85,22.75,293.5,91.15,72.78
2018,5,23,7,30,426.0,148.0,1.8,23.3,339.0,100.48,80.24
2018,5,23,7,45,467.5,156.5,1.75,23.85,389.5,104.56,83.17
2018,5,23,8,0,509.0,165.0,1.7,24.4,440.0,108.44,85.9
2018,5,23,8,15,481.0,193.0,1.6,24.8,472.5,124.0,98.31
2018,5,23,8,30,453.0,221.0,1.5,25.2,505.0,174.44,117.45
2018,5,23,8,45,439.0,244.5,1.45,25.65,536.5,221.23,149.38
2018,5,23,9,0,425.0,268.0,1.4,26.1,568.0,266.66,184.34
2018,5,23,9,15,439.0,280.0,1.3,26.4,605.5,310.56,218.46
2018,5,23,9,30,453.0,292.0,1.2,26.7,643.0,355.98,253.88
2018,5,23,9,45,411.5,325.0,1.15,27.05,655.0,395.86,285.69
2018,5,23,10,0,370.0,358.0,1.1,27.4,667.0,434.72,315.26
2018,5,23,10,15,517.5,292.5,1.05,27.6,741.0,485.29,352.02
2018,5,23,10,30,665.0,227.0,1.0,27.8,815.0,548.9,398.14
2018,5,23,10,45,754.0,183.5,0.95,28.05,866.5,606.46,439.24
2018,5,23,11,0,843.0,140.0,0.9,28.3,918.0,665.05,480.34
2018,5,23,11,15,739.5,209.0,0.9,28.45,899.5,698.05,501.05
2018,5,23,11,30,636.0,278.0,0.9,28.6,881.0,715.51,510.95
2018,5,23,11,45,466.0,370.0,0.9,28.75,814.0,693.84,493.68
2018,5,23,12,0,296.0,462.0,0.9,28.9,747.0,653.69,463.94
2018,5,23,12,15,255.0,472.0,0.85,28.95,717.5,645.82,457.99
2018,5,23,12,30,214.0,482.0,0.8,29.0,688.0,625.07,443.27
2018,5,23,12,45,281.0,458.0,0.8,29.05,726.0,686.11,485.11
2018,5,23,13,0,348.0,434.0,0.8,29.1,764.0,738.31,519.99
2018,5,23,13,15,402.5,403.5,0.75,29.1,779.5,784.14,549.61
2018,5,23,13,30,457.0,373.0,0.7,29.1,795.0,819.51,572.52
2018,5,23,13,45,513.0,329.5,0.7,29.1,793.0,841.64,588.27
2018,5,23,14,0,569.0,286.0,0.7,29.1,791.0,860.11,601.97
2018,5,23,14,15,407.0,281.0,0.65,29.05,636.0,703.0,499.89
2018,5,23,14,30,245.0,276.0,0.6,29.0,481.0,524.66,380.76
2018,5,23,14,45,218.5,265.5,0.55,28.95,442.5,489.22,358.01
2018,5,23,15,0,192.0,255.0,0.5,28.9,404.0,453.0,333.08
2018,5,23,15,15,418.0,214.5,0.45,28.85,517.0,639.51,465.77
2018,5,23,15,30,644.0,174.0,0.4,28.8,630.0,805.05,574.61
2018,5,23,15,45,667.0,156.5,0.35,28.75,602.0,793.17,565.43
2018,5,23,16,0,690.0,139.0,0.3,28.7,574.0,776.98,556.11
2018,5,23,16,15,672.0,133.0,0.25,28.65,528.5,735.12,530.32
2018,5,23,16,30,654.0,127.0,0.2,28.6,483.0,691.72,503.57
2018,5,23,16,45,623.5,121.0,0.2,28.6,433.5,637.53,469.04
2018,5,23,17,0,593.0,115.0,0.2,28.6,384.0,583.34,433.41
2018,5,23,17,15,458.5,118.5,0.2,28.15,311.0,462.24,349.23
2018,5,23,17,30,324.0,122.0,0.2,27.7,238.0,345.93,265.22
2018,5,23,17,45,244.5,107.0,0.25,27.25,186.5,268.05,207.26
2018,5,23,18,0,165.0,92.0,0.3,26.8,135.0,197.54,152.56
2018,5,23,18,15,129.5,73.5,0.3,26.8,102.5,142.86,108.74
2018,5,23,18,30,94.0,55.0,0.3,26.8,70.0,101.65,74.74
2018,5,23,18,45,64.5,38.5,0.3,25.9,47.0,68.79,47.0
2018,5,23,19,0,35.0,22.0,0.3,25.0,24.0,36.19,12.12
2018,5,23,19,15,19.0,11.5,0.3,24.8,12.5,14.64,0.0
2018,5,23,19,30,3.0,1.0,0.3,24.6,1.0,0.0,0.0
2018,5,23,19,45,1.5,0.5,0.3,24.35,0.5,0.0,0.0
2018,5,23,20,0,0.0,0.0,0.3,24.1,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,0.3,23.9,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,0.3,23.7,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,0.4,23.05,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,0.45,22.55,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,0.6,21.45,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,0.85,20.75,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.2,20.35,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.6,19.95,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.75,19.45,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.75,18.95,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.7,18.8,0.0,0.0,0.0
