Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,1,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.65,18.9,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.65,18.3,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,6,3,4,45,5.0,1.0,0.7,18.45,1.0,0.0,0.0
2018,6,3,5,0,10.0,2.0,0.7,18.5,2.0,0.0,0.0
2018,6,3,5,15,96.0,14.5,0.9,18.9,21.5,12.38,0.0
2018,6,3,5,30,182.0,27.0,1.1,19.3,41.0,20.97,8.47
2018,6,3,5,45,280.5,38.5,1.3,19.7,78.0,29.77,19.47
2018,6,3,6,0,379.0,50.0,1.5,20.1,115.0,40.16,29.05
2018,6,3,6,15,448.0,58.5,1.5,20.55,160.0,46.07,34.51
2018,6,3,6,30,517.0,67.0,1.5,21.0,205.0,51.86,39.66
2018,6,3,6,45,567.0,72.5,1.5,21.5,254.0,55.05,42.36
2018,6,3,7,0,617.0,78.0,1.5,22.0,303.0,58.2,44.91
2018,6,3,7,15,653.5,83.5,1.55,22.7,354.0,61.14,47.16
2018,6,3,7,30,690.0,89.0,1.6,23.4,405.0,63.96,49.25
2018,6,3,7,45,718.0,92.0,1.7,24.15,455.0,70.98,54.84
2018,6,3,8,0,746.0,95.0,1.8,24.9,505.0,71.98,55.3
2018,6,3,8,15,766.5,98.5,1.8,25.3,553.0,73.15,55.99
2018,6,3,8,30,787.0,102.0,1.8,25.7,601.0,124.67,68.56
2018,6,3,8,45,803.0,104.5,1.8,26.15,645.5,179.67,102.39
2018,6,3,9,0,819.0,107.0,1.8,26.6,690.0,236.21,145.54
2018,6,3,9,15,830.5,110.0,1.8,26.85,730.5,299.36,197.31
2018,6,3,9,30,842.0,113.0,1.8,27.1,771.0,355.9,244.8
2018,6,3,9,45,850.0,115.5,1.8,27.35,805.5,410.97,290.76
2018,6,3,10,0,858.0,118.0,1.8,27.6,840.0,465.58,335.2
2018,6,3,10,15,863.5,120.5,1.8,27.8,869.0,518.3,376.99
2018,6,3,10,30,869.0,123.0,1.8,28.0,898.0,569.85,416.57
2018,6,3,10,45,872.0,125.5,1.8,28.15,919.5,618.55,452.99
2018,6,3,11,0,875.0,128.0,1.8,28.3,941.0,665.45,487.05
2018,6,3,11,15,842.0,148.0,1.8,28.45,941.0,699.14,510.78
2018,6,3,11,30,809.0,168.0,1.8,28.6,941.0,736.0,535.72
2018,6,3,11,45,734.5,196.0,1.8,28.75,902.5,737.71,536.3
2018,6,3,12,0,660.0,224.0,1.8,28.9,864.0,738.94,536.26
2018,6,3,12,15,639.0,244.5,1.75,29.0,864.0,766.62,553.9
2018,6,3,12,30,618.0,265.0,1.7,29.1,864.0,791.09,568.88
2018,6,3,12,45,583.0,261.0,1.65,29.15,823.0,778.51,560.05
2018,6,3,13,0,548.0,257.0,1.6,29.2,782.0,761.67,548.72
2018,6,3,13,15,646.5,228.5,1.6,29.25,839.0,841.31,602.9
2018,6,3,13,30,745.0,200.0,1.6,29.3,896.0,910.69,647.27
2018,6,3,13,45,766.5,185.0,1.55,29.3,886.5,928.25,657.5
2018,6,3,14,0,788.0,170.0,1.5,29.3,877.0,942.13,666.02
2018,6,3,14,15,755.5,178.5,1.45,29.25,839.0,923.66,654.54
2018,6,3,14,30,723.0,187.0,1.4,29.2,801.0,910.33,646.72
2018,6,3,14,45,687.5,193.5,1.3,29.1,758.0,881.41,628.51
2018,6,3,15,0,652.0,200.0,1.2,29.0,715.0,849.84,608.75
2018,6,3,15,15,627.5,197.0,1.15,28.95,672.0,816.51,588.16
2018,6,3,15,30,603.0,194.0,1.1,28.9,629.0,781.05,565.85
2018,6,3,15,45,624.5,178.0,1.05,28.85,604.0,771.17,561.06
2018,6,3,16,0,646.0,162.0,1.0,28.8,579.0,757.35,553.26
2018,6,3,16,15,559.0,169.5,1.0,28.7,510.5,674.06,498.0
2018,6,3,16,30,472.0,177.0,1.0,28.6,442.0,587.22,439.35
2018,6,3,16,45,459.5,164.5,1.0,28.45,402.5,547.4,413.41
2018,6,3,17,0,447.0,152.0,1.0,28.3,363.0,506.82,385.82
2018,6,3,17,15,446.0,136.0,0.9,27.9,325.5,469.71,359.93
2018,6,3,17,30,445.0,120.0,0.8,27.5,288.0,431.23,332.17
2018,6,3,17,45,340.5,111.0,0.75,27.05,228.0,338.73,262.58
2018,6,3,18,0,236.0,102.0,0.7,26.6,168.0,244.57,189.98
2018,6,3,18,15,157.5,83.5,0.7,26.6,124.0,174.75,134.39
2018,6,3,18,30,79.0,65.0,0.7,26.6,80.0,104.98,78.12
2018,6,3,18,45,49.5,46.0,0.65,25.7,54.5,69.98,49.28
2018,6,3,19,0,20.0,27.0,0.6,24.8,29.0,32.32,17.45
2018,6,3,19,15,11.5,15.0,0.6,24.55,16.0,15.74,0.0
2018,6,3,19,30,3.0,3.0,0.6,24.3,3.0,3.16,0.0
2018,6,3,19,45,1.5,1.5,0.6,24.05,1.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,0.65,22.95,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,0.75,22.65,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,0.9,22.35,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.45,21.2,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.5,20.35,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.2,19.25,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.05,18.7,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,0.95,18.1,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,0.85,16.8,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,6,4,4,45,5.5,1.0,0.9,16.8,1.0,0.0,0.0
2018,6,4,5,0,11.0,2.0,0.9,16.8,2.0,0.0,0.0
2018,6,4,5,15,106.5,16.0,1.1,17.2,23.5,13.66,0.0
2018,6,4,5,30,202.0,30.0,1.3,17.6,45.0,23.31,10.33
2018,6,4,5,45,310.5,40.5,1.45,17.95,84.0,33.25,22.59
2018,6,4,6,0,419.0,51.0,1.6,18.3,123.0,41.21,30.19
2018,6,4,6,15,491.5,59.5,1.6,18.75,171.0,47.16,35.73
2018,6,4,6,30,564.0,68.0,1.6,19.2,219.0,53.01,40.97
2018,6,4,6,45,613.5,74.0,1.6,19.65,270.5,56.61,44.06
2018,6,4,7,0,663.0,80.0,1.6,20.1,322.0,60.15,46.97
2018,6,4,7,15,698.5,85.0,1.7,20.7,374.5,62.73,48.93
2018,6,4,7,30,734.0,90.0,1.8,21.3,427.0,65.22,50.77
2018,6,4,7,45,759.5,94.5,1.85,21.9,478.5,73.41,57.44
2018,6,4,8,0,785.0,99.0,1.9,22.5,530.0,75.42,58.77
2018,6,4,8,15,804.0,103.0,1.9,22.9,579.5,76.85,59.67
2018,6,4,8,30,823.0,107.0,1.9,23.3,629.0,130.19,72.67
2018,6,4,8,45,837.0,110.5,1.95,23.7,674.5,187.82,108.4
2018,6,4,9,0,851.0,114.0,2.0,24.1,720.0,246.76,153.84
2018,6,4,9,15,865.5,115.0,1.95,24.4,762.0,311.02,206.84
2018,6,4,9,30,880.0,116.0,1.9,24.7,804.0,369.22,255.98
2018,6,4,9,45,890.5,116.5,1.8,24.95,840.0,426.0,303.53
2018,6,4,10,0,901.0,117.0,1.7,25.2,876.0,482.49,349.49
2018,6,4,10,15,907.5,118.0,1.7,25.4,905.0,536.88,392.84
2018,6,4,10,30,914.0,119.0,1.7,25.6,934.0,590.1,433.89
2018,6,4,10,45,918.0,120.0,1.7,25.85,956.0,640.45,471.5
2018,6,4,11,0,922.0,121.0,1.7,26.1,978.0,688.95,506.62
2018,6,4,11,15,924.5,121.5,1.75,26.25,993.0,733.99,538.98
2018,6,4,11,30,927.0,122.0,1.8,26.4,1008.0,776.69,569.0
2018,6,4,11,45,928.5,121.5,1.8,26.55,1015.5,815.34,594.28
2018,6,4,12,0,930.0,121.0,1.8,26.7,1023.0,851.26,616.95
2018,6,4,12,15,931.0,119.5,1.85,26.8,1023.0,883.1,637.46
2018,6,4,12,30,932.0,118.0,1.9,26.9,1023.0,911.89,655.99
2018,6,4,12,45,932.0,116.0,1.9,27.0,1015.5,936.14,671.08
2018,6,4,13,0,932.0,114.0,1.9,27.1,1008.0,956.92,684.01
2018,6,4,13,15,930.0,112.5,1.95,27.15,993.0,972.7,694.58
2018,6,4,13,30,928.0,111.0,2.0,27.2,978.0,984.71,702.91
2018,6,4,13,45,924.5,109.0,2.0,27.2,956.0,990.99,707.33
2018,6,4,14,0,921.0,107.0,2.0,27.2,934.0,993.36,709.48
2018,6,4,14,15,915.5,104.5,2.0,27.15,905.0,989.43,707.95
2018,6,4,14,30,910.0,102.0,2.0,27.1,876.0,981.63,704.15
2018,6,4,14,45,902.5,100.5,2.0,27.05,841.5,969.21,697.56
2018,6,4,15,0,895.0,99.0,2.0,27.0,807.0,953.17,688.79
2018,6,4,15,15,885.0,96.5,1.95,26.95,767.0,930.25,675.13
2018,6,4,15,30,875.0,94.0,1.9,26.9,727.0,904.05,659.43
2018,6,4,15,45,862.0,91.5,1.85,26.8,682.5,872.11,640.09
2018,6,4,16,0,849.0,89.0,1.8,26.7,638.0,837.44,618.88
2018,6,4,16,15,831.5,86.0,1.7,26.5,589.5,795.98,592.71
2018,6,4,16,30,814.0,83.0,1.6,26.3,541.0,759.8,569.91
2018,6,4,16,45,791.0,80.0,1.5,26.15,490.5,710.02,537.29
2018,6,4,17,0,768.0,77.0,1.4,26.0,440.0,659.24,503.51
2018,6,4,17,15,736.5,73.0,1.3,25.45,388.0,600.87,463.35
2018,6,4,17,30,705.0,69.0,1.2,24.9,336.0,542.94,421.58
2018,6,4,17,45,660.5,64.5,1.05,24.35,285.0,479.77,373.99
2018,6,4,18,0,616.0,60.0,0.9,23.8,234.0,417.26,325.18
2018,6,4,18,15,551.0,54.0,0.9,23.8,186.0,346.12,268.0
2018,6,4,18,30,486.0,48.0,0.9,23.8,138.0,280.6,213.3
2018,6,4,18,45,386.0,39.0,0.9,22.15,97.0,204.99,150.94
2018,6,4,19,0,286.0,30.0,0.9,20.5,56.0,140.25,91.53
2018,6,4,19,15,162.0,18.0,0.9,20.15,31.0,68.52,0.0
2018,6,4,19,30,38.0,6.0,0.9,19.8,6.0,12.75,0.0
2018,6,4,19,45,19.0,3.0,0.95,19.5,3.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,1.15,18.65,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,1.25,18.35,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,1.3,18.05,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,1.35,17.75,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,1.4,17.45,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,1.35,16.8,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,1.25,16.45,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,6,5,4,45,0.0,0.5,0.8,15.25,0.5,0.0,0.0
2018,6,5,5,0,0.0,1.0,0.8,15.3,1.0,0.0,0.0
2018,6,5,5,15,0.0,7.5,0.85,15.7,7.5,6.4,0.0
2018,6,5,5,30,0.0,14.0,0.9,16.1,14.0,11.53,2.39
2018,6,5,5,45,0.0,29.5,0.95,16.5,29.5,24.38,15.23
2018,6,5,6,0,0.0,45.0,1.0,16.9,45.0,36.73,26.52
2018,6,5,6,15,31.5,65.0,0.9,17.15,73.5,51.66,39.95
2018,6,5,6,30,63.0,85.0,0.8,17.4,102.0,66.57,53.17
2018,6,5,6,45,172.0,106.5,0.75,17.6,166.5,77.41,62.6
2018,6,5,7,0,281.0,128.0,0.7,17.8,231.0,92.15,75.19
2018,6,5,7,15,200.5,156.5,0.65,18.2,235.5,113.3,92.94
2018,6,5,7,30,120.0,185.0,0.6,18.6,240.0,129.57,106.17
2018,6,5,7,45,215.5,200.5,0.55,18.95,313.5,140.45,114.68
2018,6,5,8,0,311.0,216.0,0.5,19.3,387.0,142.71,115.92
2018,6,5,8,15,394.0,215.5,0.55,19.9,452.5,133.78,107.89
2018,6,5,8,30,477.0,215.0,0.6,20.5,518.0,167.45,113.82
2018,6,5,8,45,416.5,253.5,0.65,21.05,532.0,218.06,149.92
2018,6,5,9,0,356.0,292.0,0.7,21.6,546.0,268.79,190.54
2018,6,5,9,15,364.0,310.5,0.75,22.0,583.0,310.31,222.66
2018,6,5,9,30,372.0,329.0,0.8,22.4,620.0,352.86,255.87
2018,6,5,9,45,400.5,333.0,0.8,22.8,659.0,389.33,283.86
2018,6,5,10,0,429.0,337.0,0.8,23.2,698.0,434.1,317.58
2018,6,5,10,15,460.0,337.5,0.85,23.5,737.0,480.1,351.98
2018,6,5,10,30,491.0,338.0,0.9,23.8,776.0,528.49,387.49
2018,6,5,10,45,667.0,251.5,0.9,24.05,862.5,595.99,436.68
2018,6,5,11,0,843.0,165.0,0.9,24.3,949.0,675.62,493.64
2018,6,5,11,15,810.5,187.5,0.85,24.55,951.5,712.95,518.04
2018,6,5,11,30,778.0,210.0,0.8,24.8,954.0,745.41,538.7
2018,6,5,11,45,600.0,315.5,0.8,25.05,892.0,736.2,529.22
2018,6,5,12,0,422.0,421.0,0.8,25.3,830.0,713.65,510.67
2018,6,5,12,15,378.5,437.5,0.8,25.4,804.5,709.3,507.45
2018,6,5,12,30,335.0,454.0,0.8,25.5,779.0,705.1,503.91
2018,6,5,12,45,373.5,435.5,0.8,25.6,795.5,738.32,526.72
2018,6,5,13,0,412.0,417.0,0.8,25.7,812.0,780.01,554.21
2018,6,5,13,15,473.0,382.5,0.85,25.7,829.5,819.87,581.98
2018,6,5,13,30,534.0,348.0,0.9,25.7,847.0,857.77,608.46
2018,6,5,13,45,711.5,237.0,1.0,25.7,886.0,933.74,662.88
2018,6,5,14,0,889.0,126.0,1.1,25.7,925.0,980.68,693.42
2018,6,5,14,15,760.5,189.0,1.15,25.55,857.5,936.97,667.63
2018,6,5,14,30,632.0,252.0,1.2,25.4,790.0,886.83,637.12
2018,6,5,14,45,580.5,262.0,1.2,25.25,740.5,845.9,611.73
2018,6,5,15,0,529.0,272.0,1.2,25.1,691.0,799.79,582.54
2018,6,5,15,15,564.0,239.5,1.2,25.0,666.0,793.14,581.26
2018,6,5,15,30,599.0,207.0,1.2,24.9,641.0,789.5,581.39
2018,6,5,15,45,712.5,153.0,1.2,24.8,637.5,821.47,605.35
2018,6,5,16,0,826.0,99.0,1.2,24.7,634.0,837.15,617.2
2018,6,5,16,15,808.0,95.5,1.2,24.6,585.5,795.02,591.0
2018,6,5,16,30,790.0,92.0,1.2,24.5,537.0,750.96,563.75
2018,6,5,16,45,768.0,87.5,1.15,24.45,487.0,701.09,531.36
2018,6,5,17,0,746.0,83.0,1.1,24.4,437.0,650.19,497.68
2018,6,5,17,15,714.5,78.0,1.05,23.95,385.0,591.61,457.21
2018,6,5,17,30,683.0,73.0,1.0,23.5,333.0,535.77,417.05
2018,6,5,17,45,639.5,68.0,0.95,23.0,282.5,471.69,369.26
2018,6,5,18,0,596.0,63.0,0.9,22.5,232.0,410.13,321.46
2018,6,5,18,15,532.0,56.0,0.9,22.5,184.5,339.3,264.29
2018,6,5,18,30,468.0,49.0,0.9,22.5,137.0,274.07,209.64
2018,6,5,18,45,370.5,40.0,0.95,20.95,96.5,200.33,148.52
2018,6,5,19,0,273.0,31.0,1.0,19.4,56.0,137.11,90.8
2018,6,5,19,15,154.5,18.5,1.0,19.15,31.0,66.82,0.0
2018,6,5,19,30,36.0,6.0,1.0,18.9,6.0,12.36,0.0
2018,6,5,19,45,18.0,3.0,1.05,18.6,3.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,1.1,18.15,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,0.95,16.35,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,6,6,4,45,10.0,1.5,0.75,15.1,1.5,0.0,0.0
2018,6,6,5,0,20.0,3.0,0.7,15.2,3.0,0.0,0.0
2018,6,6,5,15,102.0,15.0,0.85,15.8,22.0,12.8,0.0
2018,6,6,5,30,184.0,27.0,1.0,16.4,41.0,20.97,9.06
2018,6,6,5,45,291.0,38.5,1.15,17.0,79.5,31.35,21.11
2018,6,6,6,0,398.0,50.0,1.3,17.6,118.0,40.2,29.44
2018,6,6,6,15,355.5,66.5,1.25,18.15,142.5,49.93,38.26
2018,6,6,6,30,313.0,83.0,1.2,18.7,167.0,60.64,47.72
2018,6,6,6,45,470.0,81.5,1.15,19.25,238.0,61.08,48.01
2018,6,6,7,0,627.0,80.0,1.1,19.8,309.0,59.75,46.67
2018,6,6,7,15,657.5,86.5,1.2,20.6,359.0,63.28,49.42
2018,6,6,7,30,688.0,93.0,1.3,21.4,409.0,66.64,51.96
2018,6,6,7,45,709.5,98.5,1.4,22.15,457.5,69.01,53.62
2018,6,6,8,0,731.0,104.0,1.5,22.9,506.0,78.09,60.92
2018,6,6,8,15,747.0,109.5,1.55,23.4,552.5,80.3,62.43
2018,6,6,8,30,763.0,115.0,1.6,23.9,599.0,129.93,74.52
2018,6,6,8,45,773.5,120.5,1.6,24.35,642.0,184.77,108.36
2018,6,6,9,0,784.0,126.0,1.6,24.8,685.0,240.58,151.03
2018,6,6,9,15,793.5,131.0,1.55,25.1,724.5,296.52,197.17
2018,6,6,9,30,803.0,136.0,1.5,25.4,764.0,352.84,244.27
2018,6,6,9,45,809.0,140.0,1.5,25.65,797.5,407.29,289.6
2018,6,6,10,0,815.0,144.0,1.5,25.9,831.0,461.26,333.4
2018,6,6,10,15,819.5,148.0,1.45,26.1,859.0,513.82,374.66
2018,6,6,10,30,824.0,152.0,1.4,26.3,887.0,565.31,413.68
2018,6,6,10,45,649.0,234.0,1.35,26.55,822.0,571.25,418.53
2018,6,6,11,0,474.0,316.0,1.3,26.8,757.0,562.82,411.84
2018,6,6,11,15,365.0,351.0,1.3,26.95,694.0,544.63,398.78
2018,6,6,11,30,256.0,386.0,1.3,27.1,631.0,514.42,376.62
2018,6,6,11,45,344.5,353.0,1.3,27.3,685.5,575.71,420.91
2018,6,6,12,0,433.0,320.0,1.3,27.5,740.0,638.41,464.9
2018,6,6,12,15,363.5,339.0,1.35,27.55,692.0,618.36,450.14
2018,6,6,12,30,294.0,358.0,1.4,27.6,644.0,583.84,426.05
2018,6,6,12,45,414.0,328.0,1.4,27.65,727.5,686.79,498.58
2018,6,6,13,0,534.0,298.0,1.4,27.7,811.0,782.76,563.65
2018,6,6,13,15,452.0,320.0,1.4,27.75,749.5,742.72,535.11
2018,6,6,13,30,370.0,342.0,1.4,27.8,688.0,698.14,504.51
2018,6,6,13,45,435.0,305.5,1.45,27.8,703.5,733.47,531.21
2018,6,6,14,0,500.0,269.0,1.5,27.8,719.0,766.15,555.37
2018,6,6,14,15,583.5,241.0,1.45,27.8,750.0,827.88,597.31
2018,6,6,14,30,667.0,213.0,1.4,27.8,781.0,881.6,633.04
2018,6,6,14,45,641.5,213.0,1.35,27.75,741.5,855.93,616.24
2018,6,6,15,0,616.0,213.0,1.3,27.7,702.0,827.63,598.38
2018,6,6,15,15,666.5,186.0,1.25,27.6,690.5,839.66,607.93
2018,6,6,15,30,717.0,159.0,1.2,27.5,679.0,846.06,612.88
2018,6,6,15,45,710.0,152.0,1.15,27.45,640.0,817.8,595.37
2018,6,6,16,0,703.0,145.0,1.1,27.4,601.0,786.88,576.44
2018,6,6,16,15,682.5,139.5,1.05,27.3,554.5,743.95,549.51
2018,6,6,16,30,662.0,134.0,1.0,27.2,508.0,699.57,521.3
2018,6,6,16,45,635.0,128.0,1.0,27.1,459.5,648.58,487.8
2018,6,6,17,0,608.0,122.0,1.0,27.0,411.0,597.24,453.19
2018,6,6,17,15,575.5,114.0,0.95,26.4,362.0,540.08,413.83
2018,6,6,17,30,543.0,106.0,0.9,25.8,313.0,483.79,373.76
2018,6,6,17,45,499.5,96.5,0.85,25.25,265.0,415.37,323.19
2018,6,6,18,0,456.0,87.0,0.8,24.7,217.0,356.43,277.82
2018,6,6,18,15,391.5,75.5,0.8,24.7,171.5,288.52,223.51
2018,6,6,18,30,327.0,64.0,0.8,24.7,126.0,226.79,172.61
2018,6,6,18,45,245.0,50.0,0.8,23.1,88.5,162.43,119.85
2018,6,6,19,0,163.0,36.0,0.8,21.5,51.0,107.53,71.3
2018,6,6,19,15,92.0,21.0,0.85,21.2,28.5,50.33,0.0
2018,6,6,19,30,21.0,6.0,0.9,20.9,6.0,9.35,0.0
2018,6,6,19,45,10.5,3.0,1.0,20.6,3.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,1.15,20.1,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,1.25,19.7,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,1.35,19.25,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,1.45,18.8,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,1.5,18.05,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,1.5,17.35,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,1.55,15.8,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,6,7,4,45,3.5,1.5,1.6,15.5,1.5,0.0,0.0
2018,6,7,5,0,7.0,3.0,1.6,15.5,3.0,0.0,0.0
2018,6,7,5,15,58.5,17.0,1.7,15.85,21.5,14.51,0.0
2018,6,7,5,30,110.0,31.0,1.8,16.2,40.0,24.03,11.31
2018,6,7,5,45,179.5,47.5,1.85,16.5,73.5,36.48,25.52
2018,6,7,6,0,249.0,64.0,1.9,16.8,107.0,48.1,36.4
2018,6,7,6,15,323.0,75.5,1.9,17.35,150.5,56.18,43.85
2018,6,7,6,30,397.0,87.0,1.9,17.9,194.0,64.11,50.91
2018,6,7,6,45,448.0,100.5,1.85,18.45,245.0,73.03,58.61
2018,6,7,7,0,499.0,114.0,1.8,19.0,296.0,81.65,65.84
2018,6,7,7,15,537.0,123.0,1.75,19.6,346.0,86.85,69.96
2018,6,7,7,30,575.0,132.0,1.7,20.2,396.0,93.03,74.82
2018,6,7,7,45,603.0,139.5,1.65,20.75,445.0,95.69,76.63
2018,6,7,8,0,631.0,147.0,1.6,21.3,494.0,98.14,78.25
2018,6,7,8,15,652.0,153.5,1.55,21.8,540.5,99.59,79.03
2018,6,7,8,30,673.0,160.0,1.5,22.3,587.0,145.08,90.0
2018,6,7,8,45,693.0,164.5,1.4,22.85,632.0,196.1,121.12
2018,6,7,9,0,713.0,169.0,1.3,23.4,677.0,249.35,161.08
2018,6,7,9,15,737.0,167.5,1.25,23.8,719.0,301.47,203.2
2018,6,7,9,30,761.0,166.0,1.2,24.2,761.0,355.66,247.72
2018,6,7,9,45,785.0,160.0,1.15,24.6,798.5,412.3,293.56
2018,6,7,10,0,809.0,154.0,1.1,25.0,836.0,465.32,335.72
2018,6,7,10,15,817.5,156.0,1.05,25.35,865.5,518.04,376.48
2018,6,7,10,30,826.0,158.0,1.0,25.7,895.0,570.09,415.21
2018,6,7,10,45,832.0,159.0,0.95,26.0,917.5,619.0,450.44
2018,6,7,11,0,838.0,160.0,0.9,26.3,940.0,666.52,483.45
2018,6,7,11,15,842.0,160.0,0.85,26.5,955.0,710.3,513.05
2018,6,7,11,30,846.0,160.0,0.8,26.7,970.0,752.1,540.43
2018,6,7,11,45,848.5,160.5,0.75,26.95,978.5,791.05,565.03
2018,6,7,12,0,851.0,161.0,0.7,27.2,987.0,817.28,580.38
2018,6,7,12,15,854.0,158.5,0.65,27.35,988.0,848.17,598.24
2018,6,7,12,30,857.0,156.0,0.6,27.5,989.0,876.46,614.19
2018,6,7,12,45,859.5,153.0,0.55,27.65,983.5,901.07,627.75
2018,6,7,13,0,862.0,150.0,0.5,27.8,978.0,922.6,639.36
2018,6,7,13,15,857.5,149.5,0.45,27.9,963.0,936.58,646.53
2018,6,7,13,30,853.0,149.0,0.4,28.0,948.0,947.02,651.72
2018,6,7,13,45,846.5,148.5,0.4,28.1,926.0,952.0,654.82
2018,6,7,14,0,840.0,148.0,0.4,28.2,904.0,966.79,663.98
2018,6,7,14,15,814.0,155.0,0.4,28.15,869.0,953.53,656.73
2018,6,7,14,30,788.0,162.0,0.4,28.1,834.0,936.72,647.85
2018,6,7,14,45,795.0,151.5,0.4,28.1,806.0,930.24,645.19
2018,6,7,15,0,802.0,141.0,0.4,28.1,778.0,919.91,640.15
2018,6,7,15,15,763.0,148.5,0.4,28.05,730.0,882.18,618.56
2018,6,7,15,30,724.0,156.0,0.4,28.0,682.0,848.73,599.79
2018,6,7,15,45,733.5,142.0,0.45,27.9,646.5,827.16,589.31
2018,6,7,16,0,743.0,128.0,0.5,27.8,611.0,801.88,576.18
2018,6,7,16,15,692.0,132.0,0.5,27.8,555.0,743.32,540.22
2018,6,7,16,30,641.0,136.0,0.5,27.8,499.0,684.87,503.64
2018,6,7,16,45,631.0,125.5,0.5,27.8,455.0,642.73,477.0
2018,6,7,17,0,621.0,115.0,0.5,27.8,411.0,599.04,448.35
2018,6,7,17,15,498.0,121.0,0.55,27.4,341.0,487.91,371.11
2018,6,7,17,30,375.0,127.0,0.6,27.0,271.0,394.26,303.54
2018,6,7,17,45,334.5,112.5,0.6,26.6,226.5,336.59,260.99
2018,6,7,18,0,294.0,98.0,0.6,26.2,182.0,270.44,210.3
2018,6,7,18,15,295.0,80.5,0.6,26.2,150.5,247.53,190.92
2018,6,7,18,30,296.0,63.0,0.6,26.2,119.0,212.35,160.64
2018,6,7,18,45,233.5,49.5,0.65,24.7,85.5,157.51,115.49
2018,6,7,19,0,171.0,36.0,0.7,23.2,52.0,109.94,72.89
2018,6,7,19,15,97.0,21.5,0.7,22.85,29.5,55.94,0.0
2018,6,7,19,30,23.0,7.0,0.7,22.5,7.0,10.62,0.0
2018,6,7,19,45,11.5,3.5,0.75,22.1,3.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,0.8,20.25,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,0.75,19.6,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,0.65,19.35,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,0.55,19.15,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,0.5,19.05,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,0.5,18.95,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,0.5,18.85,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,0.5,18.75,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,6,8,4,45,1.0,1.0,0.5,18.75,1.0,0.0,0.0
2018,6,8,5,0,2.0,2.0,0.5,18.8,2.0,0.0,0.0
2018,6,8,5,15,4.5,8.5,0.5,19.35,9.0,7.26,0.0
2018,6,8,5,30,7.0,15.0,0.5,19.9,16.0,12.69,3.25
2018,6,8,5,45,55.0,32.0,0.55,20.4,41.5,25.96,16.3
2018,6,8,6,0,103.0,49.0,0.6,20.9,67.0,37.72,26.92
2018,6,8,6,15,73.0,64.5,0.55,21.5,79.5,50.37,38.12
2018,6,8,6,30,43.0,80.0,0.5,22.1,92.0,63.12,49.18
2018,6,8,6,45,22.5,97.5,0.45,22.65,104.0,75.78,59.9
2018,6,8,7,0,2.0,115.0,0.4,23.2,116.0,90.82,72.37
2018,6,8,7,15,11.5,138.0,0.4,23.85,143.5,107.93,86.26
2018,6,8,7,30,21.0,161.0,0.4,24.5,171.0,124.86,99.69
2018,6,8,7,45,31.5,188.0,0.4,25.1,204.5,137.04,109.0
2018,6,8,8,0,42.0,215.0,0.4,25.7,238.0,154.03,122.05
2018,6,8,8,15,105.5,243.0,0.5,26.05,308.0,162.75,128.51
2018,6,8,8,30,169.0,271.0,0.6,26.4,378.0,194.27,141.23
2018,6,8,8,45,303.5,260.0,0.65,26.8,469.5,213.2,147.43
2018,6,8,9,0,438.0,249.0,0.7,27.2,561.0,249.34,168.67
2018,6,8,9,15,578.0,212.5,0.7,27.5,649.5,291.54,197.05
2018,6,8,9,30,718.0,176.0,0.7,27.8,738.0,348.42,238.59
2018,6,8,9,45,724.0,183.5,0.75,28.05,772.0,401.81,281.54
2018,6,8,10,0,730.0,191.0,0.8,28.3,806.0,455.02,323.32
2018,6,8,10,15,601.0,271.5,0.8,28.55,789.5,496.56,355.61
2018,6,8,10,30,472.0,352.0,0.8,28.8,773.0,526.28,377.32
2018,6,8,10,45,468.0,367.0,0.8,29.0,793.5,566.17,405.28
2018,6,8,11,0,464.0,382.0,0.8,29.2,814.0,605.02,431.67
2018,6,8,11,15,470.0,388.0,0.75,29.4,832.0,642.71,456.33
2018,6,8,11,30,476.0,394.0,0.7,29.6,850.0,679.83,479.99
2018,6,8,11,45,456.0,405.5,0.7,29.75,845.0,700.89,493.12
2018,6,8,12,0,436.0,417.0,0.7,29.9,840.0,719.32,504.47
2018,6,8,12,15,430.0,418.0,0.65,30.0,835.5,738.14,515.68
2018,6,8,12,30,424.0,419.0,0.6,30.1,831.0,754.87,525.38
2018,6,8,12,45,427.0,414.5,0.6,30.2,827.0,772.58,536.56
2018,6,8,13,0,430.0,410.0,0.6,30.3,823.0,788.17,546.37
2018,6,8,13,15,437.5,397.0,0.55,30.3,812.0,798.12,552.36
2018,6,8,13,30,445.0,384.0,0.5,30.3,801.0,805.6,556.88
2018,6,8,13,45,446.5,373.5,0.5,30.35,784.0,807.18,558.4
2018,6,8,14,0,448.0,363.0,0.5,30.4,767.0,806.17,558.47
2018,6,8,14,15,455.0,345.5,0.5,30.35,744.5,801.21,556.64
2018,6,8,14,30,462.0,328.0,0.5,30.3,722.0,793.53,553.24
2018,6,8,14,45,504.0,294.5,0.5,30.25,708.5,800.4,559.96
2018,6,8,15,0,546.0,261.0,0.5,30.2,695.0,803.2,564.03
2018,6,8,15,15,584.0,230.5,0.5,30.05,673.5,807.2,568.94
2018,6,8,15,30,622.0,200.0,0.5,29.9,652.0,802.24,568.39
2018,6,8,15,45,617.0,188.0,0.55,29.8,613.0,772.98,552.22
2018,6,8,16,0,612.0,176.0,0.6,29.7,574.0,741.17,534.4
2018,6,8,16,15,607.5,163.5,0.6,29.7,533.5,706.88,513.71
2018,6,8,16,30,603.0,151.0,0.6,29.7,493.0,670.35,491.15
2018,6,8,16,45,600.5,137.5,0.6,29.7,451.5,632.23,467.06
2018,6,8,17,0,598.0,124.0,0.6,29.7,410.0,592.05,440.93
2018,6,8,17,15,526.0,119.5,0.6,29.3,350.0,505.17,381.27
2018,6,8,17,30,454.0,115.0,0.6,28.9,290.0,431.06,328.77
2018,6,8,17,45,334.0,109.0,0.65,28.45,227.5,332.45,256.0
2018,6,8,18,0,214.0,103.0,0.7,28.0,165.0,233.38,180.31
2018,6,8,18,15,159.0,86.0,0.7,28.0,127.0,177.8,136.18
2018,6,8,18,30,104.0,69.0,0.7,28.0,89.0,119.8,89.37
2018,6,8,18,45,99.5,51.5,0.65,26.55,66.0,94.84,68.22
2018,6,8,19,0,95.0,34.0,0.6,25.1,43.0,75.91,49.32
2018,6,8,19,15,56.5,20.0,0.65,24.75,24.5,39.91,0.0
2018,6,8,19,30,18.0,6.0,0.7,24.4,6.0,8.77,0.0
2018,6,8,19,45,9.0,3.0,0.7,24.0,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,0.7,23.35,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,0.75,22.85,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,0.8,21.25,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,0.8,20.25,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,0.75,19.65,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,0.7,19.15,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,0.65,18.9,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,6,9,4,45,4.5,1.5,0.6,18.85,1.5,0.0,0.0
2018,6,9,5,0,9.0,3.0,0.6,19.0,3.0,0.0,0.0
2018,6,9,5,15,33.0,15.5,0.7,19.55,17.5,13.23,0.0
2018,6,9,5,30,57.0,28.0,0.8,20.1,32.0,22.2,9.94
2018,6,9,5,45,105.0,45.0,0.9,20.65,60.0,34.5,23.43
2018,6,9,6,0,153.0,62.0,1.0,21.2,88.0,46.96,34.77
2018,6,9,6,15,257.5,74.5,1.05,21.8,136.5,55.03,42.06
2018,6,9,6,30,362.0,87.0,1.1,22.4,185.0,63.83,49.72
2018,6,9,6,45,407.0,98.0,1.1,23.0,229.5,70.92,55.7
2018,6,9,7,0,452.0,109.0,1.1,23.6,274.0,77.78,61.29
2018,6,9,7,15,478.0,121.0,1.1,24.2,319.5,84.83,66.9
2018,6,9,7,30,504.0,133.0,1.1,24.8,365.0,91.53,72.12
2018,6,9,7,45,506.0,150.5,1.1,25.35,406.0,100.96,79.53
2018,6,9,8,0,508.0,168.0,1.1,25.9,447.0,109.8,86.35
2018,6,9,8,15,503.0,187.5,1.05,26.4,485.0,119.11,93.47
2018,6,9,8,30,498.0,207.0,1.0,26.9,523.0,162.14,106.98
2018,6,9,8,45,507.0,221.0,0.95,27.35,563.0,207.97,135.31
2018,6,9,9,0,516.0,235.0,0.9,27.8,603.0,254.97,169.67
2018,6,9,9,15,514.0,251.5,0.9,28.1,636.0,301.88,206.56
2018,6,9,9,30,512.0,268.0,0.9,28.4,669.0,348.48,243.51
2018,6,9,9,45,510.5,284.0,0.85,28.7,699.0,394.5,279.27
2018,6,9,10,0,509.0,300.0,0.8,29.0,729.0,440.03,313.65
2018,6,9,10,15,478.5,326.5,0.8,29.2,741.0,478.52,342.52
2018,6,9,10,30,448.0,353.0,0.8,29.4,753.0,513.53,367.88
2018,6,9,10,45,408.5,382.0,0.75,29.6,754.0,541.74,387.21
2018,6,9,11,0,369.0,411.0,0.7,29.8,755.0,567.25,403.86
2018,6,9,11,15,365.5,420.5,0.7,29.95,766.0,596.41,423.4
2018,6,9,11,30,362.0,430.0,0.7,30.1,777.0,624.58,441.85
2018,6,9,11,45,376.5,426.5,0.65,30.25,790.0,654.59,461.05
2018,6,9,12,0,391.0,423.0,0.6,30.4,803.0,684.29,479.7
2018,6,9,12,15,390.0,428.0,0.6,30.45,807.0,708.0,494.71
2018,6,9,12,30,389.0,433.0,0.6,30.5,811.0,730.25,508.71
2018,6,9,12,45,426.0,412.0,0.55,30.55,823.5,768.92,533.1
2018,6,9,13,0,463.0,391.0,0.5,30.6,836.0,800.69,552.81
2018,6,9,13,15,522.5,346.5,0.5,30.6,842.0,830.15,572.76
2018,6,9,13,30,582.0,302.0,0.5,30.6,848.0,857.48,591.4
2018,6,9,13,45,642.0,261.5,0.45,30.6,851.0,888.34,611.11
2018,6,9,14,0,702.0,221.0,0.4,30.6,854.0,914.64,627.53
2018,6,9,14,15,688.0,220.0,0.35,30.5,824.5,905.24,621.48
2018,6,9,14,30,674.0,219.0,0.3,30.4,795.0,892.61,614.13
2018,6,9,14,45,564.0,255.5,0.3,30.3,724.0,822.4,570.39
2018,6,9,15,0,454.0,292.0,0.3,30.2,653.0,748.06,523.72
2018,6,9,15,15,565.0,235.5,0.25,30.05,662.0,788.35,553.48
2018,6,9,15,30,676.0,179.0,0.2,29.9,671.0,829.25,581.0
2018,6,9,15,45,494.0,216.5,0.2,29.75,564.0,686.38,488.9
2018,6,9,16,0,312.0,254.0,0.2,29.6,457.0,540.88,392.29
2018,6,9,16,15,228.5,246.5,0.2,29.6,389.0,456.47,335.39
2018,6,9,16,30,145.0,239.0,0.2,29.6,321.0,360.61,267.88
2018,6,9,16,45,86.0,158.0,0.2,29.55,205.5,225.22,169.8
2018,6,9,17,0,27.0,77.0,0.2,29.5,90.0,87.4,64.37
2018,6,9,17,15,41.5,65.0,0.2,29.05,82.5,92.38,69.38
2018,6,9,17,30,56.0,53.0,0.2,28.6,75.0,87.71,66.18
2018,6,9,17,45,193.5,76.0,0.25,28.15,135.0,199.39,155.62
2018,6,9,18,0,331.0,99.0,0.3,27.7,195.0,302.91,233.58
2018,6,9,18,15,260.5,84.0,0.3,27.7,150.5,224.47,171.32
2018,6,9,18,30,190.0,69.0,0.3,27.7,106.0,164.6,123.38
2018,6,9,18,45,123.5,50.5,0.35,26.6,72.0,109.28,78.96
2018,6,9,19,0,57.0,32.0,0.4,25.5,38.0,54.81,34.49
2018,6,9,19,15,30.5,18.5,0.4,25.2,21.5,28.01,0.0
2018,6,9,19,30,4.0,5.0,0.4,24.9,5.0,5.08,0.0
2018,6,9,19,45,2.0,2.5,0.45,24.6,2.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,0.55,22.85,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,0.55,19.4,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,0.5,19.05,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,6,10,4,45,4.5,1.5,0.55,19.35,1.5,0.0,0.0
2018,6,10,5,0,9.0,3.0,0.6,19.5,3.0,0.0,0.0
2018,6,10,5,15,64.5,16.5,0.65,19.95,21.0,14.08,0.0
2018,6,10,5,30,120.0,30.0,0.7,20.4,39.0,23.37,10.79
2018,6,10,5,45,197.5,45.5,0.8,20.85,74.0,34.69,23.57
2018,6,10,6,0,275.0,61.0,0.9,21.3,109.0,46.02,33.95
2018,6,10,6,15,340.0,74.0,0.95,21.9,152.5,55.21,42.19
2018,6,10,6,30,405.0,87.0,1.0,22.5,196.0,64.16,49.99
2018,6,10,6,45,455.0,96.0,1.0,23.05,243.0,70.0,54.89
2018,6,10,7,0,505.0,105.0,1.0,23.6,290.0,75.67,59.49
2018,6,10,7,15,542.0,113.0,1.05,24.15,338.5,81.31,63.95
2018,6,10,7,30,579.0,121.0,1.1,24.7,387.0,84.97,66.65
2018,6,10,7,45,608.5,127.0,1.1,25.3,435.5,86.9,67.85
2018,6,10,8,0,638.0,133.0,1.1,25.9,484.0,88.7,68.92
2018,6,10,8,15,660.0,138.5,1.1,26.3,530.5,89.88,69.55
2018,6,10,8,30,682.0,144.0,1.1,26.7,577.0,133.25,79.37
2018,6,10,8,45,699.0,148.5,1.15,27.15,620.0,184.15,109.65
2018,6,10,9,0,716.0,153.0,1.2,27.6,663.0,236.88,148.74
2018,6,10,9,15,726.5,158.0,1.2,27.85,701.5,289.93,191.54
2018,6,10,9,30,737.0,163.0,1.2,28.1,740.0,343.61,235.57
2018,6,10,9,45,744.0,168.0,1.25,28.35,773.0,400.54,281.64
2018,6,10,10,0,751.0,173.0,1.3,28.6,806.0,452.19,322.89
2018,6,10,10,15,757.5,176.5,1.35,28.75,834.0,502.05,361.91
2018,6,10,10,30,764.0,180.0,1.4,28.9,862.0,551.2,399.3
2018,6,10,10,45,737.5,199.5,1.45,29.05,871.5,592.84,430.22
2018,6,10,11,0,711.0,219.0,1.5,29.2,881.0,631.68,458.2
2018,6,10,11,15,663.0,250.0,1.5,29.2,875.5,661.33,478.76
2018,6,10,11,30,615.0,281.0,1.5,29.2,870.0,685.48,494.99
2018,6,10,11,45,566.5,291.5,1.5,29.2,837.5,687.87,496.66
2018,6,10,12,0,518.0,302.0,1.5,29.2,805.0,687.77,496.49
2018,6,10,12,15,465.0,327.0,1.5,29.1,779.0,689.3,497.08
2018,6,10,12,30,412.0,352.0,1.5,29.0,753.0,686.39,494.5
2018,6,10,12,45,421.5,357.5,1.5,28.95,765.5,717.15,515.41
2018,6,10,13,0,431.0,363.0,1.5,28.9,778.0,746.51,534.94
2018,6,10,13,15,462.5,355.0,1.5,28.8,794.0,782.2,559.24
2018,6,10,13,30,494.0,347.0,1.5,28.7,810.0,816.33,582.33
2018,6,10,13,45,624.0,265.5,1.45,28.6,837.0,874.47,623.19
2018,6,10,14,0,754.0,184.0,1.4,28.5,864.0,918.43,652.37
2018,6,10,14,15,612.0,245.5,1.4,28.45,786.5,857.18,612.53
2018,6,10,14,30,470.0,307.0,1.4,28.4,709.0,779.89,560.65
2018,6,10,14,45,416.5,321.0,1.35,28.35,666.5,743.04,536.43
2018,6,10,15,0,363.0,335.0,1.3,28.3,624.0,689.17,500.55
2018,6,10,15,15,241.0,303.0,1.3,28.25,491.0,541.33,399.37
2018,6,10,15,30,119.0,271.0,1.3,28.2,358.0,378.47,283.27
2018,6,10,15,45,140.0,243.5,1.25,28.2,339.5,367.58,277.68
2018,6,10,16,0,161.0,216.0,1.2,28.2,321.0,354.85,269.78
2018,6,10,16,15,357.0,185.5,1.15,28.05,395.5,514.84,390.33
2018,6,10,16,30,553.0,155.0,1.1,27.9,470.0,634.58,476.88
2018,6,10,16,45,449.0,156.0,1.05,27.75,396.5,529.21,401.44
2018,6,10,17,0,345.0,157.0,1.0,27.6,323.0,438.0,335.68
2018,6,10,17,15,443.5,130.0,0.95,27.25,318.0,460.92,355.24
2018,6,10,17,30,542.0,103.0,0.9,26.9,313.0,480.37,370.34
2018,6,10,17,45,433.0,98.5,0.85,26.55,250.5,378.83,294.02
2018,6,10,18,0,324.0,94.0,0.8,26.2,188.0,293.69,228.5
2018,6,10,18,15,249.0,80.5,0.8,26.2,144.5,214.7,166.03
2018,6,10,18,30,174.0,67.0,0.8,26.2,101.0,155.18,117.56
2018,6,10,18,45,121.5,50.5,0.75,25.4,71.0,108.41,79.0
2018,6,10,19,0,69.0,34.0,0.7,24.6,41.0,61.24,39.44
2018,6,10,19,15,40.0,20.0,0.7,24.5,23.5,32.41,0.0
2018,6,10,19,30,11.0,6.0,0.7,24.4,6.0,7.36,0.0
2018,6,10,19,45,5.5,3.0,0.75,24.25,3.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,0.8,23.95,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,0.8,23.65,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,0.85,21.85,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.15,21.2,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.25,20.8,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.2,20.65,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,0.85,20.3,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,11,4,45,5.0,1.5,0.55,20.05,1.5,0.0,0.0
2018,6,11,5,0,10.0,3.0,0.5,20.1,3.0,0.0,0.0
2018,6,11,5,15,13.0,12.0,0.55,20.3,12.5,10.24,0.0
2018,6,11,5,30,16.0,21.0,0.6,20.5,22.0,17.43,6.64
2018,6,11,5,45,11.5,37.5,0.65,20.7,38.5,30.22,19.85
2018,6,11,6,0,7.0,54.0,0.7,20.9,55.0,43.25,31.66
2018,6,11,6,15,97.5,74.5,0.75,21.1,100.5,57.16,44.03
2018,6,11,6,30,188.0,95.0,0.8,21.3,146.0,69.97,55.24
2018,6,11,6,45,353.5,97.5,0.8,21.55,218.0,70.08,55.29
2018,6,11,7,0,519.0,100.0,0.8,21.8,290.0,73.71,58.25
2018,6,11,7,15,544.5,110.0,0.85,22.4,336.0,79.08,62.51
2018,6,11,7,30,570.0,120.0,0.9,23.0,382.0,84.12,66.39
2018,6,11,7,45,501.0,151.5,0.95,23.6,401.5,101.51,80.56
2018,6,11,8,0,432.0,183.0,1.0,24.2,421.0,117.68,93.46
2018,6,11,8,15,378.5,222.0,1.05,24.55,444.0,146.05,116.26
2018,6,11,8,30,325.0,261.0,1.1,24.9,467.0,189.22,134.23
2018,6,11,8,45,434.5,242.0,1.15,25.25,539.0,210.37,141.41
2018,6,11,9,0,544.0,223.0,1.2,25.6,611.0,251.5,167.75
2018,6,11,9,15,633.0,195.5,1.2,25.8,672.0,291.57,197.32
2018,6,11,9,30,722.0,168.0,1.2,26.0,733.0,341.68,236.41
2018,6,11,9,45,725.5,175.5,1.2,26.2,765.0,394.2,279.57
2018,6,11,10,0,729.0,183.0,1.2,26.4,797.0,446.25,321.28
2018,6,11,10,15,736.5,186.0,1.2,26.5,825.0,496.2,360.37
2018,6,11,10,30,744.0,189.0,1.2,26.6,853.0,546.54,398.51
2018,6,11,10,45,714.0,211.5,1.2,26.75,862.0,587.65,428.79
2018,6,11,11,0,684.0,234.0,1.2,26.9,871.0,625.61,455.81
2018,6,11,11,15,592.0,288.5,1.15,26.95,846.5,642.56,466.63
2018,6,11,11,30,500.0,343.0,1.1,27.0,822.0,654.85,473.53
2018,6,11,11,45,372.0,406.5,1.1,27.0,764.5,633.48,457.37
2018,6,11,12,0,244.0,470.0,1.1,27.0,707.0,606.51,436.95
2018,6,11,12,15,241.0,444.5,1.1,27.0,679.0,598.48,432.35
2018,6,11,12,30,238.0,419.0,1.1,27.0,651.0,588.08,425.97
2018,6,11,12,45,173.5,410.5,1.05,27.0,579.0,527.07,383.23
2018,6,11,13,0,109.0,402.0,1.0,27.0,507.0,469.82,342.59
2018,6,11,13,15,186.0,424.0,0.95,26.95,600.0,567.33,411.81
2018,6,11,13,30,263.0,446.0,0.9,26.9,693.0,680.86,487.99
2018,6,11,13,45,270.5,436.5,0.8,26.8,685.5,687.04,490.67
2018,6,11,14,0,278.0,427.0,0.7,26.7,678.0,691.6,493.4
2018,6,11,14,15,169.5,340.5,0.65,26.55,492.0,491.57,358.62
2018,6,11,14,30,61.0,254.0,0.6,26.4,306.0,289.7,215.33
2018,6,11,14,45,30.5,175.5,0.5,26.25,201.5,187.03,139.91
2018,6,11,15,0,0.0,97.0,0.4,26.1,97.0,81.11,58.31
2018,6,11,15,15,0.0,103.0,0.55,25.8,103.0,86.19,62.77
2018,6,11,15,30,0.0,109.0,0.7,25.5,109.0,91.31,67.04
2018,6,11,15,45,0.0,103.5,0.8,25.2,103.5,86.52,63.53
2018,6,11,16,0,0.0,98.0,0.9,24.9,98.0,81.74,60.02
2018,6,11,16,15,5.0,107.0,1.0,24.55,110.0,93.76,70.08
2018,6,11,16,30,10.0,116.0,1.1,24.2,122.0,105.73,80.11
2018,6,11,16,45,56.5,136.0,1.15,23.9,164.0,167.44,130.89
2018,6,11,17,0,103.0,156.0,1.2,23.6,206.0,233.2,183.87
2018,6,11,17,15,131.5,154.5,1.2,23.3,210.5,248.37,196.53
2018,6,11,17,30,160.0,153.0,1.2,23.0,215.0,261.3,207.36
2018,6,11,17,45,104.0,130.5,1.25,22.7,168.5,198.07,156.91
2018,6,11,18,0,48.0,108.0,1.3,22.4,122.0,130.49,102.17
2018,6,11,18,15,26.0,85.5,1.3,22.4,93.0,95.22,73.06
2018,6,11,18,30,4.0,63.0,1.3,22.4,64.0,57.5,41.72
2018,6,11,18,45,2.0,46.0,1.3,21.8,46.5,41.32,28.0
2018,6,11,19,0,0.0,29.0,1.3,21.2,29.0,24.96,13.71
2018,6,11,19,15,1.0,17.0,1.35,21.0,17.0,14.51,0.0
2018,6,11,19,30,2.0,5.0,1.4,20.8,5.0,4.68,0.0
2018,6,11,19,45,1.0,2.5,1.45,20.6,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.0,19.35,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.15,18.9,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.2,18.55,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.2,17.85,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.15,17.55,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.05,17.1,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.95,16.95,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.85,16.8,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.75,16.65,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.55,16.4,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,6,12,4,45,0.5,0.5,1.6,16.4,0.5,0.0,0.0
2018,6,12,5,0,1.0,1.0,1.6,16.4,1.0,0.0,0.0
2018,6,12,5,15,0.5,3.0,1.7,16.5,3.0,2.56,0.0
2018,6,12,5,30,0.0,5.0,1.8,16.6,5.0,4.1,0.0
2018,6,12,5,45,0.0,10.5,1.85,16.7,10.5,8.62,1.73
2018,6,12,6,0,0.0,16.0,1.9,16.8,16.0,13.16,5.9
2018,6,12,6,15,0.0,29.0,1.95,17.0,29.0,23.91,15.54
2018,6,12,6,30,0.0,42.0,2.0,17.2,42.0,34.7,25.17
2018,6,12,6,45,2.5,51.5,2.05,17.35,52.5,42.63,32.17
2018,6,12,7,0,5.0,61.0,2.1,17.5,63.0,50.58,39.08
2018,6,12,7,15,2.5,51.5,2.05,17.85,52.5,42.65,31.95
2018,6,12,7,30,0.0,42.0,2.0,18.2,42.0,34.74,24.87
2018,6,12,7,45,0.0,54.0,2.0,18.55,54.0,44.74,33.44
2018,6,12,8,0,0.0,66.0,2.0,18.9,66.0,54.76,41.91
2018,6,12,8,15,0.0,58.5,1.95,19.3,58.5,48.54,36.34
2018,6,12,8,30,0.0,51.0,1.9,19.7,51.0,42.33,29.31
2018,6,12,8,45,0.5,79.0,1.85,20.15,79.5,65.8,48.29
2018,6,12,9,0,1.0,107.0,1.8,20.6,108.0,88.93,66.67
2018,6,12,9,15,6.0,159.0,1.75,20.95,164.0,131.34,99.98
2018,6,12,9,30,11.0,211.0,1.7,21.3,220.0,173.94,132.85
2018,6,12,9,45,12.0,223.0,1.65,21.7,233.0,185.18,141.04
2018,6,12,10,0,13.0,235.0,1.6,22.1,246.0,196.61,149.42
2018,6,12,10,15,9.5,202.0,1.55,22.35,210.0,170.47,129.0
2018,6,12,10,30,6.0,169.0,1.5,22.6,174.0,143.06,107.61
2018,6,12,10,45,3.5,146.0,1.45,22.9,149.0,123.44,92.18
2018,6,12,11,0,1.0,123.0,1.4,23.2,124.0,103.27,76.26
2018,6,12,11,15,1.0,111.5,1.35,23.45,112.5,93.91,68.84
2018,6,12,11,30,1.0,100.0,1.3,23.7,101.0,84.47,61.35
2018,6,12,11,45,1.5,103.5,1.25,23.95,105.0,87.91,63.98
2018,6,12,12,0,2.0,107.0,1.2,24.2,109.0,91.39,66.63
2018,6,12,12,15,6.5,151.5,1.2,24.35,158.0,132.79,98.8
2018,6,12,12,30,11.0,196.0,1.2,24.5,207.0,174.8,130.94
2018,6,12,12,45,9.5,189.0,1.15,24.65,198.5,168.11,125.6
2018,6,12,13,0,8.0,182.0,1.1,24.8,190.0,161.22,120.28
2018,6,12,13,15,30.5,252.0,1.1,24.9,281.0,252.08,189.52
2018,6,12,13,30,53.0,322.0,1.1,25.0,372.0,339.45,253.96
2018,6,12,13,45,57.5,355.5,1.1,25.1,408.5,377.84,281.28
2018,6,12,14,0,62.0,389.0,1.1,25.2,445.0,417.13,309.25
2018,6,12,14,15,46.0,354.5,1.1,25.15,395.5,370.96,275.98
2018,6,12,14,30,30.0,320.0,1.1,25.1,346.0,324.05,242.22
2018,6,12,14,45,32.0,315.5,1.05,25.1,342.0,323.23,242.22
2018,6,12,15,0,34.0,311.0,1.0,25.1,338.0,322.26,241.9
2018,6,12,15,15,26.0,266.0,1.0,25.0,286.0,271.21,204.6
2018,6,12,15,30,18.0,221.0,1.0,24.9,234.0,207.74,157.38
2018,6,12,15,45,9.0,174.5,1.0,24.85,181.0,157.43,119.12
2018,6,12,16,0,0.0,128.0,1.0,24.8,128.0,108.05,80.7
2018,6,12,16,15,0.0,130.0,1.0,24.6,130.0,110.04,82.71
2018,6,12,16,30,0.0,132.0,1.0,24.4,132.0,112.2,84.75
2018,6,12,16,45,0.0,128.5,1.0,24.2,128.5,109.52,82.98
2018,6,12,17,0,0.0,125.0,1.0,24.0,125.0,106.98,81.32
2018,6,12,17,15,0.0,90.0,1.0,23.7,90.0,75.41,56.22
2018,6,12,17,30,0.0,55.0,1.0,23.4,55.0,45.52,32.05
2018,6,12,17,45,0.0,41.5,0.95,23.1,41.5,34.29,22.9
2018,6,12,18,0,0.0,28.0,0.9,22.8,28.0,23.08,13.64
2018,6,12,18,15,9.5,20.0,0.9,22.8,22.0,21.52,12.36
2018,6,12,18,30,19.0,12.0,0.9,22.8,16.0,19.69,10.62
2018,6,12,18,45,79.5,21.0,0.7,21.85,30.0,55.34,38.57
2018,6,12,19,0,140.0,30.0,0.5,20.9,44.0,91.99,62.66
2018,6,12,19,15,74.5,16.5,0.5,20.6,23.5,44.85,1.26
2018,6,12,19,30,9.0,3.0,0.5,20.3,3.0,4.4,0.0
2018,6,12,19,45,4.5,1.5,0.45,20.05,1.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,0.4,19.65,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,0.4,19.35,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,0.4,19.1,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,0.4,18.85,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,0.4,18.7,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,0.4,18.65,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,0.35,18.55,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,0.3,18.45,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,0.3,18.4,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,0.3,18.35,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,0.3,18.3,0.0,0.0,0.0
