Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,0,15,0.0,0.0,0.3,18.25,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,0.3,18.2,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,0.3,18.15,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,0.3,18.1,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,0.3,18.05,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,0.3,17.95,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,0.3,17.9,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,0.3,17.85,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,0.35,17.7,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,0.45,17.3,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,0.6,17.35,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,6,13,4,45,2.0,1.0,0.75,17.6,1.0,0.0,0.0
2018,6,13,5,0,4.0,2.0,0.8,17.7,2.0,0.0,0.0
2018,6,13,5,15,2.0,6.5,1.0,18.25,6.5,5.55,0.0
2018,6,13,5,30,0.0,11.0,1.2,18.8,11.0,9.04,0.76
2018,6,13,5,45,0.0,20.5,1.4,19.3,20.5,16.89,8.68
2018,6,13,6,0,0.0,30.0,1.6,19.8,30.0,24.76,15.83
2018,6,13,6,15,4.5,52.0,1.65,20.3,53.0,42.78,31.72
2018,6,13,6,30,9.0,74.0,1.7,20.8,76.0,59.79,46.57
2018,6,13,6,45,50.0,109.0,1.8,21.35,126.5,83.41,66.85
2018,6,13,7,0,91.0,144.0,1.9,21.9,177.0,106.86,86.59
2018,6,13,7,15,98.5,166.0,1.9,22.35,207.0,117.53,95.18
2018,6,13,7,30,106.0,188.0,1.9,22.8,237.0,131.05,106.01
2018,6,13,7,45,248.0,188.0,1.95,23.2,319.5,126.68,101.81
2018,6,13,8,0,390.0,188.0,2.0,23.6,402.0,120.06,95.81
2018,6,13,8,15,286.0,230.5,2.0,24.0,395.0,149.15,119.35
2018,6,13,8,30,182.0,273.0,2.0,24.4,388.0,195.03,143.85
2018,6,13,8,45,115.5,279.5,2.0,24.75,354.5,207.89,153.56
2018,6,13,9,0,49.0,286.0,2.0,25.1,321.0,219.92,164.89
2018,6,13,9,15,86.5,321.5,1.95,25.45,387.5,259.7,193.29
2018,6,13,9,30,124.0,357.0,1.9,25.8,454.0,297.76,220.54
2018,6,13,9,45,273.5,336.5,1.9,26.15,563.0,345.77,253.57
2018,6,13,10,0,423.0,316.0,1.9,26.5,672.0,412.22,301.61
2018,6,13,10,15,599.0,244.0,1.9,26.8,768.0,471.91,345.8
2018,6,13,10,30,775.0,172.0,1.9,27.1,864.0,548.48,402.62
2018,6,13,10,45,782.0,173.0,1.9,27.35,886.5,595.54,437.65
2018,6,13,11,0,789.0,174.0,1.9,27.6,909.0,641.46,471.05
2018,6,13,11,15,793.5,175.0,1.95,27.8,924.5,684.37,501.87
2018,6,13,11,30,798.0,176.0,2.0,28.0,940.0,725.55,530.84
2018,6,13,11,45,738.0,209.0,2.0,28.25,920.5,747.35,544.59
2018,6,13,12,0,678.0,242.0,2.0,28.5,901.0,760.21,552.09
2018,6,13,12,15,749.5,202.5,2.0,28.6,932.0,805.97,584.44
2018,6,13,12,30,821.0,163.0,2.0,28.7,963.0,859.06,618.96
2018,6,13,12,45,830.0,155.0,2.0,28.85,959.0,872.19,626.7
2018,6,13,13,0,839.0,147.0,2.0,29.0,955.0,894.93,641.05
2018,6,13,13,15,835.5,146.0,2.0,29.0,941.0,909.17,650.26
2018,6,13,13,30,832.0,145.0,2.0,29.0,927.0,919.99,657.45
2018,6,13,13,45,807.0,154.0,2.0,29.0,898.5,929.94,664.22
2018,6,13,14,0,782.0,163.0,2.0,29.0,870.0,923.31,660.54
2018,6,13,14,15,785.0,156.0,2.0,28.9,847.0,923.9,662.01
2018,6,13,14,30,788.0,149.0,2.0,28.8,824.0,920.89,661.23
2018,6,13,14,45,768.5,150.5,2.0,28.75,787.0,901.81,650.12
2018,6,13,15,0,749.0,152.0,2.0,28.7,750.0,879.68,637.21
2018,6,13,15,15,757.0,140.5,2.0,28.55,719.5,866.66,630.54
2018,6,13,15,30,765.0,129.0,2.0,28.4,689.0,849.91,621.39
2018,6,13,15,45,749.5,126.0,1.95,28.25,646.5,817.91,601.73
2018,6,13,16,0,734.0,123.0,1.9,28.1,604.0,783.54,580.48
2018,6,13,16,15,553.5,153.0,1.85,27.9,500.5,650.95,490.34
2018,6,13,16,30,373.0,183.0,1.8,27.7,397.0,513.57,391.77
2018,6,13,16,45,350.0,170.5,1.75,27.5,356.5,469.67,361.44
2018,6,13,17,0,327.0,158.0,1.7,27.3,316.0,410.28,318.64
2018,6,13,17,15,440.5,128.0,1.55,26.95,315.0,456.86,355.48
2018,6,13,17,30,554.0,98.0,1.4,26.6,314.0,483.2,375.64
2018,6,13,17,45,479.5,93.5,1.3,26.25,261.0,400.8,312.96
2018,6,13,18,0,405.0,89.0,1.2,25.9,208.0,331.93,259.35
2018,6,13,18,15,236.0,80.0,1.2,25.9,146.0,207.85,161.36
2018,6,13,18,30,67.0,71.0,1.2,25.9,84.0,105.73,79.41
2018,6,13,18,45,42.0,52.0,1.05,24.85,59.5,66.94,47.64
2018,6,13,19,0,17.0,33.0,0.9,23.8,35.0,37.54,22.99
2018,6,13,19,15,11.5,19.5,0.9,23.65,20.5,21.25,0.0
2018,6,13,19,30,6.0,6.0,0.9,23.5,6.0,6.35,0.0
2018,6,13,19,45,3.0,3.0,0.9,23.3,3.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,0.85,22.7,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,0.85,22.55,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,0.95,22.25,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,1.05,22.15,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.15,22.05,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.15,21.9,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.1,21.75,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,1.1,21.45,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,1.05,21.3,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,0.95,20.95,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,0.85,20.85,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,14,4,45,4.0,1.5,0.8,20.85,1.5,0.0,0.0
2018,6,14,5,0,8.0,3.0,0.8,20.9,3.0,0.0,0.0
2018,6,14,5,15,64.0,17.0,0.95,21.2,21.5,14.51,0.0
2018,6,14,5,30,120.0,31.0,1.1,21.5,40.0,24.07,11.19
2018,6,14,5,45,193.0,45.5,1.2,21.8,73.0,34.68,23.43
2018,6,14,6,0,266.0,60.0,1.3,22.1,106.0,45.24,33.16
2018,6,14,6,15,342.5,71.0,1.3,22.6,150.5,53.07,40.23
2018,6,14,6,30,419.0,82.0,1.3,23.1,195.0,60.77,46.95
2018,6,14,6,45,469.5,91.0,1.3,23.55,242.5,66.71,51.97
2018,6,14,7,0,520.0,100.0,1.3,24.0,290.0,73.75,57.78
2018,6,14,7,15,560.0,106.0,1.35,24.5,339.0,76.31,59.65
2018,6,14,7,30,600.0,112.0,1.4,25.0,388.0,78.79,61.4
2018,6,14,7,45,627.5,117.5,1.45,25.55,435.5,80.63,62.58
2018,6,14,8,0,655.0,123.0,1.5,26.1,483.0,82.34,63.63
2018,6,14,8,15,675.0,128.5,1.5,26.5,529.0,83.78,64.49
2018,6,14,8,30,695.0,134.0,1.5,26.9,575.0,124.99,73.39
2018,6,14,8,45,702.5,142.0,1.45,27.3,615.5,177.5,104.67
2018,6,14,9,0,710.0,150.0,1.4,27.7,656.0,230.78,144.34
2018,6,14,9,15,737.0,148.5,1.35,27.95,700.0,288.68,190.1
2018,6,14,9,30,764.0,147.0,1.3,28.2,744.0,342.27,233.66
2018,6,14,9,45,759.0,159.5,1.25,28.45,775.5,396.64,278.12
2018,6,14,10,0,754.0,172.0,1.2,28.7,807.0,449.52,320.13
2018,6,14,10,15,768.0,170.5,1.15,28.85,837.0,499.31,358.6
2018,6,14,10,30,782.0,169.0,1.1,29.0,867.0,549.09,395.81
2018,6,14,10,45,783.0,172.5,1.0,29.15,886.5,594.93,428.66
2018,6,14,11,0,784.0,176.0,0.9,29.3,906.0,639.1,459.08
2018,6,14,11,15,738.0,203.5,0.9,29.4,900.0,671.47,481.02
2018,6,14,11,30,692.0,231.0,0.9,29.5,894.0,697.58,498.18
2018,6,14,11,45,736.0,209.0,0.85,29.6,919.5,745.1,529.71
2018,6,14,12,0,780.0,187.0,0.8,29.7,945.0,787.57,557.23
2018,6,14,12,15,696.0,232.5,0.8,29.7,909.5,794.37,559.89
2018,6,14,12,30,612.0,278.0,0.8,29.7,874.0,788.66,554.92
2018,6,14,12,45,698.5,229.0,0.75,29.7,905.0,843.27,591.03
2018,6,14,13,0,785.0,180.0,0.7,29.7,936.0,888.65,618.45
2018,6,14,13,15,794.5,172.0,0.7,29.7,928.0,908.3,630.16
2018,6,14,13,30,804.0,164.0,0.7,29.7,920.0,924.66,640.25
2018,6,14,13,45,772.0,176.5,0.65,29.65,889.0,918.28,635.84
2018,6,14,14,0,740.0,189.0,0.6,29.6,858.0,908.01,629.46
2018,6,14,14,15,707.5,196.0,0.6,29.55,820.0,897.5,624.04
2018,6,14,14,30,675.0,203.0,0.6,29.5,782.0,875.6,611.69
2018,6,14,14,45,637.5,209.5,0.6,29.45,739.0,845.57,594.27
2018,6,14,15,0,600.0,216.0,0.6,29.4,696.0,813.03,574.67
2018,6,14,15,15,676.5,176.0,0.55,29.4,692.0,836.04,590.73
2018,6,14,15,30,753.0,136.0,0.5,29.4,688.0,846.4,597.28
2018,6,14,15,45,682.5,150.5,0.5,29.4,627.5,790.36,563.19
2018,6,14,16,0,612.0,165.0,0.5,29.4,567.0,729.22,525.68
2018,6,14,16,15,474.0,185.0,0.5,29.25,482.5,610.82,447.35
2018,6,14,16,30,336.0,205.0,0.5,29.1,398.0,490.65,365.07
2018,6,14,16,45,308.0,183.5,0.5,28.95,348.0,435.34,327.99
2018,6,14,17,0,280.0,162.0,0.5,28.8,298.0,380.84,289.81
2018,6,14,17,15,393.5,135.0,0.45,28.6,302.5,432.72,329.72
2018,6,14,17,30,507.0,108.0,0.4,28.4,307.0,457.36,348.13
2018,6,14,17,45,393.0,102.5,0.4,28.15,243.5,360.28,276.05
2018,6,14,18,0,279.0,97.0,0.4,27.9,180.0,261.3,201.22
2018,6,14,18,15,281.0,81.5,0.4,27.9,151.0,242.28,185.43
2018,6,14,18,30,283.0,66.0,0.4,27.9,122.0,210.64,158.42
2018,6,14,18,45,184.0,51.0,0.35,27.45,83.5,132.39,95.95
2018,6,14,19,0,85.0,36.0,0.3,27.0,45.0,74.6,49.27
2018,6,14,19,15,43.5,20.5,0.35,26.85,25.0,33.94,2.67
2018,6,14,19,30,2.0,5.0,0.4,26.7,5.0,4.68,0.0
2018,6,14,19,45,1.0,2.5,0.45,26.6,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,0.45,26.35,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,0.4,26.2,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,0.4,25.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,0.4,25.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,0.4,24.85,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,0.45,24.2,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,0.55,23.55,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,0.65,22.9,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,0.75,22.3,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,0.95,21.75,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.35,20.85,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.45,20.35,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.5,19.9,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.5,18.75,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,6,15,4,45,6.0,1.5,1.6,18.35,1.5,0.0,0.0
2018,6,15,5,0,12.0,3.0,1.6,18.3,3.0,0.0,0.0
2018,6,15,5,15,84.0,16.0,1.7,18.6,22.0,13.66,0.0
2018,6,15,5,30,156.0,29.0,1.8,18.9,41.0,22.43,10.15
2018,6,15,5,45,254.5,41.5,1.85,19.15,78.0,31.91,21.37
2018,6,15,6,0,353.0,54.0,1.9,19.4,115.0,41.28,30.13
2018,6,15,6,15,422.5,63.0,1.85,20.0,159.5,49.6,37.66
2018,6,15,6,30,492.0,72.0,1.8,20.6,204.0,55.64,43.01
2018,6,15,6,45,542.5,78.5,1.8,21.15,252.5,59.41,46.2
2018,6,15,7,0,593.0,85.0,1.8,21.7,301.0,63.11,49.2
2018,6,15,7,15,619.5,91.5,1.85,22.45,347.5,66.42,51.73
2018,6,15,7,30,646.0,98.0,1.9,23.2,394.0,69.55,54.05
2018,6,15,7,45,653.0,107.5,1.95,23.9,436.5,74.21,57.63
2018,6,15,8,0,660.0,117.0,2.0,24.6,479.0,78.49,60.84
2018,6,15,8,15,715.0,113.0,2.0,25.05,538.0,74.77,57.4
2018,6,15,8,30,770.0,109.0,2.0,25.5,597.0,119.96,68.01
2018,6,15,8,45,787.0,111.5,1.95,25.95,641.5,173.61,98.99
2018,6,15,9,0,804.0,114.0,1.9,26.4,686.0,228.97,140.21
2018,6,15,9,15,817.0,115.5,1.9,26.75,726.0,284.08,185.39
2018,6,15,9,30,830.0,117.0,1.9,27.1,766.0,345.14,236.06
2018,6,15,9,45,840.5,118.5,1.85,27.45,801.5,399.5,281.3
2018,6,15,10,0,851.0,120.0,1.8,27.8,837.0,453.7,325.33
2018,6,15,10,15,856.5,122.5,1.75,28.0,865.5,505.88,366.74
2018,6,15,10,30,862.0,125.0,1.7,28.2,894.0,556.94,405.91
2018,6,15,10,45,865.5,127.0,1.65,28.45,916.0,605.15,441.66
2018,6,15,11,0,869.0,129.0,1.6,28.7,938.0,651.65,475.01
2018,6,15,11,15,871.0,130.5,1.55,28.85,953.0,694.86,505.26
2018,6,15,11,30,873.0,132.0,1.5,29.0,968.0,735.9,533.18
2018,6,15,11,45,872.5,134.0,1.5,29.15,976.0,773.15,558.19
2018,6,15,12,0,872.0,136.0,1.5,29.3,984.0,807.82,579.91
2018,6,15,12,15,841.5,153.0,1.5,29.35,972.0,827.23,591.9
2018,6,15,12,30,811.0,170.0,1.5,29.4,960.0,855.43,609.68
2018,6,15,12,45,838.0,154.0,1.5,29.45,965.5,877.14,623.18
2018,6,15,13,0,865.0,138.0,1.5,29.5,971.0,909.39,643.39
2018,6,15,13,15,854.5,141.0,1.5,29.45,954.5,921.13,650.84
2018,6,15,13,30,844.0,144.0,1.5,29.4,938.0,929.28,656.37
2018,6,15,13,45,826.0,151.0,1.5,29.4,913.5,943.96,665.98
2018,6,15,14,0,808.0,158.0,1.5,29.4,889.0,942.23,665.38
2018,6,15,14,15,681.5,219.0,1.45,29.25,822.5,895.58,636.56
2018,6,15,14,30,555.0,280.0,1.4,29.1,756.0,832.31,594.38
2018,6,15,14,45,538.5,276.0,1.4,28.95,723.0,812.35,583.22
2018,6,15,15,0,522.0,272.0,1.4,28.8,690.0,790.05,570.02
2018,6,15,15,15,588.0,227.0,1.35,28.65,676.0,805.97,583.34
2018,6,15,15,30,654.0,182.0,1.3,28.5,662.0,811.52,589.35
2018,6,15,15,45,708.5,148.5,1.2,28.35,639.5,811.05,589.55
2018,6,15,16,0,763.0,115.0,1.1,28.2,617.0,799.79,582.83
2018,6,15,16,15,745.0,111.0,1.05,28.15,571.0,759.47,557.49
2018,6,15,16,30,727.0,107.0,1.0,28.1,525.0,717.35,530.98
2018,6,15,16,45,703.5,102.5,0.95,28.1,476.5,672.25,501.98
2018,6,15,17,0,680.0,98.0,0.9,28.1,428.0,623.15,469.1
2018,6,15,17,15,649.0,92.5,0.85,27.8,379.0,567.4,430.74
2018,6,15,17,30,618.0,87.0,0.8,27.5,330.0,512.23,391.62
2018,6,15,17,45,575.0,80.5,0.75,27.2,281.0,449.83,345.8
2018,6,15,18,0,532.0,74.0,0.7,26.9,232.0,389.93,300.21
2018,6,15,18,15,471.0,66.0,0.7,26.9,186.0,322.55,247.2
2018,6,15,18,30,410.0,58.0,0.7,26.9,140.0,260.38,196.56
2018,6,15,18,45,324.5,47.5,0.7,25.6,101.0,189.87,139.49
2018,6,15,19,0,239.0,37.0,0.7,24.3,62.0,132.76,90.8
2018,6,15,19,15,141.0,22.5,0.75,23.95,35.5,70.57,14.01
2018,6,15,19,30,43.0,8.0,0.8,23.6,9.0,15.72,0.0
2018,6,15,19,45,21.5,4.0,0.8,23.25,4.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,0.85,22.65,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,0.9,22.15,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,0.9,21.65,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,0.85,21.2,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,0.75,20.35,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.65,19.95,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.6,19.85,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.55,19.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.45,19.7,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.4,19.65,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.4,19.65,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,6,16,4,45,1.5,1.0,0.35,19.75,1.0,0.0,0.0
2018,6,16,5,0,3.0,2.0,0.3,19.8,2.0,0.0,0.0
2018,6,16,5,15,1.5,8.5,0.3,20.25,8.5,7.26,0.0
2018,6,16,5,30,0.0,15.0,0.3,20.7,15.0,12.36,3.0
2018,6,16,5,45,0.0,24.5,0.3,21.15,24.5,20.22,11.42
2018,6,16,6,0,0.0,34.0,0.3,21.6,34.0,28.09,18.6
2018,6,16,6,15,20.0,58.0,0.35,22.3,63.5,46.76,34.91
2018,6,16,6,30,40.0,82.0,0.4,23.0,93.0,64.41,50.1
2018,6,16,6,45,113.0,106.0,0.45,23.7,145.5,79.64,62.91
2018,6,16,7,0,186.0,130.0,0.5,24.4,198.0,92.39,73.35
2018,6,16,7,15,274.0,146.5,0.5,24.95,263.5,103.37,82.11
2018,6,16,7,30,362.0,163.0,0.5,25.5,329.0,114.15,90.53
2018,6,16,7,45,310.5,194.0,0.45,26.0,348.0,131.09,103.84
2018,6,16,8,0,259.0,225.0,0.4,26.5,367.0,146.91,115.96
2018,6,16,8,15,184.5,244.0,0.35,26.9,350.0,164.64,129.44
2018,6,16,8,30,110.0,263.0,0.3,27.3,333.0,184.12,134.66
2018,6,16,8,45,126.5,289.0,0.25,27.75,375.0,214.08,154.15
2018,6,16,9,0,143.0,315.0,0.2,28.2,417.0,246.63,176.41
2018,6,16,9,15,199.0,335.5,0.2,28.55,486.0,288.12,204.44
2018,6,16,9,30,255.0,356.0,0.2,28.9,555.0,329.04,232.65
2018,6,16,9,45,286.5,367.0,0.2,29.25,600.5,369.65,261.54
2018,6,16,10,0,318.0,378.0,0.2,29.6,646.0,413.6,292.57
2018,6,16,10,15,354.5,377.0,0.25,29.85,685.5,454.62,321.72
2018,6,16,10,30,391.0,376.0,0.3,30.1,725.0,498.59,352.64
2018,6,16,10,45,397.0,385.0,0.35,30.3,747.0,533.17,376.82
2018,6,16,11,0,403.0,394.0,0.4,30.5,769.0,570.66,402.52
2018,6,16,11,15,444.0,382.0,0.4,30.7,802.0,615.57,432.55
2018,6,16,11,30,485.0,370.0,0.4,30.9,835.0,662.36,463.23
2018,6,16,11,45,625.5,287.5,0.4,31.05,892.5,725.03,505.75
2018,6,16,12,0,766.0,205.0,0.4,31.2,950.0,789.96,548.99
2018,6,16,12,15,784.5,193.5,0.4,31.3,957.5,825.21,570.78
2018,6,16,12,30,803.0,182.0,0.4,31.4,965.0,858.52,590.42
2018,6,16,12,45,774.0,197.5,0.4,31.45,948.0,871.72,597.93
2018,6,16,13,0,745.0,213.0,0.4,31.5,931.0,889.83,608.73
2018,6,16,13,15,701.5,233.0,0.4,31.5,901.5,887.44,607.05
2018,6,16,13,30,658.0,253.0,0.4,31.5,872.0,880.66,602.58
2018,6,16,13,45,671.0,239.0,0.4,31.55,858.0,891.2,609.97
2018,6,16,14,0,684.0,225.0,0.4,31.6,844.0,898.38,615.11
2018,6,16,14,15,644.5,234.5,0.4,31.55,803.5,875.34,601.3
2018,6,16,14,30,605.0,244.0,0.4,31.5,763.0,849.12,585.85
2018,6,16,14,45,652.5,215.0,0.4,31.4,755.0,864.82,598.17
2018,6,16,15,0,700.0,186.0,0.4,31.3,747.0,875.55,605.9
2018,6,16,15,15,668.5,188.0,0.35,31.2,702.5,841.02,585.08
2018,6,16,15,30,637.0,190.0,0.3,31.1,658.0,804.38,563.33
2018,6,16,15,45,593.0,183.5,0.3,31.0,598.0,746.36,528.27
2018,6,16,16,0,549.0,177.0,0.3,30.9,538.0,687.72,492.25
2018,6,16,16,15,435.5,188.0,0.25,30.95,461.0,582.25,422.14
2018,6,16,16,30,322.0,199.0,0.2,31.0,384.0,473.03,347.68
2018,6,16,16,45,386.5,177.5,0.2,31.05,379.5,505.01,372.52
2018,6,16,17,0,451.0,156.0,0.2,31.1,375.0,513.68,379.82
2018,6,16,17,15,431.0,140.5,0.2,30.7,331.0,464.47,346.43
2018,6,16,17,30,411.0,125.0,0.2,30.3,287.0,415.55,312.76
2018,6,16,17,45,368.5,115.0,0.2,29.85,244.5,359.97,272.76
2018,6,16,18,0,326.0,105.0,0.2,29.4,202.0,307.47,233.68
2018,6,16,18,15,227.5,88.0,0.2,29.4,149.5,213.36,161.59
2018,6,16,18,30,129.0,71.0,0.2,29.4,97.0,132.46,98.3
2018,6,16,18,45,108.0,54.0,0.25,28.4,71.5,107.42,77.56
2018,6,16,19,0,87.0,37.0,0.3,27.4,46.0,76.45,50.86
2018,6,16,19,15,53.0,22.5,0.35,27.05,27.0,42.81,7.91
2018,6,16,19,30,19.0,8.0,0.4,26.7,8.0,10.77,0.0
2018,6,16,19,45,9.5,4.0,0.45,26.35,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,0.55,25.6,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,0.6,24.85,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,0.65,24.2,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,0.75,21.9,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.75,21.1,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.65,20.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,6,17,4,45,4.0,1.5,0.6,20.8,1.5,0.0,0.0
2018,6,17,5,0,8.0,3.0,0.6,20.9,3.0,0.0,0.0
2018,6,17,5,15,61.5,16.5,0.7,21.35,21.0,14.08,0.0
2018,6,17,5,30,115.0,30.0,0.8,21.8,39.0,23.34,10.49
2018,6,17,5,45,193.5,45.5,0.85,22.3,73.5,34.69,23.38
2018,6,17,6,0,272.0,61.0,0.9,22.8,108.0,46.02,33.71
2018,6,17,6,15,339.5,73.0,0.9,23.35,151.0,54.5,41.32
2018,6,17,6,30,407.0,85.0,0.9,23.9,194.0,62.8,48.52
2018,6,17,6,45,459.5,93.5,0.9,24.5,241.0,68.35,53.15
2018,6,17,7,0,512.0,102.0,0.9,25.1,288.0,73.76,57.5
2018,6,17,7,15,551.5,108.5,1.0,25.8,337.0,78.14,60.84
2018,6,17,7,30,591.0,115.0,1.1,26.5,386.0,80.88,62.75
2018,6,17,7,45,622.5,119.5,1.15,27.25,434.5,82.0,63.25
2018,6,17,8,0,654.0,124.0,1.2,28.0,483.0,83.05,63.69
2018,6,17,8,15,677.0,129.0,1.15,28.45,530.0,84.19,64.28
2018,6,17,8,30,700.0,134.0,1.1,28.9,577.0,123.25,71.9
2018,6,17,8,45,718.0,137.0,1.1,29.4,620.5,174.06,100.53
2018,6,17,9,0,736.0,140.0,1.1,29.9,664.0,233.16,143.45
2018,6,17,9,15,749.5,143.5,1.1,30.25,703.5,285.95,185.31
2018,6,17,9,30,763.0,147.0,1.1,30.6,743.0,339.68,228.86
2018,6,17,9,45,773.5,149.5,1.05,30.95,777.5,392.27,271.15
2018,6,17,10,0,784.0,152.0,1.0,31.3,812.0,444.97,312.38
2018,6,17,10,15,792.0,153.5,0.95,31.55,840.5,495.59,350.94
2018,6,17,10,30,800.0,155.0,0.9,31.8,869.0,545.56,387.66
2018,6,17,10,45,806.0,156.5,0.85,32.05,891.5,593.5,421.66
2018,6,17,11,0,812.0,158.0,0.8,32.3,914.0,640.17,453.58
2018,6,17,11,15,815.5,159.0,0.7,32.5,929.5,683.28,481.61
2018,6,17,11,30,819.0,160.0,0.6,32.7,945.0,724.52,507.37
2018,6,17,11,45,821.0,161.0,0.5,32.9,953.5,762.59,530.17
2018,6,17,12,0,823.0,162.0,0.4,33.1,962.0,798.38,550.68
2018,6,17,12,15,808.0,170.5,0.4,33.2,957.0,824.32,565.77
2018,6,17,12,30,793.0,179.0,0.4,33.3,952.0,846.87,578.88
2018,6,17,12,45,810.0,167.5,0.35,33.4,952.5,876.19,595.13
2018,6,17,13,0,827.0,156.0,0.3,33.5,953.0,902.72,609.48
2018,6,17,13,15,815.5,160.0,0.35,33.55,936.5,914.85,617.39
2018,6,17,13,30,804.0,164.0,0.4,33.6,920.0,923.38,623.51
2018,6,17,13,45,798.0,163.0,0.5,33.65,899.5,928.67,628.89
2018,6,17,14,0,792.0,162.0,0.6,33.7,879.0,930.41,632.32
2018,6,17,14,15,770.0,167.0,0.65,33.65,847.0,919.38,627.53
2018,6,17,14,30,748.0,172.0,0.7,33.6,815.0,904.95,620.89
2018,6,17,14,45,752.0,162.5,0.75,33.5,787.0,897.6,618.73
2018,6,17,15,0,756.0,153.0,0.8,33.4,759.0,886.68,614.34
2018,6,17,15,15,747.5,148.0,0.85,33.35,722.5,865.33,603.48
2018,6,17,15,30,739.0,143.0,0.9,33.3,686.0,840.99,590.79
2018,6,17,15,45,721.5,139.5,0.95,33.25,643.0,812.63,575.45
2018,6,17,16,0,704.0,136.0,1.0,33.2,600.0,776.83,555.17
2018,6,17,16,15,607.0,150.0,0.95,33.1,529.0,692.33,501.21
2018,6,17,16,30,510.0,164.0,0.9,33.0,458.0,602.34,441.25
2018,6,17,16,45,477.0,157.0,0.9,32.95,412.0,551.98,408.27
2018,6,17,17,0,444.0,150.0,0.9,32.9,366.0,502.31,374.55
2018,6,17,17,15,488.5,128.5,0.9,32.45,341.5,490.68,368.59
2018,6,17,17,30,533.0,107.0,0.9,32.0,317.0,480.27,362.35
2018,6,17,17,45,487.5,98.5,0.85,31.55,269.5,412.06,312.77
2018,6,17,18,0,442.0,90.0,0.8,31.1,222.0,353.83,269.13
2018,6,17,18,15,383.0,78.5,0.8,31.1,177.5,289.2,218.89
2018,6,17,18,30,324.0,67.0,0.8,31.1,133.0,230.07,171.48
2018,6,17,18,45,244.0,53.0,0.7,29.9,95.0,166.13,120.37
2018,6,17,19,0,164.0,39.0,0.6,28.7,57.0,111.14,75.03
2018,6,17,19,15,91.0,23.0,0.6,28.35,32.0,53.66,12.4
2018,6,17,19,30,18.0,7.0,0.6,28.0,7.0,9.72,0.0
2018,6,17,19,45,9.0,3.5,0.65,27.7,3.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.7,27.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.7,27.15,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.7,26.9,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.7,26.7,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.75,26.3,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.85,25.1,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.9,24.9,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.85,24.7,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.8,23.95,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.75,23.65,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.7,23.35,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.65,22.4,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.65,22.15,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,6,18,4,45,5.5,1.5,0.75,22.25,1.5,0.0,0.0
2018,6,18,5,0,11.0,3.0,0.8,22.3,3.0,0.0,0.0
2018,6,18,5,15,73.5,16.0,0.9,22.7,21.0,13.66,0.0
2018,6,18,5,30,136.0,29.0,1.0,23.1,39.0,22.39,9.66
2018,6,18,5,45,193.0,43.0,1.1,23.45,69.5,32.82,21.68
2018,6,18,6,0,250.0,57.0,1.2,23.8,100.0,42.98,30.97
2018,6,18,6,15,330.5,69.5,1.2,24.4,146.0,51.94,38.94
2018,6,18,6,30,411.0,82.0,1.2,25.0,192.0,60.73,46.53
2018,6,18,6,45,468.5,90.0,1.15,25.6,240.5,66.04,50.95
2018,6,18,7,0,526.0,98.0,1.1,26.2,289.0,72.34,56.05
2018,6,18,7,15,559.5,105.5,1.2,26.95,336.5,76.02,58.79
2018,6,18,7,30,593.0,113.0,1.3,27.7,384.0,79.5,61.3
2018,6,18,7,45,625.5,118.5,1.35,28.45,434.0,81.38,62.43
2018,6,18,8,0,658.0,124.0,1.4,29.2,484.0,83.14,63.46
2018,6,18,8,15,662.5,134.5,1.45,29.65,525.5,87.49,66.67
2018,6,18,8,30,667.0,145.0,1.5,30.1,567.0,127.54,76.05
2018,6,18,8,45,647.0,165.5,1.5,30.6,599.5,183.31,110.1
2018,6,18,9,0,627.0,186.0,1.5,31.1,632.0,236.88,150.11
2018,6,18,9,15,556.0,231.0,1.5,31.4,643.5,293.46,196.86
2018,6,18,9,30,485.0,276.0,1.5,31.7,655.0,340.15,235.86
2018,6,18,9,45,456.5,305.0,1.45,32.05,674.5,383.67,270.14
2018,6,18,10,0,428.0,334.0,1.4,32.4,694.0,424.03,300.94
2018,6,18,10,15,583.0,265.0,1.35,32.6,774.0,476.32,338.59
2018,6,18,10,30,738.0,196.0,1.3,32.8,854.0,542.37,386.13
2018,6,18,10,45,724.0,212.0,1.25,33.05,871.5,588.54,418.71
2018,6,18,11,0,710.0,228.0,1.2,33.3,889.0,632.07,448.42
2018,6,18,11,15,699.0,234.5,1.2,33.45,894.5,667.45,472.55
2018,6,18,11,30,688.0,241.0,1.2,33.6,900.0,700.19,494.37
2018,6,18,11,45,634.0,279.0,1.2,33.75,890.5,723.5,508.65
2018,6,18,12,0,580.0,317.0,1.2,33.9,881.0,741.05,518.86
2018,6,18,12,15,659.5,269.5,1.15,34.0,911.5,793.64,553.57
2018,6,18,12,30,739.0,222.0,1.1,34.1,942.0,845.52,586.91
2018,6,18,12,45,771.0,197.5,1.1,34.2,944.5,868.11,600.79
2018,6,18,13,0,803.0,173.0,1.1,34.3,947.0,896.45,617.84
2018,6,18,13,15,800.0,171.5,1.1,34.3,933.5,911.06,626.69
2018,6,18,13,30,797.0,170.0,1.1,34.3,920.0,922.23,633.7
2018,6,18,13,45,762.5,184.5,1.1,34.3,889.5,915.47,629.97
2018,6,18,14,0,728.0,199.0,1.1,34.3,859.0,913.75,629.61
2018,6,18,14,15,743.5,184.0,1.1,34.25,840.0,910.44,628.46
2018,6,18,14,30,759.0,169.0,1.1,34.2,821.0,912.3,630.59
2018,6,18,14,45,749.0,165.5,1.1,34.1,788.0,897.67,622.82
2018,6,18,15,0,739.0,162.0,1.1,34.0,755.0,879.83,613.31
2018,6,18,15,15,727.5,158.5,1.1,33.9,718.0,863.96,605.09
2018,6,18,15,30,716.0,155.0,1.1,33.8,681.0,838.78,591.03
2018,6,18,15,45,691.5,153.0,1.1,33.75,636.0,801.16,568.97
2018,6,18,16,0,667.0,151.0,1.1,33.7,591.0,761.74,545.62
2018,6,18,16,15,561.0,161.0,1.1,33.55,512.5,665.93,483.68
2018,6,18,16,30,455.0,171.0,1.1,33.4,434.0,566.29,416.98
2018,6,18,16,45,366.5,177.5,1.1,33.3,377.0,490.03,364.35
2018,6,18,17,0,278.0,184.0,1.1,33.2,320.0,403.92,303.16
2018,6,18,17,15,301.5,159.0,1.05,32.75,291.5,382.1,289.33
2018,6,18,17,30,325.0,134.0,1.0,32.3,263.0,357.11,272.14
2018,6,18,17,45,363.5,113.0,0.95,31.9,238.0,355.23,271.03
2018,6,18,18,0,402.0,92.0,0.9,31.5,213.0,334.69,255.15
2018,6,18,18,15,337.0,80.0,0.9,31.5,168.0,268.61,203.5
2018,6,18,18,30,272.0,68.0,0.9,31.5,123.0,208.73,155.65
2018,6,18,18,45,207.0,53.0,0.8,29.95,88.0,152.18,110.41
2018,6,18,19,0,142.0,38.0,0.7,28.4,53.0,95.55,64.14
2018,6,18,19,15,79.5,23.0,0.75,28.0,30.5,50.7,12.77
2018,6,18,19,30,17.0,8.0,0.8,27.6,8.0,10.38,0.0
2018,6,18,19,45,8.5,4.0,0.8,27.2,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,0.8,26.8,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,0.85,26.55,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,0.9,26.1,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,0.9,25.9,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,0.9,25.75,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,0.9,25.6,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.0,25.4,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.0,25.3,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.0,25.2,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.0,25.1,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,0.95,24.85,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,0.9,24.7,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,0.9,24.55,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,0.9,24.05,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.9,23.55,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,0.85,22.7,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,6,19,4,45,7.0,1.5,0.85,22.9,1.5,0.0,0.0
2018,6,19,5,0,14.0,3.0,0.9,23.0,3.0,0.0,0.0
2018,6,19,5,15,90.0,16.0,1.0,23.45,22.5,13.66,0.0
2018,6,19,5,30,166.0,29.0,1.1,23.9,42.0,22.46,9.54
2018,6,19,5,45,256.5,41.5,1.2,24.35,77.5,31.93,20.83
2018,6,19,6,0,347.0,54.0,1.3,24.8,113.0,41.27,29.38
2018,6,19,6,15,414.0,63.5,1.3,25.45,157.0,50.04,37.14
2018,6,19,6,30,481.0,73.0,1.3,26.1,201.0,56.44,42.67
2018,6,19,6,45,529.5,80.0,1.3,26.75,249.0,60.53,46.05
2018,6,19,7,0,578.0,87.0,1.3,27.4,297.0,64.52,49.2
2018,6,19,7,15,613.5,92.5,1.5,28.1,346.0,67.14,51.1
2018,6,19,7,30,649.0,98.0,1.7,28.8,395.0,69.66,52.87
2018,6,19,7,45,676.0,102.5,1.9,29.5,443.5,71.28,53.85
2018,6,19,8,0,703.0,107.0,2.1,30.2,492.0,72.79,54.74
2018,6,19,8,15,724.0,111.0,2.05,30.6,539.0,81.07,61.21
2018,6,19,8,30,745.0,115.0,2.0,31.0,586.0,119.57,67.85
2018,6,19,8,45,761.5,118.0,2.0,31.4,630.0,171.94,96.79
2018,6,19,9,0,778.0,121.0,2.0,31.8,674.0,226.0,135.87
2018,6,19,9,15,790.0,124.0,1.95,32.1,713.5,280.41,179.34
2018,6,19,9,30,802.0,127.0,1.9,32.4,753.0,335.51,224.45
2018,6,19,9,45,810.0,130.0,1.85,32.7,787.0,389.61,268.58
2018,6,19,10,0,818.0,133.0,1.8,33.0,821.0,443.47,311.45
2018,6,19,10,15,824.5,135.5,1.8,33.25,850.0,496.98,352.94
2018,6,19,10,30,831.0,138.0,1.8,33.5,879.0,547.07,390.76
2018,6,19,10,45,835.5,139.5,1.75,33.75,901.0,594.13,425.1
2018,6,19,11,0,840.0,141.0,1.7,34.0,923.0,639.64,457.25
2018,6,19,11,15,843.0,142.0,1.75,34.15,938.0,682.06,487.18
2018,6,19,11,30,846.0,143.0,1.8,34.3,953.0,722.46,515.1
2018,6,19,11,45,846.5,144.0,1.8,34.45,961.0,758.86,539.45
2018,6,19,12,0,847.0,145.0,1.8,34.6,969.0,792.83,560.89
2018,6,19,12,15,786.0,181.0,1.85,34.7,946.5,814.24,574.41
2018,6,19,12,30,725.0,217.0,1.9,34.8,924.0,828.72,582.98
2018,6,19,12,45,775.0,187.5,1.9,34.9,939.0,862.48,604.74
2018,6,19,13,0,825.0,158.0,1.9,35.0,954.0,901.95,629.11
2018,6,19,13,15,783.0,180.0,1.9,34.95,927.0,903.02,629.82
2018,6,19,13,30,741.0,202.0,1.9,34.9,900.0,899.4,628.08
2018,6,19,13,45,772.5,178.5,1.9,34.9,892.0,918.99,640.83
2018,6,19,14,0,804.0,155.0,1.9,34.9,884.0,934.43,650.83
2018,6,19,14,15,787.5,158.5,1.9,34.8,854.5,927.26,647.24
2018,6,19,14,30,771.0,162.0,1.9,34.7,825.0,916.67,641.82
2018,6,19,14,45,716.0,179.0,1.9,34.6,776.0,887.51,624.85
2018,6,19,15,0,661.0,196.0,1.9,34.5,727.0,849.37,602.22
2018,6,19,15,15,683.5,176.5,1.85,34.35,702.0,842.82,599.45
2018,6,19,15,30,706.0,157.0,1.8,34.2,677.0,832.03,593.77
2018,6,19,15,45,705.5,147.5,1.8,34.05,640.5,807.63,579.84
2018,6,19,16,0,705.0,138.0,1.8,33.9,604.0,780.24,564.01
2018,6,19,16,15,684.5,133.5,1.75,33.7,558.5,738.98,538.58
2018,6,19,16,30,664.0,129.0,1.7,33.5,513.0,696.26,511.93
2018,6,19,16,45,637.0,124.5,1.65,33.25,465.5,647.42,480.07
2018,6,19,17,0,610.0,120.0,1.6,33.0,418.0,598.18,447.03
2018,6,19,17,15,576.5,113.0,1.45,32.55,369.5,541.77,407.89
2018,6,19,17,30,543.0,106.0,1.3,32.1,321.0,486.26,368.34
2018,6,19,17,45,499.0,97.0,1.2,31.6,273.0,417.73,318.46
2018,6,19,18,0,455.0,88.0,1.1,31.1,225.0,359.16,274.22
2018,6,19,18,15,395.0,78.0,1.1,31.1,180.5,295.02,224.03
2018,6,19,18,30,335.0,68.0,1.1,31.1,136.0,236.44,176.78
2018,6,19,18,45,256.0,54.5,0.9,29.45,98.0,172.75,125.79
2018,6,19,19,0,177.0,41.0,0.7,27.8,60.0,117.9,80.44
2018,6,19,19,15,101.5,25.0,0.7,27.5,34.5,59.4,17.07
2018,6,19,19,30,26.0,9.0,0.7,27.2,9.0,13.13,0.0
2018,6,19,19,45,13.0,4.5,0.75,26.85,4.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,0.8,26.35,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,0.8,26.05,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,0.85,25.75,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,0.9,25.6,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,0.9,25.45,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,0.9,25.15,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,0.9,24.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,0.9,24.7,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,0.9,24.55,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,0.9,24.25,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,0.9,23.95,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,0.85,23.2,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.75,22.7,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,20,4,45,3.0,1.0,0.75,22.5,1.0,0.0,0.0
2018,6,20,5,0,6.0,2.0,0.8,22.6,2.0,0.0,0.0
2018,6,20,5,15,64.5,16.0,0.9,23.0,20.5,13.66,0.0
2018,6,20,5,30,123.0,30.0,1.0,23.4,39.0,23.34,10.02
2018,6,20,5,45,206.5,44.0,1.05,23.75,73.0,33.62,22.29
2018,6,20,6,0,290.0,58.0,1.1,24.1,107.0,43.92,31.72
2018,6,20,6,15,358.0,69.0,1.15,24.75,150.0,51.77,38.73
2018,6,20,6,30,426.0,80.0,1.2,25.4,193.0,59.46,45.36
2018,6,20,6,45,477.0,88.0,1.25,26.05,240.0,64.76,49.77
2018,6,20,7,0,528.0,96.0,1.3,26.7,287.0,70.88,54.71
2018,6,20,7,15,566.0,102.5,1.35,27.35,336.0,73.92,56.95
2018,6,20,7,30,604.0,109.0,1.4,28.0,385.0,76.84,59.02
2018,6,20,7,45,634.0,113.5,1.45,28.6,433.0,78.13,59.72
2018,6,20,8,0,664.0,118.0,1.5,29.2,481.0,79.34,60.34
2018,6,20,8,15,687.0,122.0,1.45,29.65,528.0,80.02,60.57
2018,6,20,8,30,710.0,126.0,1.4,30.1,575.0,116.72,67.0
2018,6,20,8,45,729.0,128.5,1.4,30.5,618.5,174.58,100.37
2018,6,20,9,0,748.0,131.0,1.4,30.9,662.0,226.83,137.82
2018,6,20,9,15,759.5,135.0,1.35,31.2,701.0,280.13,180.15
2018,6,20,9,30,771.0,139.0,1.3,31.5,740.0,334.11,224.02
2018,6,20,9,45,778.5,143.0,1.3,31.8,774.0,387.12,267.01
2018,6,20,10,0,786.0,147.0,1.3,32.1,808.0,439.91,308.82
2018,6,20,10,15,795.0,148.0,1.3,32.3,836.5,490.7,348.12
2018,6,20,10,30,804.0,149.0,1.3,32.5,865.0,540.93,385.78
2018,6,20,10,45,753.0,181.0,1.35,32.7,865.5,579.99,414.58
2018,6,20,11,0,702.0,213.0,1.4,32.9,866.0,614.16,438.89
2018,6,20,11,15,448.0,323.0,1.4,33.05,742.5,571.0,407.86
2018,6,20,11,30,194.0,433.0,1.4,33.2,619.0,501.46,357.44
2018,6,20,11,45,133.0,405.0,1.45,33.3,533.0,446.69,320.0
2018,6,20,12,0,72.0,377.0,1.5,33.4,447.0,379.1,272.56
2018,6,20,12,15,127.0,353.5,1.5,33.45,477.0,417.5,301.21
2018,6,20,12,30,182.0,330.0,1.5,33.5,507.0,458.71,331.11
2018,6,20,12,45,192.5,373.5,1.5,33.55,560.0,517.49,370.87
2018,6,20,13,0,203.0,417.0,1.5,33.6,613.0,566.09,403.16
2018,6,20,13,15,408.0,327.0,1.5,33.55,713.5,702.93,498.83
2018,6,20,13,30,613.0,237.0,1.5,33.5,814.0,822.77,580.08
2018,6,20,13,45,400.0,288.5,1.5,33.45,662.0,679.21,482.88
2018,6,20,14,0,187.0,340.0,1.5,33.4,510.0,518.38,372.06
2018,6,20,14,15,143.5,344.0,1.5,33.3,472.0,469.2,338.99
2018,6,20,14,30,100.0,348.0,1.5,33.2,434.0,434.44,314.45
2018,6,20,14,45,75.5,269.5,1.45,33.05,333.0,334.84,244.9
2018,6,20,15,0,51.0,191.0,1.4,32.9,232.0,220.76,162.8
2018,6,20,15,15,285.0,191.0,1.35,32.7,402.5,482.64,358.16
2018,6,20,15,30,519.0,191.0,1.3,32.5,573.0,699.16,508.21
2018,6,20,15,45,596.5,168.5,1.3,32.35,582.5,734.3,532.16
2018,6,20,16,0,674.0,146.0,1.3,32.2,592.0,762.7,552.41
2018,6,20,16,15,670.0,136.0,1.25,31.95,551.5,729.98,532.12
2018,6,20,16,30,666.0,126.0,1.2,31.7,511.0,694.83,510.6
2018,6,20,16,45,589.0,128.5,1.15,31.5,446.5,615.48,457.3
2018,6,20,17,0,512.0,131.0,1.1,31.3,382.0,531.25,399.32
2018,6,20,17,15,313.0,141.5,1.0,30.95,289.5,370.73,282.61
2018,6,20,17,30,114.0,152.0,0.9,30.6,197.0,230.73,176.18
2018,6,20,17,45,129.0,128.5,0.85,30.25,172.5,210.31,161.67
2018,6,20,18,0,144.0,105.0,0.8,29.9,148.0,187.92,144.45
2018,6,20,18,15,151.5,88.5,0.8,29.9,126.5,177.04,135.08
2018,6,20,18,30,159.0,72.0,0.8,29.9,105.0,154.92,116.18
2018,6,20,18,45,124.0,54.5,0.7,28.8,76.0,114.18,82.84
2018,6,20,19,0,89.0,37.0,0.6,27.7,47.0,76.96,51.58
2018,6,20,19,15,53.0,23.0,0.6,27.45,28.0,43.78,12.28
2018,6,20,19,30,17.0,9.0,0.6,27.2,9.0,11.26,0.0
2018,6,20,19,45,8.5,4.5,0.6,26.9,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,0.65,26.4,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,0.75,25.25,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,0.85,24.75,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,0.9,24.6,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,0.85,24.1,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,0.75,23.25,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,0.6,22.45,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,6,21,4,45,3.5,1.0,0.65,22.55,1.0,0.0,0.0
2018,6,21,5,0,7.0,2.0,0.7,22.6,2.0,0.0,0.0
2018,6,21,5,15,73.5,15.0,0.8,22.85,20.5,12.8,0.0
2018,6,21,5,30,140.0,28.0,0.9,23.1,39.0,21.64,8.76
2018,6,21,5,45,208.5,42.0,1.0,23.35,71.0,32.14,21.08
2018,6,21,6,0,277.0,56.0,1.1,23.6,103.0,42.4,30.49
2018,6,21,6,15,294.5,71.5,1.15,24.0,136.5,53.17,40.05
2018,6,21,6,30,312.0,87.0,1.2,24.4,170.0,63.5,49.01
2018,6,21,6,45,282.5,106.5,1.2,24.8,194.0,78.42,61.65
2018,6,21,7,0,253.0,126.0,1.2,25.2,218.0,90.6,71.71
2018,6,21,7,15,294.5,142.0,1.3,25.9,264.5,100.87,79.88
2018,6,21,7,30,336.0,158.0,1.4,26.6,311.0,110.81,87.63
2018,6,21,7,45,341.0,169.0,1.5,27.35,340.0,116.92,92.07
2018,6,21,8,0,346.0,180.0,1.6,28.1,369.0,114.7,89.66
2018,6,21,8,15,435.0,184.5,1.55,28.65,444.5,116.39,90.52
2018,6,21,8,30,524.0,189.0,1.5,29.2,520.0,146.52,95.42
2018,6,21,8,45,651.0,152.0,1.5,29.75,593.5,172.9,102.54
2018,6,21,9,0,778.0,115.0,1.5,30.3,667.0,220.32,132.11
2018,6,21,9,15,647.5,185.0,1.5,30.55,662.5,281.2,185.35
2018,6,21,9,30,517.0,255.0,1.5,30.8,658.0,334.27,231.57
2018,6,21,9,45,448.5,302.0,1.55,31.1,663.0,377.29,266.93
2018,6,21,10,0,380.0,349.0,1.6,31.4,668.0,417.5,298.53
2018,6,21,10,15,328.0,377.5,1.65,31.45,660.0,440.45,316.76
2018,6,21,10,30,276.0,406.0,1.7,31.5,652.0,458.09,330.35
2018,6,21,10,45,215.5,420.0,1.8,31.55,615.0,457.99,330.99
2018,6,21,11,0,155.0,434.0,1.9,31.6,578.0,447.86,324.06
2018,6,21,11,15,115.0,434.5,1.95,31.55,542.5,435.21,315.2
2018,6,21,11,30,75.0,435.0,2.0,31.5,507.0,415.92,301.35
2018,6,21,11,45,112.0,453.0,2.0,31.45,561.5,470.36,340.22
2018,6,21,12,0,149.0,471.0,2.0,31.4,616.0,525.1,378.53
2018,6,21,12,15,153.5,475.0,2.0,31.4,624.5,543.9,391.29
2018,6,21,12,30,158.0,479.0,2.0,31.4,633.0,562.35,403.99
2018,6,21,12,45,123.5,412.0,2.05,31.35,532.0,482.66,349.48
2018,6,21,13,0,89.0,345.0,2.1,31.3,431.0,398.05,290.67
2018,6,21,13,15,64.5,331.0,2.05,31.25,393.0,354.82,259.86
2018,6,21,13,30,40.0,317.0,2.0,31.2,355.0,322.12,235.99
2018,6,21,13,45,123.0,364.0,2.0,31.1,476.5,462.03,338.17
2018,6,21,14,0,206.0,411.0,2.0,31.0,598.0,590.15,428.12
2018,6,21,14,15,193.5,388.5,1.95,30.8,560.0,560.32,407.47
2018,6,21,14,30,181.0,366.0,1.9,30.6,522.0,529.03,386.71
2018,6,21,14,45,174.0,368.5,1.9,30.35,513.5,526.88,386.11
2018,6,21,15,0,167.0,371.0,1.9,30.1,505.0,524.2,385.01
2018,6,21,15,15,258.5,334.5,1.8,29.8,530.5,589.0,433.31
2018,6,21,15,30,350.0,298.0,1.7,29.5,556.0,631.57,465.52
2018,6,21,15,45,278.0,295.0,1.65,29.2,492.0,559.71,415.21
2018,6,21,16,0,206.0,292.0,1.6,28.9,428.0,473.12,354.35
2018,6,21,16,15,200.5,257.5,1.55,28.55,382.0,428.26,324.08
2018,6,21,16,30,195.0,223.0,1.5,28.2,336.0,382.63,292.34
2018,6,21,16,45,354.5,179.0,1.45,27.8,361.5,482.98,370.22
2018,6,21,17,0,514.0,135.0,1.4,27.4,387.0,537.45,412.79
2018,6,21,17,15,445.0,132.0,1.3,27.1,333.0,465.88,359.91
2018,6,21,17,30,376.0,129.0,1.2,26.8,279.0,398.7,309.9
2018,6,21,17,45,316.0,117.5,1.05,26.45,231.0,319.85,250.05
2018,6,21,18,0,256.0,106.0,0.9,26.1,183.0,260.15,203.28
2018,6,21,18,15,232.5,88.5,0.9,26.1,148.5,216.97,168.44
2018,6,21,18,30,209.0,71.0,0.9,26.1,114.0,175.71,134.08
2018,6,21,18,45,161.0,54.0,0.75,25.55,81.5,127.78,94.21
2018,6,21,19,0,113.0,37.0,0.6,25.0,49.0,84.8,57.79
2018,6,21,19,15,72.0,23.0,0.55,24.9,29.5,48.98,15.19
2018,6,21,19,30,31.0,9.0,0.5,24.8,10.0,14.23,0.0
2018,6,21,19,45,15.5,4.5,0.5,24.65,5.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,0.5,24.45,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,0.55,24.4,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,0.65,24.15,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.7,23.95,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,0.75,23.65,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,0.85,23.35,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,0.95,23.1,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.05,22.7,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,0.95,22.1,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.85,21.65,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,22,4,45,5.5,1.0,1.05,21.9,1.0,0.0,0.0
2018,6,22,5,0,11.0,2.0,1.1,22.0,2.0,0.0,0.0
2018,6,22,5,15,99.5,15.0,1.2,22.3,22.0,12.8,0.0
2018,6,22,5,30,188.0,28.0,1.3,22.6,42.0,21.75,8.67
2018,6,22,5,45,286.0,38.5,1.4,22.9,78.0,29.79,19.15
2018,6,22,6,0,384.0,49.0,1.5,23.2,114.0,39.38,27.97
2018,6,22,6,15,452.5,57.0,1.45,23.55,158.5,44.92,33.06
2018,6,22,6,30,521.0,65.0,1.4,23.9,203.0,50.38,37.88
2018,6,22,6,45,546.0,71.5,1.35,24.25,243.5,54.17,41.11
2018,6,22,7,0,571.0,78.0,1.3,24.6,284.0,57.81,44.09
2018,6,22,7,15,409.5,100.5,1.2,25.1,260.0,70.68,54.77
2018,6,22,7,30,248.0,123.0,1.1,25.6,236.0,87.93,68.92
2018,6,22,7,45,330.0,132.5,1.0,26.15,301.5,87.33,67.97
2018,6,22,8,0,412.0,142.0,0.9,26.7,367.0,92.68,71.98
2018,6,22,8,15,584.0,122.5,0.95,27.15,473.5,78.62,60.02
2018,6,22,8,30,756.0,103.0,1.0,27.6,580.0,109.91,61.67
2018,6,22,8,45,784.5,102.5,1.0,28.1,629.0,161.87,89.38
2018,6,22,9,0,813.0,102.0,1.0,28.6,678.0,224.39,134.34
2018,6,22,9,15,821.5,105.5,1.1,28.9,717.0,279.28,178.63
2018,6,22,9,30,830.0,109.0,1.2,29.2,756.0,334.32,224.38
2018,6,22,9,45,834.5,113.5,1.25,29.5,789.5,388.55,269.26
2018,6,22,10,0,839.0,118.0,1.3,29.8,823.0,442.06,312.57
2018,6,22,10,15,844.5,120.5,1.4,30.05,851.5,493.65,353.53
2018,6,22,10,30,850.0,123.0,1.5,30.3,880.0,544.17,392.51
2018,6,22,10,45,853.0,125.5,1.55,30.5,902.0,591.99,428.32
2018,6,22,11,0,856.0,128.0,1.6,30.7,924.0,638.1,461.93
2018,6,22,11,15,859.0,129.0,1.65,30.85,939.5,681.19,492.73
2018,6,22,11,30,862.0,130.0,1.7,31.0,955.0,722.22,521.44
2018,6,22,11,45,696.0,214.5,1.8,31.2,884.5,715.2,515.01
2018,6,22,12,0,530.0,299.0,1.9,31.4,814.0,688.6,495.21
2018,6,22,12,15,458.5,341.0,1.9,31.45,787.0,690.41,495.39
2018,6,22,12,30,387.0,383.0,1.9,31.5,760.0,686.73,491.43
2018,6,22,12,45,568.5,290.0,1.95,31.55,840.5,779.9,557.82
2018,6,22,13,0,750.0,197.0,2.0,31.6,921.0,869.19,618.8
2018,6,22,13,15,747.0,197.0,2.05,31.6,909.5,884.75,628.64
2018,6,22,13,30,744.0,197.0,2.1,31.6,898.0,897.08,637.21
2018,6,22,13,45,593.0,254.0,2.15,31.65,805.0,830.78,593.49
2018,6,22,14,0,442.0,311.0,2.2,31.7,712.0,747.29,536.79
2018,6,22,14,15,461.0,282.0,2.2,31.65,689.0,741.97,535.64
2018,6,22,14,30,480.0,253.0,2.2,31.6,666.0,733.48,531.83
2018,6,22,14,45,469.0,261.5,2.2,31.5,652.0,731.88,531.37
2018,6,22,15,0,458.0,270.0,2.2,31.4,638.0,728.19,529.52
2018,6,22,15,15,484.0,241.0,2.15,31.3,613.0,718.44,524.91
2018,6,22,15,30,510.0,212.0,2.1,31.2,588.0,704.97,517.86
2018,6,22,15,45,438.0,215.0,2.1,31.1,524.0,635.23,470.31
2018,6,22,16,0,366.0,218.0,2.1,31.0,460.0,566.75,422.95
2018,6,22,16,15,404.5,198.0,2.05,30.8,447.5,567.98,426.32
2018,6,22,16,30,443.0,178.0,2.0,30.6,435.0,565.04,426.2
2018,6,22,16,45,475.0,157.5,1.95,30.45,410.5,552.12,418.71
2018,6,22,17,0,507.0,137.0,1.9,30.3,386.0,534.91,407.9
2018,6,22,17,15,477.5,128.0,1.8,29.9,341.5,484.0,371.53
2018,6,22,17,30,448.0,119.0,1.7,29.5,297.0,434.1,335.15
2018,6,22,17,45,409.0,105.0,1.6,29.15,250.0,374.39,290.32
