Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,14,0,285.0,402.0,1.8,32.9,660.0,676.27,482.05
2018,7,12,14,15,491.0,302.0,1.8,32.8,730.5,796.88,566.83
2018,7,12,14,30,697.0,202.0,1.8,32.7,801.0,903.66,639.16
2018,7,12,14,45,709.5,189.0,1.85,32.65,778.5,901.89,638.57
2018,7,12,15,0,722.0,176.0,1.9,32.6,756.0,896.43,636.84
2018,7,12,15,15,708.0,173.0,1.9,32.4,719.0,873.22,623.8
2018,7,12,15,30,694.0,170.0,1.9,32.2,682.0,847.25,609.09
2018,7,12,15,45,675.5,166.5,1.95,32.05,640.0,814.15,589.97
2018,7,12,16,0,657.0,163.0,2.0,31.9,598.0,778.91,569.23
2018,7,12,16,15,635.5,157.5,2.0,31.65,553.0,737.14,543.61
2018,7,12,16,30,614.0,152.0,2.0,31.4,508.0,693.97,516.1
2018,7,12,16,45,586.5,145.5,2.0,31.15,460.5,643.96,483.21
2018,7,12,17,0,559.0,139.0,2.0,30.9,413.0,593.59,449.26
2018,7,12,17,15,526.0,130.0,1.9,30.45,365.0,530.48,405.28
2018,7,12,17,30,493.0,121.0,1.8,30.0,317.0,475.74,366.04
2018,7,12,17,45,450.5,110.0,1.7,29.55,269.5,414.5,320.65
2018,7,12,18,0,408.0,99.0,1.6,29.1,222.0,356.11,275.97
2018,7,12,18,15,345.0,86.0,1.6,29.1,176.0,288.34,222.4
2018,7,12,18,30,282.0,73.0,1.6,29.1,130.0,226.52,172.17
2018,7,12,18,45,216.5,56.5,1.3,27.55,93.0,166.27,123.1
2018,7,12,19,0,151.0,40.0,1.0,26.0,56.0,106.02,72.78
2018,7,12,19,15,87.0,24.0,1.0,25.7,32.0,56.72,11.06
2018,7,12,19,30,23.0,8.0,1.0,25.4,8.0,12.09,0.0
2018,7,12,19,45,11.5,4.0,1.05,25.1,4.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.05,24.55,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.95,23.25,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.9,22.85,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.9,22.15,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.85,21.85,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.85,20.2,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.95,19.8,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,7,13,5,0,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,7,13,5,15,29.0,8.0,1.5,20.1,9.5,6.83,0.0
2018,7,13,5,30,58.0,16.0,1.6,20.5,19.0,12.75,0.0
2018,7,13,5,45,75.5,25.0,1.7,20.9,33.0,19.82,9.95
2018,7,13,6,0,93.0,34.0,1.8,21.3,47.0,26.76,17.1
2018,7,13,6,15,46.5,38.0,1.85,21.85,44.5,31.03,21.15
2018,7,13,6,30,0.0,42.0,1.9,22.4,42.0,34.71,24.51
2018,7,13,6,45,0.5,60.5,1.95,23.0,60.5,50.03,37.77
2018,7,13,7,0,1.0,79.0,2.0,23.6,79.0,64.53,50.09
2018,7,13,7,15,8.5,111.5,1.95,24.2,115.0,88.9,70.56
2018,7,13,7,30,16.0,144.0,1.9,24.8,151.0,112.54,89.98
2018,7,13,7,45,25.0,168.0,1.9,25.45,180.5,124.29,99.16
2018,7,13,8,0,34.0,192.0,1.9,26.1,210.0,139.91,111.37
2018,7,13,8,15,47.0,216.0,1.85,26.65,243.5,155.18,123.14
2018,7,13,8,30,60.0,240.0,1.8,27.2,277.0,173.63,130.14
2018,7,13,8,45,80.5,266.0,1.75,27.75,319.5,200.0,147.58
2018,7,13,9,0,101.0,292.0,1.7,28.3,362.0,229.45,167.84
2018,7,13,9,15,116.5,319.5,1.7,28.7,405.0,254.31,185.47
2018,7,13,9,30,132.0,347.0,1.7,29.1,448.0,289.57,211.13
2018,7,13,9,45,229.0,354.0,1.7,29.55,539.0,335.75,243.0
2018,7,13,10,0,326.0,361.0,1.7,30.0,630.0,399.97,288.62
2018,7,13,10,15,405.0,348.0,1.7,30.3,694.5,448.79,323.96
2018,7,13,10,30,484.0,335.0,1.7,30.6,759.0,509.38,367.55
2018,7,13,10,45,530.0,322.5,1.7,30.85,799.0,558.4,402.75
2018,7,13,11,0,576.0,310.0,1.7,31.1,839.0,610.27,439.38
2018,7,13,11,15,603.5,300.0,1.7,31.35,863.5,651.46,468.1
2018,7,13,11,30,631.0,290.0,1.7,31.6,888.0,696.32,498.71
2018,7,13,11,45,694.5,251.5,1.7,31.8,916.0,745.19,532.29
2018,7,13,12,0,758.0,213.0,1.7,32.0,944.0,794.58,565.71
2018,7,13,12,15,754.5,217.0,1.7,32.1,946.0,826.87,586.41
2018,7,13,12,30,751.0,221.0,1.7,32.2,948.0,856.44,605.21
2018,7,13,12,45,729.0,234.0,1.7,32.3,937.0,875.14,616.54
2018,7,13,13,0,707.0,247.0,1.7,32.4,926.0,890.08,625.49
2018,7,13,13,15,698.5,250.0,1.7,32.45,913.0,904.55,634.64
2018,7,13,13,30,690.0,253.0,1.7,32.5,900.0,915.66,641.69
2018,7,13,13,45,649.0,268.5,1.7,32.55,867.0,904.21,634.02
2018,7,13,14,0,608.0,284.0,1.7,32.6,834.0,888.72,624.05
2018,7,13,14,15,448.0,333.0,1.65,32.55,731.5,786.43,556.01
2018,7,13,14,30,288.0,382.0,1.6,32.5,629.0,669.2,477.1
2018,7,13,14,45,295.5,361.0,1.6,32.45,606.0,657.38,471.55
2018,7,13,15,0,303.0,340.0,1.6,32.4,583.0,643.59,463.81
2018,7,13,15,15,316.0,311.5,1.6,32.25,554.0,625.1,453.39
2018,7,13,15,30,329.0,283.0,1.6,32.1,525.0,604.28,441.36
2018,7,13,15,45,475.5,228.5,1.55,31.95,555.0,692.39,505.32
2018,7,13,16,0,622.0,174.0,1.5,31.8,585.0,760.68,554.1
2018,7,13,16,15,646.0,154.0,1.5,31.5,553.5,743.17,544.25
2018,7,13,16,30,670.0,134.0,1.5,31.2,522.0,721.21,531.98
2018,7,13,16,45,644.5,128.0,1.5,30.9,473.5,671.53,500.38
2018,7,13,17,0,619.0,122.0,1.5,30.6,425.0,621.24,467.27
2018,7,13,17,15,542.0,121.5,1.35,30.0,365.0,540.22,410.39
2018,7,13,17,30,465.0,121.0,1.2,29.4,305.0,457.97,351.24
2018,7,13,17,45,440.0,107.0,1.1,28.85,261.0,405.33,312.86
2018,7,13,18,0,415.0,93.0,1.0,28.3,217.0,353.86,273.75
2018,7,13,18,15,348.5,80.5,1.0,28.3,171.0,284.41,219.14
2018,7,13,18,30,282.0,68.0,1.0,28.3,125.0,221.29,168.11
2018,7,13,18,45,203.0,52.5,0.85,26.4,87.5,156.55,116.0
2018,7,13,19,0,124.0,37.0,0.7,24.5,50.0,92.8,63.47
2018,7,13,19,15,69.5,22.0,0.75,24.15,28.5,48.99,7.0
2018,7,13,19,30,15.0,7.0,0.8,23.8,7.0,9.42,0.0
2018,7,13,19,45,7.5,3.5,0.8,23.45,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,0.75,21.8,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.7,19.95,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.65,19.45,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,7,14,4,45,0.0,0.0,0.85,18.7,0.0,0.0,0.0
2018,7,14,5,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,7,14,5,15,24.5,8.5,0.95,19.25,9.5,7.26,0.0
2018,7,14,5,30,49.0,17.0,1.0,19.7,19.0,13.46,0.0
2018,7,14,5,45,122.5,35.5,1.1,20.2,50.0,27.43,15.81
2018,7,14,6,0,196.0,54.0,1.2,20.7,81.0,41.22,29.39
2018,7,14,6,15,268.5,69.0,1.2,21.55,122.5,51.65,38.89
2018,7,14,6,30,341.0,84.0,1.2,22.4,164.0,62.14,48.14
2018,7,14,6,45,400.0,94.5,1.15,23.2,211.0,69.1,54.09
2018,7,14,7,0,459.0,105.0,1.1,24.0,258.0,75.89,59.66
2018,7,14,7,15,502.5,114.0,1.0,24.7,307.5,81.31,63.93
2018,7,14,7,30,546.0,123.0,0.9,25.4,357.0,86.55,67.91
2018,7,14,7,45,497.5,146.5,0.85,26.1,380.5,99.49,78.22
2018,7,14,8,0,449.0,170.0,0.8,26.8,404.0,111.52,87.57
2018,7,14,8,15,550.5,160.5,0.8,27.35,475.5,105.27,81.93
2018,7,14,8,30,652.0,151.0,0.8,27.9,547.0,117.48,75.07
2018,7,14,8,45,678.0,154.0,0.8,28.4,594.0,166.66,98.56
2018,7,14,9,0,704.0,157.0,0.8,28.9,641.0,218.89,134.03
2018,7,14,9,15,701.5,166.5,0.8,29.3,674.5,271.92,175.75
2018,7,14,9,30,699.0,176.0,0.8,29.7,708.0,324.26,218.23
2018,7,14,9,45,728.5,171.5,0.8,30.1,749.5,376.81,259.88
2018,7,14,10,0,758.0,167.0,0.8,30.5,791.0,435.04,304.82
2018,7,14,10,15,760.0,170.5,0.8,30.8,816.0,484.13,342.63
2018,7,14,10,30,762.0,174.0,0.8,31.1,841.0,532.09,378.39
2018,7,14,10,45,613.5,246.5,0.8,31.35,793.5,546.61,389.61
2018,7,14,11,0,465.0,319.0,0.8,31.6,746.0,549.29,391.29
2018,7,14,11,15,523.0,297.5,0.75,31.85,786.0,599.45,425.68
2018,7,14,11,30,581.0,276.0,0.7,32.1,826.0,650.59,459.61
2018,7,14,11,45,675.0,236.0,0.7,32.35,881.5,718.39,504.59
2018,7,14,12,0,769.0,196.0,0.7,32.6,937.0,783.76,547.1
2018,7,14,12,15,788.5,185.0,0.7,32.75,946.5,821.27,570.31
2018,7,14,12,30,808.0,174.0,0.7,32.9,956.0,856.94,591.4
2018,7,14,12,45,734.5,211.0,0.65,33.05,919.0,859.6,591.43
2018,7,14,13,0,661.0,248.0,0.6,33.2,882.0,850.34,583.49
2018,7,14,13,15,530.0,312.0,0.6,33.3,816.0,805.84,553.63
2018,7,14,13,30,399.0,376.0,0.6,33.4,750.0,756.51,520.59
2018,7,14,13,45,360.5,391.0,0.6,33.45,723.5,731.11,504.96
2018,7,14,14,0,322.0,406.0,0.6,33.5,697.0,716.61,495.52
2018,7,14,14,15,314.0,385.5,0.6,33.45,662.5,694.3,482.48
2018,7,14,14,30,306.0,365.0,0.6,33.4,628.0,669.86,468.09
2018,7,14,14,45,373.5,321.5,0.6,33.35,630.0,709.38,496.19
2018,7,14,15,0,441.0,278.0,0.6,33.3,632.0,729.54,511.51
2018,7,14,15,15,492.0,249.0,0.6,33.2,626.0,744.22,523.11
2018,7,14,15,30,543.0,220.0,0.6,33.1,620.0,754.43,532.02
2018,7,14,15,45,619.5,181.0,0.6,32.95,611.0,780.83,551.76
2018,7,14,16,0,696.0,142.0,0.6,32.8,602.0,792.0,560.38
2018,7,14,16,15,623.0,153.5,0.6,32.55,542.5,724.02,518.82
2018,7,14,16,30,550.0,165.0,0.6,32.3,483.0,648.94,471.01
2018,7,14,16,45,609.0,134.0,0.6,32.05,456.5,651.08,475.89
2018,7,14,17,0,668.0,103.0,0.6,31.8,430.0,637.36,469.23
2018,7,14,17,15,604.5,102.0,0.6,31.3,372.5,563.98,420.09
2018,7,14,17,30,541.0,101.0,0.6,30.8,315.0,493.63,371.85
2018,7,14,17,45,518.5,89.5,0.6,30.25,270.5,440.96,334.98
2018,7,14,18,0,496.0,78.0,0.6,29.7,226.0,388.96,296.74
2018,7,14,18,15,454.0,67.5,0.6,29.7,183.0,329.01,250.14
2018,7,14,18,30,412.0,57.0,0.6,29.7,140.0,272.4,204.37
2018,7,14,18,45,328.0,46.5,0.6,27.85,100.5,199.99,146.78
2018,7,14,19,0,244.0,36.0,0.6,26.0,61.0,141.24,96.87
2018,7,14,19,15,144.5,22.0,0.6,25.6,35.0,75.52,9.78
2018,7,14,19,30,45.0,8.0,0.6,25.2,9.0,17.19,0.0
2018,7,14,19,45,22.5,4.0,0.65,24.75,4.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,0.7,24.05,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,0.75,23.55,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,0.95,20.8,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,0.85,19.8,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,0.8,19.65,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.8,19.55,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.8,19.45,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.8,19.35,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,7,15,4,45,0.0,0.0,0.95,19.65,0.0,0.0,0.0
2018,7,15,5,0,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,7,15,5,15,25.5,8.0,1.1,20.35,9.0,6.83,0.0
2018,7,15,5,30,51.0,16.0,1.2,20.9,18.0,13.66,0.0
2018,7,15,5,45,146.5,32.5,1.3,21.45,50.0,25.01,13.61
2018,7,15,6,0,242.0,49.0,1.4,22.0,82.0,37.37,25.94
2018,7,15,6,15,318.5,61.5,1.45,22.85,124.0,46.48,34.24
2018,7,15,6,30,395.0,74.0,1.5,23.7,166.0,55.4,42.1
2018,7,15,6,45,450.5,83.0,1.55,24.5,213.0,61.53,47.34
2018,7,15,7,0,506.0,92.0,1.6,25.3,260.0,69.04,53.56
2018,7,15,7,15,548.5,99.5,1.6,26.1,309.5,72.94,56.54
2018,7,15,7,30,591.0,107.0,1.6,26.9,359.0,76.69,59.31
2018,7,15,7,45,621.0,112.5,1.6,27.7,407.5,78.68,60.55
2018,7,15,8,0,651.0,118.0,1.6,28.5,456.0,80.56,61.67
2018,7,15,8,15,658.5,127.5,1.5,29.1,498.5,84.55,64.57
2018,7,15,8,30,666.0,137.0,1.4,29.7,541.0,108.65,67.71
2018,7,15,8,45,623.0,168.0,1.3,30.3,569.0,170.08,102.77
2018,7,15,9,0,580.0,199.0,1.2,30.9,597.0,226.89,144.3
2018,7,15,9,15,609.0,201.5,1.15,31.35,642.5,275.09,180.41
2018,7,15,9,30,638.0,204.0,1.1,31.8,688.0,326.43,220.28
2018,7,15,9,45,640.0,216.5,1.0,32.2,722.5,378.42,261.09
2018,7,15,10,0,642.0,229.0,0.9,32.6,757.0,430.08,300.46
2018,7,15,10,15,679.0,215.5,0.9,32.95,793.0,478.19,336.49
2018,7,15,10,30,716.0,202.0,0.9,33.3,829.0,528.69,373.35
2018,7,15,10,45,616.0,262.0,0.9,33.6,812.0,560.01,395.58
2018,7,15,11,0,516.0,322.0,0.9,33.9,795.0,583.25,410.96
2018,7,15,11,15,486.5,343.5,0.9,34.1,796.0,611.77,429.91
2018,7,15,11,30,457.0,365.0,0.9,34.3,797.0,636.92,446.01
2018,7,15,11,45,532.5,325.5,0.95,34.5,834.0,687.9,480.83
2018,7,15,12,0,608.0,286.0,1.0,34.7,871.0,739.41,515.44
2018,7,15,12,15,603.5,290.5,1.0,34.85,872.5,767.3,532.62
2018,7,15,12,30,599.0,295.0,1.0,35.0,874.0,792.88,548.35
2018,7,15,12,45,606.5,296.0,1.05,35.15,880.0,823.56,567.91
2018,7,15,13,0,614.0,297.0,1.1,35.3,886.0,852.09,585.96
2018,7,15,13,15,633.5,280.5,1.1,35.35,881.0,873.88,599.93
2018,7,15,13,30,653.0,264.0,1.1,35.4,876.0,892.8,612.21
2018,7,15,13,45,618.5,275.0,1.1,35.45,845.0,882.87,605.72
2018,7,15,14,0,584.0,286.0,1.1,35.5,814.0,869.19,597.28
2018,7,15,14,15,585.0,268.0,1.1,35.45,783.5,859.82,592.92
2018,7,15,14,30,586.0,250.0,1.1,35.4,753.0,847.04,586.47
2018,7,15,14,45,451.5,290.0,1.1,35.3,668.5,753.55,526.32
2018,7,15,15,0,317.0,330.0,1.1,35.2,584.0,647.68,457.22
2018,7,15,15,15,383.5,293.5,1.1,35.0,586.0,688.59,487.67
2018,7,15,15,30,450.0,257.0,1.1,34.8,588.0,708.24,503.26
2018,7,15,15,45,449.0,238.0,1.1,34.65,551.5,679.94,486.32
2018,7,15,16,0,448.0,219.0,1.1,34.5,515.0,649.41,468.18
2018,7,15,16,15,282.5,218.0,1.05,34.2,399.5,478.16,350.87
2018,7,15,16,30,117.0,217.0,1.0,33.9,284.0,318.4,236.15
2018,7,15,16,45,319.0,179.5,1.0,33.65,340.0,448.79,336.04
2018,7,15,17,0,521.0,142.0,1.0,33.4,396.0,563.63,419.57
2018,7,15,17,15,488.0,131.5,0.9,32.8,348.0,507.53,379.99
2018,7,15,17,30,455.0,121.0,0.8,32.2,300.0,452.66,341.64
2018,7,15,17,45,349.0,113.5,0.75,31.6,239.0,357.97,272.57
2018,7,15,18,0,243.0,106.0,0.7,31.0,178.0,260.57,199.42
2018,7,15,18,15,208.5,88.5,0.7,31.0,142.0,211.89,161.37
2018,7,15,18,30,174.0,71.0,0.7,31.0,106.0,166.36,124.55
2018,7,15,18,45,146.5,54.5,0.6,29.6,78.0,128.36,93.34
2018,7,15,19,0,119.0,38.0,0.5,28.2,50.0,93.32,62.58
2018,7,15,19,15,68.5,22.5,0.5,27.95,28.5,49.57,1.77
2018,7,15,19,30,18.0,7.0,0.5,27.7,7.0,10.13,0.0
2018,7,15,19,45,9.0,3.5,0.5,27.45,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,0.5,27.2,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,0.5,27.05,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,0.5,26.9,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,0.5,26.7,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,0.5,26.35,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,0.5,26.2,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,0.5,26.05,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,0.5,25.9,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,0.5,25.75,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,0.5,25.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,0.5,25.45,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,0.5,25.3,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,0.5,25.15,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,0.5,24.85,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,0.5,24.35,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,0.45,24.1,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,0.4,23.85,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,7,16,4,45,0.0,0.0,0.4,22.85,0.0,0.0,0.0
2018,7,16,5,0,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,7,16,5,15,0.0,2.0,0.45,22.9,2.0,1.71,0.0
2018,7,16,5,30,0.0,4.0,0.5,23.0,4.0,3.41,0.0
2018,7,16,5,45,0.0,8.0,0.55,23.15,8.0,6.57,0.0
2018,7,16,6,0,0.0,12.0,0.6,23.3,12.0,9.86,2.67
2018,7,16,6,15,0.0,15.0,0.65,23.55,15.0,12.33,4.96
2018,7,16,6,30,0.0,18.0,0.7,23.8,18.0,14.81,7.19
2018,7,16,6,45,0.0,23.0,0.75,24.1,23.0,18.94,10.81
2018,7,16,7,0,0.0,28.0,0.8,24.4,28.0,23.09,14.37
2018,7,16,7,15,0.5,51.0,0.9,24.95,51.0,42.2,30.69
2018,7,16,7,30,1.0,74.0,1.0,25.5,74.0,61.4,46.79
2018,7,16,7,45,7.0,120.0,1.05,26.05,123.5,96.66,75.99
2018,7,16,8,0,13.0,166.0,1.1,26.6,173.0,129.82,102.78
2018,7,16,8,15,100.5,213.0,1.15,27.05,273.5,146.3,115.56
2018,7,16,8,30,188.0,260.0,1.2,27.5,374.0,180.95,133.07
2018,7,16,8,45,195.0,285.5,1.3,28.0,411.5,214.45,153.73
2018,7,16,9,0,202.0,311.0,1.4,28.5,449.0,249.36,178.14
2018,7,16,9,15,177.5,330.5,1.45,28.8,457.5,274.84,198.06
2018,7,16,9,30,153.0,350.0,1.5,29.1,466.0,297.55,216.06
2018,7,16,9,45,109.0,355.0,1.6,29.35,439.5,301.33,220.43
2018,7,16,10,0,65.0,360.0,1.7,29.6,413.0,304.11,223.38
2018,7,16,10,15,109.0,391.0,1.8,29.9,484.5,351.3,257.25
2018,7,16,10,30,153.0,422.0,1.9,30.2,556.0,408.58,298.09
2018,7,16,10,45,188.5,435.5,2.0,30.45,605.0,453.49,330.02
2018,7,16,11,0,224.0,449.0,2.1,30.7,654.0,501.87,364.23
2018,7,16,11,15,239.0,455.0,2.15,30.9,677.5,534.05,386.72
2018,7,16,11,30,254.0,461.0,2.2,31.1,701.0,568.79,410.81
2018,7,16,11,45,248.0,467.0,2.25,31.25,703.5,588.21,423.99
2018,7,16,12,0,242.0,473.0,2.3,31.4,706.0,606.54,436.38
2018,7,16,12,15,230.5,450.5,2.3,31.5,673.0,594.74,428.41
2018,7,16,12,30,219.0,428.0,2.3,31.6,640.0,580.18,418.72
2018,7,16,12,45,191.5,445.0,2.35,31.75,629.5,574.67,414.5
2018,7,16,13,0,164.0,462.0,2.4,31.9,619.0,575.65,414.49
2018,7,16,13,15,259.0,424.5,2.4,32.05,668.5,649.77,467.35
2018,7,16,13,30,354.0,387.0,2.4,32.2,718.0,713.01,511.87
2018,7,16,13,45,564.0,277.0,2.45,32.3,792.0,833.79,596.95
2018,7,16,14,0,774.0,167.0,2.5,32.4,866.0,928.9,660.61
2018,7,16,14,15,607.0,227.5,2.5,32.45,765.5,843.17,604.39
2018,7,16,14,30,440.0,288.0,2.5,32.5,665.0,740.22,534.09
2018,7,16,14,45,354.0,288.5,2.5,32.55,584.5,659.45,479.61
2018,7,16,15,0,268.0,289.0,2.5,32.6,504.0,559.17,410.47
2018,7,16,15,15,303.5,275.0,2.5,32.5,507.0,576.85,425.24
2018,7,16,15,30,339.0,261.0,2.5,32.4,510.0,591.94,437.56
2018,7,16,15,45,226.0,229.0,2.45,32.35,390.5,451.0,337.0
2018,7,16,16,0,113.0,197.0,2.4,32.3,271.0,297.59,224.12
2018,7,16,16,15,56.5,127.5,2.4,32.05,164.5,175.28,132.08
2018,7,16,16,30,0.0,58.0,2.4,31.8,58.0,48.11,32.34
2018,7,16,16,45,6.5,94.0,2.4,31.55,97.0,83.52,60.65
2018,7,16,17,0,13.0,130.0,2.4,31.3,136.0,121.51,90.83
2018,7,16,17,15,132.0,127.0,2.25,30.8,179.5,223.25,173.24
2018,7,16,17,30,251.0,124.0,2.1,30.3,223.0,306.89,239.38
2018,7,16,17,45,376.0,101.0,2.0,29.8,224.5,361.02,281.58
2018,7,16,18,0,501.0,78.0,1.9,29.3,226.0,392.96,305.27
2018,7,16,18,15,440.5,69.0,1.9,29.3,180.5,324.65,250.54
2018,7,16,18,30,380.0,60.0,1.9,29.3,135.0,258.24,196.26
2018,7,16,18,45,293.5,48.0,1.65,27.85,96.0,188.84,139.56
2018,7,16,19,0,207.0,36.0,1.4,26.4,57.0,129.3,88.28
2018,7,16,19,15,120.0,22.0,1.45,26.2,32.5,68.42,0.07
2018,7,16,19,30,33.0,8.0,1.5,26.0,8.0,14.48,0.0
2018,7,16,19,45,16.5,4.0,1.55,25.8,4.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,1.6,25.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,1.55,25.4,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,1.5,25.2,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.5,24.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.5,24.65,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.45,24.35,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.4,24.2,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.4,24.1,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.35,23.9,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.3,23.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.15,23.35,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.05,23.2,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.9,22.85,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,0.85,22.7,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.0,1.1,22.25,0.0,0.0,0.0
2018,7,17,5,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,7,17,5,15,27.5,7.5,1.3,22.65,8.5,6.4,0.0
2018,7,17,5,30,55.0,15.0,1.4,23.0,17.0,12.8,0.0
2018,7,17,5,45,134.0,31.5,1.55,23.35,46.5,24.24,12.38
2018,7,17,6,0,213.0,48.0,1.7,23.7,76.0,36.55,24.96
2018,7,17,6,15,270.5,61.5,1.75,24.25,113.5,46.26,33.8
2018,7,17,6,30,328.0,75.0,1.8,24.8,151.0,55.71,42.15
2018,7,17,6,45,339.5,91.5,1.9,25.35,187.0,66.61,51.49
2018,7,17,7,0,351.0,108.0,2.0,25.9,223.0,77.01,60.18
2018,7,17,7,15,453.5,109.0,2.0,26.45,284.5,77.55,60.36
2018,7,17,7,30,556.0,110.0,2.0,27.0,346.0,78.64,60.94
2018,7,17,7,45,560.5,122.0,2.05,27.6,386.0,84.79,65.7
2018,7,17,8,0,565.0,134.0,2.1,28.2,426.0,90.46,69.98
2018,7,17,8,15,418.0,190.5,2.15,28.55,418.5,121.38,94.96
2018,7,17,8,30,271.0,247.0,2.2,28.9,411.0,167.95,121.36
2018,7,17,8,45,467.5,201.0,2.2,29.25,510.0,175.87,113.81
2018,7,17,9,0,664.0,155.0,2.2,29.6,609.0,210.51,129.87
2018,7,17,9,15,615.5,185.5,2.2,29.85,627.0,265.39,175.21
2018,7,17,9,30,567.0,216.0,2.2,30.1,645.0,314.61,216.92
2018,7,17,9,45,594.0,215.5,2.25,30.3,684.5,362.0,255.0
2018,7,17,10,0,621.0,215.0,2.3,30.5,724.0,411.79,294.56
2018,7,17,10,15,706.0,181.5,2.3,30.6,781.5,465.72,336.27
2018,7,17,10,30,791.0,148.0,2.3,30.7,839.0,527.74,383.4
2018,7,17,10,45,798.5,149.0,2.3,30.85,863.0,576.94,420.49
2018,7,17,11,0,806.0,150.0,2.3,31.0,887.0,625.08,455.82
2018,7,17,11,15,812.5,149.5,2.3,31.15,904.5,670.02,488.05
2018,7,17,11,30,819.0,149.0,2.3,31.3,922.0,707.16,514.39
2018,7,17,11,45,671.5,237.0,2.3,31.45,875.5,718.34,519.46
2018,7,17,12,0,524.0,325.0,2.3,31.6,829.0,709.37,510.65
2018,7,17,12,15,419.0,376.5,2.3,31.75,780.0,692.41,497.31
2018,7,17,12,30,314.0,428.0,2.3,31.9,731.0,661.46,474.35
2018,7,17,12,45,312.5,380.0,2.3,32.05,680.5,632.37,455.84
2018,7,17,13,0,311.0,332.0,2.3,32.2,630.0,599.66,434.76
2018,7,17,13,15,566.0,238.5,2.25,32.3,771.5,775.02,558.12
2018,7,17,13,30,821.0,145.0,2.2,32.4,913.0,917.08,649.98
2018,7,17,13,45,819.0,142.0,2.2,32.5,894.5,925.34,654.1
2018,7,17,14,0,817.0,139.0,2.2,32.6,876.0,930.06,657.35
2018,7,17,14,15,724.0,182.5,2.15,32.6,821.0,902.93,640.38
2018,7,17,14,30,631.0,226.0,2.1,32.6,766.0,868.83,618.74
2018,7,17,14,45,467.0,288.5,2.05,32.6,679.5,768.43,550.58
2018,7,17,15,0,303.0,351.0,2.0,32.6,593.0,657.42,474.12
2018,7,17,15,15,249.5,341.0,2.0,32.5,534.0,596.08,433.34
2018,7,17,15,30,196.0,331.0,2.0,32.4,475.0,516.64,379.02
2018,7,17,15,45,118.0,258.5,1.95,32.25,343.5,368.09,273.7
2018,7,17,16,0,40.0,186.0,1.9,32.1,212.0,207.3,154.66
2018,7,17,16,15,68.5,163.0,1.85,31.9,204.0,222.43,168.03
2018,7,17,16,30,97.0,140.0,1.8,31.7,196.0,220.49,168.07
2018,7,17,16,45,167.5,159.0,1.75,31.45,245.0,308.17,236.13
2018,7,17,17,0,238.0,178.0,1.7,31.2,294.0,377.14,288.73
2018,7,17,17,15,151.0,146.0,1.55,30.75,216.5,257.84,198.54
2018,7,17,17,30,64.0,114.0,1.4,30.3,139.0,148.85,113.82
2018,7,17,17,45,134.5,109.5,1.25,29.8,152.0,197.23,153.16
2018,7,17,18,0,205.0,105.0,1.1,29.3,165.0,238.78,185.41
2018,7,17,18,15,199.5,86.5,1.1,29.3,135.5,205.65,158.29
2018,7,17,18,30,194.0,68.0,1.1,29.3,106.0,172.56,130.54
2018,7,17,18,45,147.5,51.0,0.9,28.15,75.0,124.9,91.28
2018,7,17,19,0,101.0,34.0,0.7,27.0,44.0,82.07,54.42
2018,7,17,19,15,63.5,20.5,0.7,26.8,25.5,45.47,0.0
2018,7,17,19,30,26.0,7.0,0.7,26.6,7.0,12.02,0.0
2018,7,17,19,45,13.0,3.5,0.7,26.35,3.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,0.75,25.95,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,0.75,25.25,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,0.7,24.75,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,0.85,24.25,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.05,23.75,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.4,23.25,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.5,23.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.6,22.35,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.55,21.6,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.55,21.3,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.6,21.2,0.0,0.0,0.0
2018,7,18,4,45,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,7,18,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,7,18,5,15,8.5,6.5,1.65,21.1,7.0,0.0,0.0
2018,7,18,5,30,17.0,13.0,1.7,21.2,14.0,11.1,0.0
2018,7,18,5,45,87.5,29.0,1.8,21.3,40.0,22.65,11.04
2018,7,18,6,0,158.0,45.0,1.9,21.4,66.0,34.78,23.69
2018,7,18,6,15,220.0,61.0,1.95,21.75,103.5,46.71,34.53
2018,7,18,6,30,282.0,77.0,2.0,22.1,141.0,56.86,43.62
2018,7,18,6,45,378.5,83.5,2.05,22.45,193.0,61.37,47.61
2018,7,18,7,0,475.0,90.0,2.1,22.8,245.0,65.93,51.47
2018,7,18,7,15,539.0,94.0,2.2,23.35,299.0,68.9,53.79
2018,7,18,7,30,603.0,98.0,2.3,23.9,353.0,70.51,54.86
2018,7,18,7,45,510.5,132.0,2.35,24.5,367.0,90.69,71.56
2018,7,18,8,0,418.0,166.0,2.4,25.1,381.0,108.87,86.28
2018,7,18,8,15,321.5,210.5,2.35,25.65,386.0,139.55,111.08
2018,7,18,8,30,225.0,255.0,2.3,26.2,391.0,179.64,132.68
2018,7,18,8,45,379.5,231.5,2.25,26.7,482.0,185.5,125.84
2018,7,18,9,0,534.0,208.0,2.2,27.2,573.0,225.62,148.07
2018,7,18,9,15,671.0,165.5,2.1,27.6,653.5,264.15,173.74
2018,7,18,9,30,808.0,123.0,2.0,28.0,734.0,322.68,217.7
2018,7,18,9,45,823.5,123.5,1.9,28.4,772.5,379.01,264.32
2018,7,18,10,0,839.0,124.0,1.8,28.8,811.0,438.94,312.46
2018,7,18,10,15,848.5,125.0,1.7,29.2,842.5,492.71,354.75
2018,7,18,10,30,858.0,126.0,1.6,29.6,874.0,545.84,395.0
2018,7,18,10,45,798.0,163.0,1.5,29.95,874.0,588.1,425.77
2018,7,18,11,0,738.0,200.0,1.4,30.3,874.0,624.35,450.74
2018,7,18,11,15,684.0,229.5,1.3,30.7,863.5,652.2,468.78
2018,7,18,11,30,630.0,259.0,1.2,31.1,853.0,673.85,481.77
2018,7,18,11,45,554.5,302.0,1.05,31.45,829.0,686.56,487.32
2018,7,18,12,0,479.0,345.0,0.9,31.8,805.0,691.43,487.19
2018,7,18,12,15,675.5,241.5,0.9,32.05,892.0,787.06,552.39
2018,7,18,12,30,872.0,138.0,0.9,32.3,979.0,871.94,605.78
2018,7,18,12,45,814.0,168.0,0.85,32.55,950.0,886.34,612.2
2018,7,18,13,0,756.0,198.0,0.8,32.8,921.0,884.57,609.67
2018,7,18,13,15,568.0,295.5,0.8,32.9,834.5,829.2,572.6
2018,7,18,13,30,380.0,393.0,0.8,33.0,748.0,744.47,516.06
2018,7,18,13,45,376.0,381.5,0.75,33.1,726.5,739.15,513.44
2018,7,18,14,0,372.0,370.0,0.7,33.2,705.0,731.56,508.54
2018,7,18,14,15,384.5,342.5,0.7,33.2,680.0,738.1,513.82
2018,7,18,14,30,397.0,315.0,0.7,33.2,655.0,727.04,508.19
2018,7,18,14,45,486.5,265.5,0.7,33.15,665.5,764.69,535.55
2018,7,18,15,0,576.0,216.0,0.7,33.1,676.0,804.67,563.5
2018,7,18,15,15,391.0,270.5,0.65,33.0,576.0,674.63,476.83
2018,7,18,15,30,206.0,325.0,0.6,32.9,476.0,520.02,372.49
2018,7,18,15,45,398.5,246.5,0.6,32.75,516.0,645.43,463.3
2018,7,18,16,0,591.0,168.0,0.6,32.6,556.0,731.61,523.77
2018,7,18,16,15,681.0,132.0,0.6,32.35,547.5,753.37,539.07
2018,7,18,16,30,771.0,96.0,0.6,32.1,539.0,761.84,546.47
2018,7,18,16,45,747.5,92.0,0.6,31.8,489.0,712.52,516.67
2018,7,18,17,0,724.0,88.0,0.6,31.5,439.0,662.19,486.17
2018,7,18,17,15,692.5,83.5,0.6,30.95,388.0,607.76,451.94
2018,7,18,17,30,661.0,79.0,0.6,30.4,337.0,551.05,413.98
2018,7,18,17,45,617.5,73.0,0.55,29.85,286.5,486.0,368.01
2018,7,18,18,0,574.0,67.0,0.5,29.3,236.0,423.37,321.92
2018,7,18,18,15,511.5,60.0,0.5,29.3,188.5,352.64,267.5
2018,7,18,18,30,449.0,53.0,0.5,29.3,141.0,287.18,215.08
2018,7,18,18,45,340.0,43.0,0.6,27.3,98.5,205.53,150.86
2018,7,18,19,0,231.0,33.0,0.7,25.3,56.0,134.65,91.14
2018,7,18,19,15,136.0,20.5,0.7,24.85,32.0,71.13,0.0
2018,7,18,19,30,41.0,8.0,0.7,24.4,8.0,16.39,0.0
2018,7,18,19,45,20.5,4.0,0.75,24.0,4.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,0.8,23.35,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,0.85,22.9,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.95,20.75,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.0,20.45,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.0,20.15,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.05,19.85,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.1,19.55,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.0,1.35,18.2,0.0,0.0,0.0
2018,7,19,5,0,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,7,19,5,15,43.0,8.0,1.45,18.65,9.5,0.0,0.0
2018,7,19,5,30,86.0,16.0,1.5,19.1,19.0,13.66,0.0
2018,7,19,5,45,180.0,30.0,1.6,19.55,49.0,23.23,11.24
2018,7,19,6,0,274.0,44.0,1.7,20.0,79.0,33.83,23.0
2018,7,19,6,15,367.0,54.0,1.75,20.85,123.5,41.32,30.02
2018,7,19,6,30,460.0,64.0,1.8,21.7,168.0,50.45,38.16
2018,7,19,6,45,523.5,71.0,1.8,22.6,218.0,54.84,41.96
2018,7,19,7,0,587.0,78.0,1.8,23.5,268.0,59.18,45.53
2018,7,19,7,15,574.5,91.5,1.9,24.35,304.5,67.48,52.36
2018,7,19,7,30,562.0,105.0,2.0,25.2,341.0,75.19,58.52
2018,7,19,7,45,622.5,106.5,2.1,26.05,400.0,74.79,57.77
2018,7,19,8,0,683.0,108.0,2.2,26.9,459.0,74.61,57.2
2018,7,19,8,15,730.5,106.0,2.15,27.4,515.0,72.16,54.83
2018,7,19,8,30,778.0,104.0,2.1,27.9,571.0,98.05,58.56
2018,7,19,8,45,730.5,131.0,2.0,28.4,597.5,156.18,89.14
2018,7,19,9,0,683.0,158.0,1.9,28.9,624.0,215.67,133.31
2018,7,19,9,15,669.5,177.5,1.85,29.25,658.0,272.21,178.48
2018,7,19,9,30,656.0,197.0,1.8,29.6,692.0,327.02,223.45
2018,7,19,9,45,696.5,190.0,1.7,30.0,739.0,379.59,265.06
2018,7,19,10,0,737.0,183.0,1.6,30.4,786.0,435.77,308.75
2018,7,19,10,15,702.0,213.5,1.55,30.7,805.5,488.42,349.51
2018,7,19,10,30,667.0,244.0,1.5,31.0,825.0,536.55,385.27
2018,7,19,10,45,731.0,212.5,1.45,31.25,866.0,588.98,423.27
2018,7,19,11,0,795.0,181.0,1.4,31.5,907.0,643.98,462.19
2018,7,19,11,15,815.5,172.0,1.4,31.75,929.0,691.48,495.06
2018,7,19,11,30,836.0,163.0,1.4,32.0,951.0,738.31,526.72
2018,7,19,11,45,868.0,144.0,1.35,32.2,970.0,777.0,552.51
2018,7,19,12,0,900.0,125.0,1.3,32.4,989.0,821.97,579.91
2018,7,19,12,15,886.5,134.5,1.3,32.55,987.5,852.12,597.96
2018,7,19,12,30,873.0,144.0,1.3,32.7,986.0,878.68,613.83
2018,7,19,12,45,857.5,152.5,1.25,32.85,976.0,899.09,625.21
2018,7,19,13,0,842.0,161.0,1.2,33.0,966.0,929.53,642.72
2018,7,19,13,15,846.0,155.5,1.25,33.05,955.0,935.0,646.58
2018,7,19,13,30,850.0,150.0,1.3,33.1,944.0,950.75,657.1
2018,7,19,13,45,830.0,155.0,1.3,33.1,916.5,963.85,665.38
2018,7,19,14,0,810.0,160.0,1.3,33.1,889.0,959.54,663.23
2018,7,19,14,15,765.5,175.5,1.3,33.05,848.0,938.16,651.11
2018,7,19,14,30,721.0,191.0,1.3,33.0,807.0,922.03,642.42
2018,7,19,14,45,626.5,225.0,1.35,32.95,745.5,865.55,608.65
2018,7,19,15,0,532.0,259.0,1.4,32.9,684.0,800.65,567.7
2018,7,19,15,15,416.0,288.0,1.4,32.7,610.0,716.57,512.7
2018,7,19,15,30,300.0,317.0,1.4,32.5,536.0,617.35,446.34
2018,7,19,15,45,273.5,294.5,1.4,32.35,485.0,565.78,413.16
2018,7,19,16,0,247.0,272.0,1.4,32.2,434.0,513.86,378.64
2018,7,19,16,15,236.0,244.5,1.4,31.9,390.0,469.71,349.53
2018,7,19,16,30,225.0,217.0,1.4,31.6,346.0,424.87,319.25
2018,7,19,16,45,281.5,191.0,1.4,31.25,337.0,434.33,329.06
2018,7,19,17,0,338.0,165.0,1.4,30.9,328.0,438.38,334.41
2018,7,19,17,15,259.5,155.0,1.3,30.3,271.5,359.19,275.96
2018,7,19,17,30,181.0,145.0,1.2,29.7,215.0,273.08,211.2
2018,7,19,17,45,199.5,122.5,1.05,29.05,189.5,264.8,205.74
2018,7,19,18,0,218.0,100.0,0.9,28.4,164.0,241.03,187.43
2018,7,19,18,15,172.5,82.0,0.9,28.4,126.5,187.05,144.12
2018,7,19,18,30,127.0,64.0,0.9,28.4,89.0,137.37,103.57
2018,7,19,18,45,80.5,47.0,0.8,26.45,61.0,85.58,61.69
2018,7,19,19,0,34.0,30.0,0.7,24.5,33.0,47.0,29.32
2018,7,19,19,15,23.0,17.5,0.75,24.15,19.0,26.14,0.0
2018,7,19,19,30,12.0,5.0,0.8,23.8,5.0,7.07,0.0
2018,7,19,19,45,6.0,2.5,0.8,23.5,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,0.85,22.95,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.05,21.7,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.1,21.35,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.1,20.85,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.1,20.55,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.05,20.1,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.0,19.95,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.0,19.85,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.0,19.75,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.0,19.65,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.0,19.65,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,20,4,45,0.0,0.0,1.0,19.75,0.0,0.0,0.0
2018,7,20,5,0,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,7,20,5,15,9.5,3.0,1.1,20.25,3.5,0.0,0.0
2018,7,20,5,30,19.0,6.0,1.2,20.7,7.0,5.12,0.0
2018,7,20,5,45,17.5,7.5,1.3,21.1,9.0,6.19,0.0
2018,7,20,6,0,16.0,9.0,1.4,21.5,11.0,7.83,0.95
2018,7,20,6,15,8.0,10.5,1.55,22.2,11.5,8.89,2.01
2018,7,20,6,30,0.0,12.0,1.7,22.9,12.0,9.86,2.91
2018,7,20,6,45,1.0,35.0,1.8,23.55,35.5,28.89,19.44
2018,7,20,7,0,2.0,58.0,1.9,24.2,59.0,48.04,35.87
2018,7,20,7,15,43.0,107.5,2.0,24.75,125.5,83.81,66.15
2018,7,20,7,30,84.0,157.0,2.1,25.3,192.0,116.62,93.31
2018,7,20,7,45,162.0,183.0,2.15,25.8,262.0,129.16,103.17
2018,7,20,8,0,240.0,209.0,2.2,26.3,332.0,138.48,110.25
2018,7,20,8,15,213.0,235.0,2.25,26.7,352.0,159.9,127.16
2018,7,20,8,30,186.0,261.0,2.3,27.1,372.0,180.96,133.95
2018,7,20,8,45,157.0,284.5,2.3,27.5,383.5,209.67,152.53
2018,7,20,9,0,128.0,308.0,2.3,27.9,395.0,235.23,171.78
2018,7,20,9,15,216.0,319.5,2.3,28.3,477.5,277.01,199.62
2018,7,20,9,30,304.0,331.0,2.3,28.7,560.0,322.38,231.37
2018,7,20,9,45,274.5,345.5,2.3,29.05,560.0,346.79,251.47
2018,7,20,10,0,245.0,360.0,2.3,29.4,560.0,367.7,268.35
2018,7,20,10,15,395.5,325.0,2.3,29.7,662.5,430.04,313.46
2018,7,20,10,30,546.0,290.0,2.3,30.0,765.0,510.58,371.87
2018,7,20,10,45,612.5,259.0,2.3,30.3,806.0,557.94,406.85
2018,7,20,11,0,679.0,228.0,2.3,30.6,847.0,611.31,445.7
2018,7,20,11,15,608.5,272.0,2.25,30.85,835.0,636.91,462.85
2018,7,20,11,30,538.0,316.0,2.2,31.1,823.0,657.83,476.01
2018,7,20,11,45,387.0,391.5,2.2,31.35,758.0,635.43,458.17
2018,7,20,12,0,236.0,467.0,2.2,31.6,693.0,593.6,426.68
2018,7,20,12,15,358.0,411.5,2.2,31.75,755.5,667.68,479.77
2018,7,20,12,30,480.0,356.0,2.2,31.9,818.0,749.87,536.57
2018,7,20,12,45,477.0,350.5,2.15,32.0,807.5,762.96,544.44
2018,7,20,13,0,474.0,345.0,2.1,32.1,797.0,773.52,551.15
2018,7,20,13,15,373.0,394.0,2.1,32.15,747.0,728.74,519.61
2018,7,20,13,30,272.0,443.0,2.1,32.2,697.0,692.21,493.22
2018,7,20,13,45,242.0,437.0,2.05,32.2,659.5,666.94,476.28
2018,7,20,14,0,212.0,431.0,2.0,32.2,622.0,622.9,446.82
2018,7,20,14,15,198.5,412.0,2.0,32.1,586.5,595.87,429.52
2018,7,20,14,30,185.0,393.0,2.0,32.0,551.0,567.36,410.93
2018,7,20,14,45,244.5,371.0,1.95,31.85,571.0,623.06,451.25
2018,7,20,15,0,304.0,349.0,1.9,31.7,591.0,658.36,477.16
2018,7,20,15,15,300.0,333.0,1.85,31.45,562.0,637.11,463.75
2018,7,20,15,30,296.0,317.0,1.8,31.2,533.0,614.33,449.66
2018,7,20,15,45,323.0,286.0,1.8,30.95,508.5,602.11,443.97
2018,7,20,16,0,350.0,255.0,1.8,30.7,484.0,586.8,436.01
2018,7,20,16,15,360.0,230.5,1.8,30.45,450.5,560.8,420.02
2018,7,20,16,30,370.0,206.0,1.8,30.2,417.0,532.51,402.19
2018,7,20,16,45,350.0,187.0,1.75,29.95,372.0,484.4,368.92
2018,7,20,17,0,330.0,168.0,1.7,29.7,327.0,436.35,335.1
2018,7,20,17,15,229.5,144.0,1.6,29.3,248.5,325.88,252.58
2018,7,20,17,30,129.0,120.0,1.5,28.9,170.0,210.51,163.72
2018,7,20,17,45,106.0,111.5,1.4,28.45,148.5,182.83,142.24
2018,7,20,18,0,83.0,103.0,1.3,28.0,127.0,157.54,121.93
2018,7,20,18,15,63.5,85.5,1.3,28.0,101.5,116.87,88.96
2018,7,20,18,30,44.0,68.0,1.3,28.0,76.0,88.02,65.04
2018,7,20,18,45,60.5,50.0,1.1,26.55,57.5,81.83,58.93
2018,7,20,19,0,77.0,32.0,0.9,25.1,39.0,72.04,46.96
2018,7,20,19,15,48.5,19.0,0.95,24.85,22.5,39.21,0.0
2018,7,20,19,30,20.0,6.0,1.0,24.6,6.0,9.81,0.0
2018,7,20,19,45,10.0,3.0,1.05,24.35,3.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.5,23.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.45,23.05,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.4,22.55,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.25,22.05,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,0.95,21.55,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.55,20.7,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.45,20.2,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.45,20.05,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.5,19.75,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.5,19.45,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.55,19.3,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.65,19.25,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,7,21,4,45,0.0,0.0,0.75,19.3,0.0,0.0,0.0
2018,7,21,5,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,7,21,5,15,20.0,6.0,0.9,19.7,6.5,0.0,0.0
2018,7,21,5,30,40.0,12.0,1.0,20.1,13.0,10.24,0.0
2018,7,21,5,45,66.0,28.0,1.1,20.45,34.0,21.81,9.33
2018,7,21,6,0,92.0,44.0,1.2,20.8,55.0,33.75,22.76
2018,7,21,6,15,132.0,62.0,1.15,21.4,86.5,46.86,34.66
2018,7,21,6,30,172.0,80.0,1.1,22.0,118.0,59.66,46.0
2018,7,21,6,45,296.0,87.5,1.05,22.6,174.0,63.61,49.49
2018,7,21,7,0,420.0,95.0,1.0,23.2,230.0,68.93,53.94
2018,7,21,7,15,423.5,111.5,0.95,23.75,268.0,79.07,62.33
2018,7,21,7,30,427.0,128.0,0.9,24.3,306.0,88.67,70.08
2018,7,21,7,45,258.5,167.0,0.85,24.85,279.0,115.09,91.68
2018,7,21,8,0,90.0,206.0,0.8,25.4,252.0,148.3,118.33
2018,7,21,8,15,102.5,233.0,0.7,26.0,290.5,165.05,130.99
2018,7,21,8,30,115.0,260.0,0.6,26.6,329.0,177.4,131.78
2018,7,21,8,45,109.0,279.0,0.55,27.2,348.5,209.93,153.4
2018,7,21,9,0,103.0,298.0,0.5,27.8,368.0,233.04,169.39
2018,7,21,9,15,89.0,304.0,0.5,28.25,367.0,245.54,178.71
2018,7,21,9,30,75.0,310.0,0.5,28.7,366.0,255.79,186.5
2018,7,21,9,45,49.0,288.0,0.5,29.15,325.5,240.2,175.55
2018,7,21,10,0,23.0,266.0,0.5,29.6,285.0,219.72,160.77
2018,7,21,10,15,36.5,318.5,0.6,29.95,349.5,269.26,196.67
2018,7,21,10,30,50.0,371.0,0.7,30.3,414.0,321.36,233.53
2018,7,21,10,45,49.0,374.5,0.75,30.6,418.0,330.42,239.48
2018,7,21,11,0,48.0,378.0,0.8,30.9,422.0,339.17,245.43
2018,7,21,11,15,93.5,421.0,1.0,31.1,508.5,410.41,296.23
2018,7,21,11,30,139.0,464.0,1.2,31.3,595.0,489.94,351.66
2018,7,21,11,45,149.5,466.0,1.35,31.5,608.0,512.36,367.12
2018,7,21,12,0,160.0,468.0,1.5,31.7,621.0,535.07,383.14
2018,7,21,12,15,173.0,468.5,1.55,31.8,634.5,558.65,399.46
2018,7,21,12,30,186.0,469.0,1.6,31.9,648.0,582.27,415.75
2018,7,21,12,45,134.5,453.5,1.65,31.95,582.5,534.34,382.54
2018,7,21,13,0,83.0,438.0,1.7,32.0,517.0,469.27,337.5
2018,7,21,13,15,130.5,426.5,1.6,32.0,549.0,522.34,375.5
2018,7,21,13,30,178.0,415.0,1.5,32.0,581.0,562.9,403.9
2018,7,21,13,45,344.5,365.0,1.45,31.95,677.5,695.12,496.17
2018,7,21,14,0,511.0,315.0,1.4,31.9,774.0,830.06,585.83
2018,7,21,14,15,488.0,304.0,1.35,31.8,732.0,803.1,567.54
2018,7,21,14,30,465.0,293.0,1.3,31.7,690.0,773.37,549.07
2018,7,21,14,45,654.5,200.5,1.25,31.55,735.0,869.78,615.78
2018,7,21,15,0,844.0,108.0,1.2,31.4,780.0,931.5,653.98
2018,7,21,15,15,847.0,101.0,1.15,31.25,747.0,918.36,645.98
2018,7,21,15,30,850.0,94.0,1.1,31.1,714.0,901.41,636.59
2018,7,21,15,45,837.0,91.5,1.1,30.9,671.0,871.27,619.86
2018,7,21,16,0,824.0,89.0,1.1,30.7,628.0,838.36,601.37
2018,7,21,16,15,806.0,87.0,1.1,30.5,581.0,807.5,584.02
2018,7,21,16,30,788.0,85.0,1.1,30.3,534.0,765.94,559.4
2018,7,21,16,45,764.0,81.5,1.15,30.1,484.0,716.11,529.41
2018,7,21,17,0,740.0,78.0,1.2,29.9,434.0,665.3,497.96
2018,7,21,17,15,708.5,74.0,1.1,29.45,383.0,607.92,460.19
2018,7,21,17,30,677.0,70.0,1.0,29.0,332.0,550.89,420.23
2018,7,21,17,45,597.0,69.5,0.9,28.55,275.0,471.31,362.01
2018,7,21,18,0,517.0,69.0,0.8,28.1,218.0,395.16,304.52
2018,7,21,18,15,483.0,58.5,0.8,28.1,176.0,337.9,259.34
2018,7,21,18,30,449.0,48.0,0.8,28.1,134.0,283.18,214.06
2018,7,21,18,45,363.5,39.0,0.75,26.95,95.0,212.11,155.79
2018,7,21,19,0,278.0,30.0,0.7,25.8,56.0,150.3,99.62
2018,7,21,19,15,156.5,17.5,0.7,25.55,30.5,74.17,0.0
2018,7,21,19,30,35.0,5.0,0.7,25.3,5.0,12.5,0.0
2018,7,21,19,45,17.5,2.5,0.65,25.05,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.6,24.55,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.6,24.05,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.65,23.45,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.75,22.8,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.85,22.4,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.95,22.2,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,1.0,21.95,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.95,21.6,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.9,21.25,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.9,20.95,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.85,20.35,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.75,20.25,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.65,20.2,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.55,20.2,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,7,22,4,45,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,7,22,5,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,7,22,5,15,0.0,2.0,0.55,20.4,2.0,0.0,0.0
2018,7,22,5,30,0.0,4.0,0.6,20.6,4.0,3.41,0.0
2018,7,22,5,45,0.0,10.0,0.7,20.75,10.0,8.22,0.0
2018,7,22,6,0,0.0,16.0,0.8,20.9,16.0,13.16,5.44
2018,7,22,6,15,0.0,22.5,0.8,21.2,22.5,18.53,10.37
2018,7,22,6,30,0.0,29.0,0.8,21.5,29.0,23.91,15.21
2018,7,22,6,45,1.0,38.5,0.8,21.75,39.0,31.8,22.16
2018,7,22,7,0,2.0,48.0,0.8,22.0,49.0,39.71,29.02
2018,7,22,7,15,1.0,55.0,0.8,22.45,55.5,45.53,33.93
2018,7,22,7,30,0.0,62.0,0.8,22.9,62.0,51.36,38.75
2018,7,22,7,45,0.5,89.0,0.8,23.35,89.5,73.47,57.32
2018,7,22,8,0,1.0,116.0,0.8,23.8,117.0,94.16,74.34
2018,7,22,8,15,5.0,146.5,0.8,24.25,149.5,116.92,92.76
2018,7,22,8,30,9.0,177.0,0.8,24.7,182.0,139.75,105.87
2018,7,22,8,45,6.0,171.5,0.8,25.1,175.0,137.69,103.62
2018,7,22,9,0,3.0,166.0,0.8,25.5,168.0,134.61,100.88
2018,7,22,9,15,5.5,182.0,0.8,26.15,186.0,148.35,110.87
2018,7,22,9,30,8.0,198.0,0.8,26.8,204.0,162.54,121.07
