Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,7,45,63.5,105.5,2.15,23.6,136.0,79.96,62.88
2018,8,1,8,0,119.0,145.0,2.3,23.8,203.0,106.33,84.78
2018,8,1,8,15,127.0,197.0,2.3,24.0,265.0,137.58,110.38
2018,8,1,8,30,135.0,249.0,2.3,24.2,327.0,172.34,129.93
2018,8,1,8,45,93.0,259.5,2.35,24.4,315.5,196.87,147.26
2018,8,1,9,0,51.0,270.0,2.4,24.6,304.0,207.53,156.35
2018,8,1,9,15,52.0,281.5,2.4,24.95,318.0,223.2,167.94
2018,8,1,9,30,53.0,293.0,2.4,25.3,332.0,238.89,179.61
2018,8,1,9,45,43.5,283.0,2.4,25.6,316.0,235.72,177.27
2018,8,1,10,0,34.0,273.0,2.4,25.9,300.0,230.37,173.18
2018,8,1,10,15,82.5,319.5,2.35,26.25,389.0,292.91,219.63
2018,8,1,10,30,131.0,366.0,2.3,26.6,478.0,360.98,269.5
2018,8,1,10,45,280.5,292.5,2.3,26.95,541.5,401.82,300.59
2018,8,1,11,0,430.0,219.0,2.3,27.3,605.0,458.47,343.97
2018,8,1,11,15,434.0,234.0,2.25,27.5,630.0,499.54,373.7
2018,8,1,11,30,438.0,249.0,2.2,27.7,655.0,540.31,402.63
2018,8,1,11,45,276.5,311.5,2.2,27.95,569.0,488.34,362.82
2018,8,1,12,0,115.0,374.0,2.2,28.2,483.0,423.86,313.23
2018,8,1,12,15,186.0,410.5,2.2,28.3,587.0,524.6,386.14
2018,8,1,12,30,257.0,447.0,2.2,28.4,691.0,640.52,466.57
2018,8,1,12,45,357.0,371.0,2.2,28.55,708.0,674.48,492.14
2018,8,1,13,0,457.0,295.0,2.2,28.7,725.0,723.14,527.87
2018,8,1,13,15,434.5,293.5,2.2,28.75,698.0,715.47,522.31
2018,8,1,13,30,412.0,292.0,2.2,28.8,671.0,704.79,515.16
2018,8,1,13,45,594.0,221.5,2.2,28.85,754.5,826.42,601.26
2018,8,1,14,0,776.0,151.0,2.2,28.9,838.0,933.33,670.88
2018,8,1,14,15,803.0,132.5,2.15,28.9,824.0,933.52,670.25
2018,8,1,14,30,830.0,114.0,2.1,28.9,810.0,943.6,677.11
2018,8,1,14,45,755.0,133.0,2.05,28.85,746.5,901.53,650.63
2018,8,1,15,0,680.0,152.0,2.0,28.8,683.0,851.36,619.15
2018,8,1,15,15,683.0,143.5,1.95,28.65,653.5,838.1,612.05
2018,8,1,15,30,686.0,135.0,1.9,28.5,624.0,821.58,602.52
2018,8,1,15,45,601.0,148.0,1.85,28.4,556.5,745.71,553.04
2018,8,1,16,0,516.0,161.0,1.8,28.3,489.0,670.16,502.46
2018,8,1,16,15,439.0,175.0,1.65,28.05,439.0,595.8,450.48
2018,8,1,16,30,362.0,189.0,1.5,27.8,389.0,533.61,405.86
2018,8,1,16,45,226.5,175.5,1.4,27.6,296.5,380.54,293.46
2018,8,1,17,0,91.0,162.0,1.3,27.4,204.0,239.97,185.77
2018,8,1,17,15,63.0,123.5,1.2,27.0,151.0,162.15,125.89
2018,8,1,17,30,35.0,85.0,1.1,26.6,98.0,101.35,77.48
2018,8,1,17,45,18.5,48.5,1.0,26.25,55.5,53.66,38.77
2018,8,1,18,0,2.0,12.0,0.9,25.9,13.0,11.02,3.48
2018,8,1,18,15,1.0,9.0,0.9,25.9,9.5,7.91,0.86
2018,8,1,18,30,0.0,6.0,0.9,25.9,6.0,4.92,0.0
2018,8,1,18,45,2.5,5.5,0.7,25.05,5.5,5.66,0.0
2018,8,1,19,0,5.0,5.0,0.5,24.2,5.0,5.97,0.0
2018,8,1,19,15,5.0,3.0,0.5,24.05,3.0,4.04,0.0
2018,8,1,19,30,5.0,1.0,0.5,23.9,1.0,0.0,0.0
2018,8,1,19,45,2.5,0.5,0.5,23.75,0.5,0.0,0.0
2018,8,1,20,0,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,0.55,23.55,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,0.65,23.4,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,0.75,23.25,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,0.85,23.15,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,0.95,23.05,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,0.95,22.95,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,0.9,22.85,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,0.9,22.75,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,0.85,22.6,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,0.95,22.35,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,1.0,22.25,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,1.0,22.25,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,1.05,22.35,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,8,2,5,15,0.0,0.5,1.2,22.6,0.5,0.0,0.0
2018,8,2,5,30,0.0,1.0,1.3,22.8,1.0,0.85,0.0
2018,8,2,5,45,0.0,6.5,1.45,23.0,6.5,5.34,0.0
2018,8,2,6,0,0.0,12.0,1.6,23.2,12.0,9.86,2.21
2018,8,2,6,15,40.0,24.0,1.6,23.4,32.0,20.1,11.38
2018,8,2,6,30,80.0,36.0,1.6,23.6,52.0,28.26,18.66
2018,8,2,6,45,40.0,26.0,1.65,23.8,34.0,21.89,13.32
2018,8,2,7,0,0.0,16.0,1.7,24.0,16.0,13.17,5.78
2018,8,2,7,15,3.0,34.5,1.7,24.2,35.5,28.51,19.04
2018,8,2,7,30,6.0,53.0,1.7,24.4,55.0,43.93,32.19
2018,8,2,7,45,3.5,70.5,1.75,24.6,71.5,58.51,44.45
2018,8,2,8,0,1.0,88.0,1.8,24.8,88.0,72.91,56.39
2018,8,2,8,15,5.5,88.5,1.85,25.0,91.5,73.63,56.73
2018,8,2,8,30,10.0,89.0,1.9,25.2,95.0,74.42,54.35
2018,8,2,8,45,5.0,65.0,2.0,25.45,68.0,54.51,38.16
2018,8,2,9,0,0.0,41.0,2.1,25.7,41.0,34.02,21.79
2018,8,2,9,15,6.5,87.5,2.1,25.85,92.5,74.38,53.64
2018,8,2,9,30,13.0,134.0,2.1,26.0,144.0,112.06,82.92
2018,8,2,9,45,30.0,219.5,2.05,26.2,243.5,184.83,138.61
2018,8,2,10,0,47.0,305.0,2.0,26.4,343.0,259.38,194.41
2018,8,2,10,15,225.0,302.5,2.0,26.5,493.5,342.61,255.3
2018,8,2,10,30,403.0,300.0,2.0,26.6,644.0,451.86,335.49
2018,8,2,10,45,602.0,226.0,1.95,26.75,757.0,536.5,397.95
2018,8,2,11,0,801.0,152.0,1.9,26.9,870.0,636.2,470.51
2018,8,2,11,15,696.5,197.0,1.9,27.05,830.0,646.97,477.56
2018,8,2,11,30,592.0,242.0,1.9,27.2,790.0,646.37,476.51
2018,8,2,11,45,350.5,341.0,1.9,27.3,666.5,577.3,425.04
2018,8,2,12,0,109.0,440.0,1.9,27.4,543.0,476.79,349.8
2018,8,2,12,15,210.0,411.0,1.9,27.5,610.0,545.71,401.31
2018,8,2,12,30,311.0,382.0,1.9,27.6,677.0,629.31,460.97
2018,8,2,12,45,228.5,318.0,1.9,27.7,534.0,510.8,377.78
2018,8,2,13,0,146.0,254.0,1.9,27.8,391.0,383.98,287.08
2018,8,2,13,15,78.0,207.0,1.9,27.85,280.0,269.82,202.66
2018,8,2,13,30,10.0,160.0,1.9,27.9,169.0,145.15,107.09
2018,8,2,13,45,15.0,205.5,1.95,27.95,219.0,199.84,149.03
2018,8,2,14,0,20.0,251.0,2.0,28.0,269.0,248.8,185.8
2018,8,2,14,15,17.0,245.0,2.0,28.0,260.0,228.29,170.46
2018,8,2,14,30,14.0,239.0,2.0,28.0,251.0,220.48,164.79
2018,8,2,14,45,11.0,208.0,2.0,28.0,217.0,189.83,141.87
2018,8,2,15,0,8.0,177.0,2.0,28.0,183.0,159.2,118.77
2018,8,2,15,15,4.0,142.5,1.95,27.85,145.5,124.64,92.38
2018,8,2,15,30,0.0,108.0,1.9,27.7,108.0,90.5,65.94
2018,8,2,15,45,17.0,160.5,1.9,27.55,171.5,163.26,123.55
2018,8,2,16,0,34.0,213.0,1.9,27.4,235.0,232.65,177.58
2018,8,2,16,15,52.0,219.5,1.8,27.1,249.5,256.51,196.78
2018,8,2,16,30,70.0,226.0,1.7,26.8,264.0,280.26,215.98
2018,8,2,16,45,42.0,172.5,1.6,26.55,194.5,199.19,153.71
2018,8,2,17,0,14.0,119.0,1.5,26.3,125.0,113.06,85.95
2018,8,2,17,15,7.0,80.5,1.4,25.95,83.5,72.16,53.41
2018,8,2,17,30,0.0,42.0,1.3,25.6,42.0,34.7,22.93
2018,8,2,17,45,0.0,27.0,1.15,25.3,27.0,22.26,12.77
2018,8,2,18,0,0.0,12.0,1.0,25.0,12.0,9.86,2.52
2018,8,2,18,15,0.0,9.0,1.0,25.0,9.0,7.39,0.44
2018,8,2,18,30,0.0,6.0,1.0,25.0,6.0,4.92,0.0
2018,8,2,18,45,0.0,5.5,0.9,24.4,5.5,4.51,0.0
2018,8,2,19,0,0.0,5.0,0.8,23.8,5.0,4.1,0.0
2018,8,2,19,15,0.0,2.5,0.8,23.7,2.5,2.13,0.0
2018,8,2,19,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,0.75,23.1,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,0.65,22.9,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,0.55,22.75,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,0.45,22.4,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,0.45,22.25,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,0.5,22.15,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,0.5,22.05,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,0.5,21.85,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,0.5,21.75,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,0.55,21.7,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,0.65,21.7,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.05,21.85,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.25,21.9,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,8,3,5,15,0.0,0.5,1.55,22.0,0.5,0.0,0.0
2018,8,3,5,30,0.0,1.0,1.6,22.1,1.0,0.85,0.0
2018,8,3,5,45,0.0,3.0,1.7,22.15,3.0,2.46,0.0
2018,8,3,6,0,0.0,5.0,1.8,22.2,5.0,4.1,0.0
2018,8,3,6,15,0.0,7.5,1.85,22.3,7.5,6.15,0.0
2018,8,3,6,30,0.0,10.0,1.9,22.4,10.0,8.21,1.45
2018,8,3,6,45,0.0,16.5,1.95,22.5,16.5,13.57,6.17
2018,8,3,7,0,0.0,23.0,2.0,22.6,23.0,18.95,10.88
2018,8,3,7,15,0.0,33.0,2.05,22.7,33.0,27.23,18.07
2018,8,3,7,30,0.0,43.0,2.1,22.8,43.0,35.54,25.19
2018,8,3,7,45,0.0,62.0,2.2,22.9,62.0,51.37,38.68
2018,8,3,8,0,0.0,81.0,2.3,23.0,81.0,67.26,52.04
2018,8,3,8,15,2.5,113.5,2.35,23.1,115.0,92.6,73.22
2018,8,3,8,30,5.0,146.0,2.4,23.2,149.0,117.31,89.33
2018,8,3,8,45,6.5,166.0,2.5,23.35,170.0,133.56,101.71
2018,8,3,9,0,8.0,186.0,2.6,23.5,191.0,150.21,114.37
2018,8,3,9,15,13.0,207.5,2.65,23.6,216.5,169.17,128.69
2018,8,3,9,30,18.0,229.0,2.7,23.7,242.0,188.98,143.67
2018,8,3,9,45,14.0,221.0,2.8,23.8,231.5,183.96,139.66
2018,8,3,10,0,10.0,213.0,2.9,23.9,221.0,177.98,134.92
2018,8,3,10,15,10.0,207.5,2.95,24.05,216.0,175.05,132.45
2018,8,3,10,30,10.0,202.0,3.0,24.2,211.0,171.9,129.84
2018,8,3,10,45,5.5,156.0,3.05,24.4,161.0,132.84,99.35
2018,8,3,11,0,1.0,110.0,3.1,24.6,111.0,92.5,67.68
2018,8,3,11,15,9.5,182.5,3.1,24.75,191.5,158.67,119.27
2018,8,3,11,30,18.0,255.0,3.1,24.9,272.0,229.51,173.39
2018,8,3,11,45,106.0,324.5,3.1,25.05,424.5,365.89,277.28
2018,8,3,12,0,194.0,394.0,3.1,25.2,577.0,505.52,380.05
2018,8,3,12,15,282.0,372.0,3.1,25.3,638.5,580.42,435.05
2018,8,3,12,30,370.0,350.0,3.1,25.4,700.0,663.01,494.83
2018,8,3,12,45,300.5,379.0,3.15,25.55,662.5,633.17,471.99
2018,8,3,13,0,231.0,408.0,3.2,25.7,625.0,610.03,454.04
2018,8,3,13,15,186.5,366.0,3.2,25.75,539.5,524.12,393.11
2018,8,3,13,30,142.0,324.0,3.2,25.8,454.0,447.66,337.84
2018,8,3,13,45,99.0,316.0,3.2,25.85,405.5,402.94,304.41
2018,8,3,14,0,56.0,308.0,3.2,25.9,357.0,339.23,256.41
2018,8,3,14,15,37.0,265.5,3.15,25.85,297.5,281.08,212.96
2018,8,3,14,30,18.0,223.0,3.1,25.8,238.0,222.41,168.34
2018,8,3,14,45,17.0,205.0,3.05,25.8,218.5,204.86,155.31
2018,8,3,15,0,16.0,187.0,3.0,25.8,199.0,176.03,133.42
2018,8,3,15,15,79.5,193.5,2.95,25.7,250.0,270.61,208.93
2018,8,3,15,30,143.0,200.0,2.9,25.6,301.0,337.07,261.74
2018,8,3,15,45,219.0,223.0,2.8,25.5,366.5,447.98,346.75
2018,8,3,16,0,295.0,246.0,2.7,25.4,432.0,538.22,414.63
2018,8,3,16,15,219.5,224.5,2.6,25.25,357.0,442.49,343.11
2018,8,3,16,30,144.0,203.0,2.5,25.1,282.0,333.14,260.45
2018,8,3,16,45,72.0,123.5,2.45,24.95,163.0,184.51,144.73
2018,8,3,17,0,0.0,44.0,2.4,24.8,44.0,36.4,24.18
2018,8,3,17,15,0.0,36.5,2.3,24.55,36.5,30.15,19.24
2018,8,3,17,30,0.0,29.0,2.2,24.3,29.0,23.92,14.18
2018,8,3,17,45,1.5,20.5,2.1,24.05,21.0,17.82,9.2
2018,8,3,18,0,3.0,12.0,2.0,23.8,13.0,11.86,4.27
2018,8,3,18,15,2.5,10.5,2.0,23.8,11.0,10.17,2.78
2018,8,3,18,30,2.0,9.0,2.0,23.8,9.0,8.32,1.14
2018,8,3,18,45,1.0,7.5,1.85,23.4,7.5,6.56,0.0
2018,8,3,19,0,0.0,6.0,1.7,23.0,6.0,4.92,0.0
2018,8,3,19,15,0.0,3.0,1.7,22.9,3.0,2.56,0.0
2018,8,3,19,30,0.0,0.0,1.7,22.8,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,1.65,22.7,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,1.55,22.55,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.45,22.4,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.35,22.25,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.3,22.15,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.2,22.05,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.95,21.95,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.85,21.85,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.75,21.65,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.65,21.45,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.55,21.1,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.5,20.95,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.45,20.9,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.4,20.85,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,8,4,5,15,9.5,2.5,0.4,21.1,2.5,0.0,0.0
2018,8,4,5,30,19.0,5.0,0.4,21.4,5.0,4.27,0.0
2018,8,4,5,45,98.5,19.5,0.45,21.65,28.0,15.17,0.0
2018,8,4,6,0,178.0,34.0,0.5,21.9,51.0,26.21,14.97
2018,8,4,6,15,233.5,43.5,0.55,22.25,80.0,33.2,22.53
2018,8,4,6,30,289.0,53.0,0.6,22.6,109.0,40.05,28.88
2018,8,4,6,45,144.5,51.5,0.6,22.9,79.5,39.9,28.98
2018,8,4,7,0,0.0,50.0,0.6,23.2,50.0,41.36,30.29
2018,8,4,7,15,0.0,63.5,0.55,23.7,63.5,52.61,39.87
2018,8,4,7,30,0.0,77.0,0.5,24.2,77.0,63.68,49.08
2018,8,4,7,45,0.0,86.0,0.5,24.7,86.0,70.97,54.95
2018,8,4,8,0,0.0,95.0,0.5,25.2,95.0,78.21,60.68
2018,8,4,8,15,0.0,106.0,0.45,25.5,106.0,86.92,67.59
2018,8,4,8,30,0.0,117.0,0.4,25.8,117.0,95.65,71.09
2018,8,4,8,45,2.0,142.0,0.4,26.15,143.5,115.35,86.06
2018,8,4,9,0,4.0,167.0,0.4,26.5,170.0,135.44,101.05
2018,8,4,9,15,8.5,198.5,0.45,26.7,205.0,161.44,120.4
2018,8,4,9,30,13.0,230.0,0.5,26.9,240.0,188.29,140.18
2018,8,4,9,45,27.0,275.0,0.5,27.1,296.5,224.54,166.51
2018,8,4,10,0,41.0,320.0,0.5,27.3,353.0,268.16,197.95
2018,8,4,10,15,56.5,352.0,0.5,27.5,399.0,305.57,224.49
2018,8,4,10,30,72.0,384.0,0.5,27.7,445.0,345.51,252.6
2018,8,4,10,45,205.0,366.0,0.55,27.85,547.5,417.72,304.45
2018,8,4,11,0,338.0,348.0,0.6,28.0,650.0,503.94,365.51
2018,8,4,11,15,556.5,258.5,0.55,28.2,767.5,605.05,436.13
2018,8,4,11,30,775.0,169.0,0.5,28.4,885.0,715.86,511.09
2018,8,4,11,45,813.0,152.0,0.5,28.6,910.5,766.63,543.56
2018,8,4,12,0,851.0,135.0,0.5,28.8,936.0,808.97,569.39
2018,8,4,12,15,833.5,145.5,0.5,28.9,931.5,835.64,585.12
2018,8,4,12,30,816.0,156.0,0.5,29.0,927.0,870.49,606.01
2018,8,4,12,45,757.0,187.0,0.5,29.1,899.5,873.04,606.92
2018,8,4,13,0,698.0,218.0,0.5,29.2,872.0,879.1,610.54
2018,8,4,13,15,758.5,184.5,0.55,29.25,886.0,914.46,633.12
2018,8,4,13,30,819.0,151.0,0.6,29.3,900.0,956.21,659.09
2018,8,4,13,45,734.5,185.0,0.6,29.3,845.5,921.04,637.78
2018,8,4,14,0,650.0,219.0,0.6,29.3,791.0,891.35,620.79
2018,8,4,14,15,722.0,182.0,0.6,29.25,798.5,930.0,645.67
2018,8,4,14,30,794.0,145.0,0.6,29.2,806.0,957.33,662.66
2018,8,4,14,45,784.0,142.0,0.65,29.15,772.5,943.29,655.97
2018,8,4,15,0,774.0,139.0,0.7,29.1,739.0,925.82,647.79
2018,8,4,15,15,761.0,136.0,0.7,29.05,700.5,902.19,634.9
2018,8,4,15,30,748.0,133.0,0.7,29.0,662.0,875.54,620.17
2018,8,4,15,45,731.0,129.0,0.7,28.95,618.5,841.31,600.62
2018,8,4,16,0,714.0,125.0,0.7,28.9,575.0,810.01,582.84
2018,8,4,16,15,627.5,138.5,0.65,29.0,511.0,730.86,532.46
2018,8,4,16,30,541.0,152.0,0.6,29.1,447.0,644.39,475.75
2018,8,4,16,45,568.5,131.5,0.55,29.25,414.0,633.32,470.01
2018,8,4,17,0,596.0,111.0,0.5,29.4,381.0,609.21,454.46
2018,8,4,17,15,565.0,103.0,0.5,29.0,333.0,552.2,416.27
2018,8,4,17,30,534.0,95.0,0.5,28.6,285.0,495.86,377.42
2018,8,4,17,45,482.5,86.0,0.5,28.2,236.5,426.63,327.37
2018,8,4,18,0,431.0,77.0,0.5,27.8,188.0,356.52,274.65
2018,8,4,18,15,361.5,65.0,0.5,27.8,143.5,283.81,217.27
2018,8,4,18,30,292.0,53.0,0.5,27.8,99.0,218.11,163.52
2018,8,4,18,45,199.5,37.5,0.55,26.85,63.5,146.29,103.55
2018,8,4,19,0,107.0,22.0,0.6,25.9,28.0,75.94,14.81
2018,8,4,19,15,53.5,11.0,0.65,25.6,14.0,25.24,0.0
2018,8,4,19,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,0.7,25.05,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,0.65,24.2,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,0.6,23.85,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,0.55,22.65,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,0.5,21.25,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,0.5,20.95,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,5,5,15,7.5,2.0,0.55,21.3,2.0,0.0,0.0
2018,8,5,5,30,15.0,4.0,0.6,21.7,4.0,3.41,0.0
2018,8,5,5,45,90.0,18.5,0.65,22.1,26.0,15.79,0.0
2018,8,5,6,0,165.0,33.0,0.7,22.5,48.0,25.43,14.07
2018,8,5,6,15,220.5,47.0,0.7,22.9,81.0,35.77,24.57
2018,8,5,6,30,276.0,61.0,0.7,23.3,114.0,45.82,33.68
2018,8,5,6,45,319.5,77.0,0.65,23.65,156.0,56.93,43.46
2018,8,5,7,0,363.0,93.0,0.6,24.0,198.0,67.63,52.65
2018,8,5,7,15,464.5,95.5,0.65,24.65,258.0,69.34,53.91
2018,8,5,7,30,566.0,98.0,0.7,25.3,318.0,71.57,55.51
2018,8,5,7,45,602.5,103.5,0.75,25.95,368.0,73.83,57.07
2018,8,5,8,0,639.0,109.0,0.8,26.6,418.0,76.01,58.52
2018,8,5,8,15,613.5,127.5,0.8,27.0,450.5,85.9,66.39
2018,8,5,8,30,588.0,146.0,0.8,27.4,483.0,113.35,73.77
2018,8,5,8,45,635.5,145.0,0.8,27.8,537.5,159.36,95.04
2018,8,5,9,0,683.0,144.0,0.8,28.2,592.0,211.2,129.94
2018,8,5,9,15,728.0,136.5,0.8,28.55,642.5,263.38,169.89
2018,8,5,9,30,773.0,129.0,0.8,28.9,693.0,324.53,218.35
2018,8,5,9,45,789.5,128.5,0.8,29.25,731.0,379.86,263.29
2018,8,5,10,0,806.0,128.0,0.8,29.6,769.0,435.98,307.79
2018,8,5,10,15,815.5,130.0,0.75,29.85,800.5,491.28,350.17
2018,8,5,10,30,825.0,132.0,0.7,30.1,832.0,545.77,390.32
2018,8,5,10,45,832.5,132.5,0.65,30.35,857.0,596.22,426.22
2018,8,5,11,0,840.0,133.0,0.6,30.6,882.0,645.42,459.93
2018,8,5,11,15,845.0,133.0,0.55,30.8,899.5,691.07,490.19
2018,8,5,11,30,850.0,133.0,0.5,31.0,917.0,734.81,518.21
2018,8,5,11,45,813.5,155.5,0.5,31.15,912.5,771.42,540.82
2018,8,5,12,0,777.0,178.0,0.5,31.3,908.0,797.31,556.33
2018,8,5,12,15,814.5,158.0,0.45,31.4,925.0,842.6,582.89
2018,8,5,12,30,852.0,138.0,0.4,31.5,942.0,875.94,601.37
2018,8,5,12,45,847.5,140.0,0.4,31.6,936.0,900.35,615.41
2018,8,5,13,0,843.0,142.0,0.4,31.7,930.0,921.44,627.59
2018,8,5,13,15,840.5,141.0,0.4,31.7,917.5,938.3,637.57
2018,8,5,13,30,838.0,140.0,0.4,31.7,905.0,951.66,645.63
2018,8,5,13,45,834.0,138.0,0.4,31.75,885.0,959.06,650.18
2018,8,5,14,0,830.0,136.0,0.4,31.8,865.0,962.79,652.78
2018,8,5,14,15,823.5,134.5,0.45,31.75,838.5,960.9,653.58
2018,8,5,14,30,817.0,133.0,0.5,31.7,812.0,968.5,660.21
2018,8,5,14,45,808.0,130.5,0.5,31.65,779.0,955.71,653.68
2018,8,5,15,0,799.0,128.0,0.5,31.6,746.0,939.41,645.44
2018,8,5,15,15,787.0,125.5,0.5,31.6,707.5,916.87,633.4
2018,8,5,15,30,775.0,123.0,0.5,31.6,669.0,891.2,619.55
2018,8,5,15,45,759.5,119.0,0.5,31.65,625.5,857.71,600.73
2018,8,5,16,0,744.0,115.0,0.5,31.7,582.0,821.66,580.24
2018,8,5,16,15,722.5,111.0,0.5,31.7,534.5,782.53,557.68
2018,8,5,16,30,701.0,107.0,0.5,31.7,487.0,737.37,530.91
2018,8,5,16,45,673.5,102.5,0.5,31.7,438.0,685.53,499.25
2018,8,5,17,0,646.0,98.0,0.5,31.7,389.0,633.2,466.53
2018,8,5,17,15,609.0,92.0,0.55,31.15,338.5,572.13,427.53
2018,8,5,17,30,572.0,86.0,0.6,30.6,288.0,512.17,387.21
2018,8,5,17,45,520.5,78.5,0.6,30.0,239.0,442.93,337.79
2018,8,5,18,0,469.0,71.0,0.6,29.4,190.0,377.03,288.58
2018,8,5,18,15,397.5,60.0,0.6,29.4,144.5,300.91,228.85
2018,8,5,18,30,326.0,49.0,0.6,29.4,99.0,229.45,170.84
2018,8,5,18,45,228.0,35.5,0.6,28.35,64.0,155.9,109.08
2018,8,5,19,0,130.0,22.0,0.6,27.3,29.0,83.71,6.17
2018,8,5,19,15,65.0,11.0,0.55,27.0,14.5,28.66,0.0
2018,8,5,19,30,0.0,0.0,0.5,26.7,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,0.5,26.4,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,0.5,26.1,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,0.5,25.85,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,0.5,25.6,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,0.5,25.35,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,0.5,24.95,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,0.45,24.25,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,0.35,23.95,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,0.3,23.8,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,0.3,23.6,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,0.3,23.4,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,0.3,23.2,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,0.35,22.85,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,0.5,21.75,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.55,21.45,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.6,21.15,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,6,5,15,12.0,2.0,0.8,20.75,2.0,0.0,0.0
2018,8,6,5,30,24.0,4.0,0.9,21.2,4.0,3.41,0.0
2018,8,6,5,45,113.5,18.0,1.0,21.65,27.0,15.36,0.0
2018,8,6,6,0,203.0,32.0,1.1,22.1,50.0,24.78,13.32
2018,8,6,6,15,291.5,45.0,1.1,22.5,89.5,34.58,23.56
2018,8,6,6,30,380.0,58.0,1.1,22.9,129.0,44.24,32.35
2018,8,6,6,45,443.5,67.5,1.05,23.3,176.0,52.8,39.98
2018,8,6,7,0,507.0,77.0,1.0,23.7,223.0,59.03,45.37
2018,8,6,7,15,552.5,84.5,0.9,24.45,273.0,63.36,48.88
2018,8,6,7,30,598.0,92.0,0.8,25.2,323.0,67.54,52.15
2018,8,6,7,45,632.0,97.0,0.7,25.95,373.0,69.64,53.56
2018,8,6,8,0,666.0,102.0,0.6,26.7,423.0,71.66,54.87
2018,8,6,8,15,691.0,107.0,0.6,27.35,472.0,73.46,56.0
2018,8,6,8,30,716.0,112.0,0.6,28.0,521.0,96.56,57.94
2018,8,6,8,45,735.0,116.0,0.6,28.7,567.0,157.21,89.14
2018,8,6,9,0,754.0,120.0,0.6,29.4,613.0,212.98,127.57
2018,8,6,9,15,768.5,123.0,0.6,29.65,654.5,268.92,171.48
2018,8,6,9,30,783.0,126.0,0.6,29.9,696.0,325.99,217.75
2018,8,6,9,45,794.0,128.0,0.6,30.2,732.5,381.93,262.97
2018,8,6,10,0,805.0,130.0,0.6,30.5,769.0,438.06,307.17
2018,8,6,10,15,813.0,132.5,0.65,30.7,800.0,493.11,349.65
2018,8,6,10,30,821.0,135.0,0.7,30.9,831.0,547.53,390.32
2018,8,6,10,45,826.5,136.5,0.7,31.05,855.0,596.91,425.99
2018,8,6,11,0,832.0,138.0,0.7,31.2,879.0,645.44,459.92
2018,8,6,11,15,827.0,144.0,0.75,31.3,893.0,688.75,489.97
2018,8,6,11,30,822.0,150.0,0.8,31.4,907.0,736.2,521.78
2018,8,6,11,45,780.0,176.5,0.8,31.5,901.0,765.33,539.93
2018,8,6,12,0,738.0,203.0,0.8,31.6,895.0,794.59,557.67
2018,8,6,12,15,701.0,224.5,0.85,31.6,883.5,814.78,570.53
2018,8,6,12,30,664.0,246.0,0.9,31.6,872.0,830.29,580.36
2018,8,6,12,45,471.0,332.5,0.9,31.6,775.0,758.86,531.4
2018,8,6,13,0,278.0,419.0,0.9,31.6,678.0,666.56,468.57
2018,8,6,13,15,265.0,412.5,0.9,31.55,657.0,660.08,465.56
2018,8,6,13,30,252.0,406.0,0.9,31.5,636.0,651.45,460.29
2018,8,6,13,45,323.0,388.5,0.9,31.45,676.0,711.68,501.76
2018,8,6,14,0,394.0,371.0,0.9,31.4,716.0,771.17,541.48
2018,8,6,14,15,428.5,341.0,0.9,31.3,705.5,797.77,559.42
2018,8,6,14,30,463.0,311.0,0.9,31.2,695.0,805.66,566.35
2018,8,6,14,45,313.5,333.5,0.9,31.05,588.5,664.72,473.83
2018,8,6,15,0,164.0,356.0,0.9,30.9,482.0,524.07,378.52
2018,8,6,15,15,103.5,319.0,0.85,30.8,397.0,407.88,298.75
2018,8,6,15,30,43.0,282.0,0.8,30.7,312.0,312.42,230.33
2018,8,6,15,45,26.5,218.0,0.8,30.6,236.0,230.99,171.66
2018,8,6,16,0,10.0,154.0,0.8,30.5,160.0,141.3,104.58
2018,8,6,16,15,30.5,142.0,0.75,30.35,159.0,157.78,118.63
2018,8,6,16,30,51.0,130.0,0.7,30.2,158.0,162.8,123.56
2018,8,6,16,45,197.0,144.0,0.6,30.05,235.0,323.34,248.5
2018,8,6,17,0,343.0,158.0,0.5,29.9,312.0,445.32,338.57
2018,8,6,17,15,275.0,136.5,0.5,29.5,250.0,358.59,274.75
2018,8,6,17,30,207.0,115.0,0.5,29.1,188.0,276.7,214.02
2018,8,6,17,45,156.5,103.5,0.5,28.65,153.5,211.43,164.1
2018,8,6,18,0,106.0,92.0,0.5,28.2,119.0,164.39,126.72
2018,8,6,18,15,98.5,71.5,0.5,28.2,92.0,133.51,101.43
2018,8,6,18,30,91.0,51.0,0.5,28.2,65.0,102.73,75.46
2018,8,6,18,45,63.5,34.0,0.5,27.2,42.0,68.73,45.84
2018,8,6,19,0,36.0,17.0,0.5,26.2,19.0,32.48,0.0
2018,8,6,19,15,18.0,8.5,0.5,26.0,9.5,12.6,0.0
2018,8,6,19,30,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,0.5,25.6,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,0.5,25.4,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,0.6,23.65,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,0.65,22.45,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,0.7,22.25,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,0.7,22.15,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,0.6,21.85,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,0.6,21.75,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.6,21.65,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,7,5,15,9.5,2.0,0.75,21.8,2.0,0.0,0.0
2018,8,7,5,30,19.0,4.0,0.9,22.1,4.0,0.0,0.0
2018,8,7,5,45,100.5,17.5,1.05,22.35,25.5,14.94,0.0
2018,8,7,6,0,182.0,31.0,1.2,22.6,47.0,23.98,12.38
2018,8,7,6,15,269.0,44.5,1.15,22.95,85.5,34.14,23.09
2018,8,7,6,30,356.0,58.0,1.1,23.3,124.0,44.12,32.18
2018,8,7,6,45,419.5,68.0,1.1,23.7,170.0,51.27,38.58
2018,8,7,7,0,483.0,78.0,1.1,24.1,216.0,59.72,45.89
2018,8,7,7,15,530.0,85.5,1.15,24.75,265.5,63.99,49.37
2018,8,7,7,30,577.0,93.0,1.2,25.4,315.0,68.13,52.62
2018,8,7,7,45,612.0,99.0,1.2,26.0,365.0,70.9,54.63
2018,8,7,8,0,647.0,105.0,1.2,26.6,415.0,73.54,56.5
2018,8,7,8,15,673.0,109.5,1.2,27.05,463.5,74.92,57.32
2018,8,7,8,30,699.0,114.0,1.2,27.5,512.0,97.6,59.1
2018,8,7,8,45,720.0,117.0,1.2,28.0,557.5,150.47,84.94
2018,8,7,9,0,741.0,120.0,1.2,28.5,603.0,211.41,127.99
2018,8,7,9,15,762.5,119.5,1.2,28.8,646.0,265.64,170.92
2018,8,7,9,30,784.0,119.0,1.2,29.1,689.0,321.81,217.03
2018,8,7,9,45,804.0,117.0,1.2,29.4,728.0,377.93,263.07
2018,8,7,10,0,824.0,115.0,1.2,29.7,767.0,437.87,310.83
2018,8,7,10,15,832.0,116.5,1.2,29.9,798.0,491.89,353.25
2018,8,7,10,30,840.0,118.0,1.2,30.1,829.0,545.14,393.7
2018,8,7,10,45,846.0,119.5,1.25,30.3,853.5,596.24,431.61
2018,8,7,11,0,852.0,121.0,1.3,30.5,878.0,645.92,467.42
2018,8,7,11,15,855.5,122.0,1.35,30.65,895.0,691.87,499.86
2018,8,7,11,30,859.0,123.0,1.4,30.8,912.0,735.77,530.17
2018,8,7,11,45,860.5,124.0,1.45,30.9,922.0,775.91,556.64
2018,8,7,12,0,862.0,125.0,1.5,31.0,932.0,813.51,580.62
2018,8,7,12,15,838.0,138.0,1.5,31.05,924.0,837.31,595.26
2018,8,7,12,30,814.0,151.0,1.5,31.1,916.0,868.42,614.65
2018,8,7,12,45,824.0,144.5,1.55,31.15,915.5,886.04,625.99
2018,8,7,13,0,834.0,138.0,1.6,31.2,915.0,912.42,643.03
2018,8,7,13,15,800.0,154.0,1.6,31.15,890.5,928.65,653.33
2018,8,7,13,30,766.0,170.0,1.6,31.1,866.0,928.36,653.52
2018,8,7,13,45,747.5,173.0,1.65,31.1,839.5,926.2,653.32
2018,8,7,14,0,729.0,176.0,1.7,31.1,813.0,920.34,650.91
2018,8,7,14,15,745.0,163.0,1.65,31.0,796.5,929.07,656.91
2018,8,7,14,30,761.0,150.0,1.6,30.9,780.0,933.98,660.46
2018,8,7,14,45,734.5,155.5,1.6,30.8,742.5,912.63,648.28
2018,8,7,15,0,708.0,161.0,1.6,30.7,705.0,895.82,639.29
2018,8,7,15,15,684.5,159.0,1.55,30.55,662.5,863.95,620.18
2018,8,7,15,30,661.0,157.0,1.5,30.4,620.0,829.62,599.54
2018,8,7,15,45,704.0,132.5,1.5,30.25,596.5,829.07,601.43
2018,8,7,16,0,747.0,108.0,1.5,30.1,573.0,818.46,596.52
2018,8,7,16,15,601.5,131.0,1.4,29.9,486.0,702.44,520.36
2018,8,7,16,30,456.0,154.0,1.3,29.7,399.0,577.75,434.78
2018,8,7,16,45,240.0,115.0,1.2,29.5,243.0,324.89,251.01
2018,8,7,17,0,24.0,76.0,1.1,29.3,87.0,86.12,63.82
2018,8,7,17,15,31.0,67.0,1.05,28.85,79.0,81.8,61.26
2018,8,7,17,30,38.0,58.0,1.0,28.4,71.0,76.79,57.6
2018,8,7,17,45,87.0,54.5,0.9,27.95,78.0,120.13,93.29
2018,8,7,18,0,136.0,51.0,0.8,27.5,85.0,141.24,110.1
2018,8,7,18,15,147.5,38.5,0.8,27.5,67.5,137.74,105.76
2018,8,7,18,30,159.0,26.0,0.8,27.5,50.0,119.2,88.64
2018,8,7,18,45,109.0,18.5,0.75,26.45,32.0,81.38,54.67
2018,8,7,19,0,59.0,11.0,0.7,25.4,14.0,41.52,0.0
2018,8,7,19,15,29.5,5.5,0.7,25.25,7.0,13.45,0.0
2018,8,7,19,30,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,0.7,24.95,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,0.75,24.45,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,0.75,24.15,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,0.7,23.45,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,0.65,23.15,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.6,21.95,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.6,21.15,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,8,8,5,15,6.5,1.5,0.7,21.1,1.5,0.0,0.0
2018,8,8,5,30,13.0,3.0,0.8,21.4,3.0,0.0,0.0
2018,8,8,5,45,26.0,14.0,0.95,21.7,15.5,11.95,0.0
2018,8,8,6,0,39.0,25.0,1.1,22.0,28.0,20.18,9.27
2018,8,8,6,15,43.5,43.0,1.1,22.35,49.0,33.79,22.82
2018,8,8,6,30,48.0,61.0,1.1,22.7,70.0,47.99,35.54
2018,8,8,6,45,156.5,76.5,1.1,23.0,118.5,57.3,43.86
2018,8,8,7,0,265.0,92.0,1.1,23.3,167.0,68.69,53.72
2018,8,8,7,15,320.5,106.5,1.15,23.9,216.0,75.55,59.4
2018,8,8,7,30,376.0,121.0,1.2,24.5,265.0,84.52,66.71
2018,8,8,7,45,482.0,119.0,1.25,25.1,331.5,83.09,65.11
2018,8,8,8,0,588.0,117.0,1.3,25.7,398.0,81.19,63.13
2018,8,8,8,15,648.0,113.5,1.35,26.3,455.0,77.28,59.49
2018,8,8,8,30,708.0,110.0,1.4,26.9,512.0,95.89,57.56
2018,8,8,8,45,734.0,111.5,1.45,27.5,559.5,154.97,88.1
2018,8,8,9,0,760.0,113.0,1.5,28.1,607.0,210.18,126.69
2018,8,8,9,15,775.5,115.0,1.5,28.5,648.5,266.09,171.42
2018,8,8,9,30,791.0,117.0,1.5,28.9,690.0,323.21,218.68
2018,8,8,9,45,803.0,118.5,1.5,29.3,727.0,379.65,265.3
2018,8,8,10,0,815.0,120.0,1.5,29.7,764.0,438.79,312.7
2018,8,8,10,15,822.5,122.5,1.45,29.95,795.0,492.96,355.16
2018,8,8,10,30,830.0,125.0,1.4,30.2,826.0,546.35,395.51
2018,8,8,10,45,835.5,126.5,1.4,30.45,850.0,596.78,432.66
2018,8,8,11,0,841.0,128.0,1.4,30.7,874.0,645.77,467.62
2018,8,8,11,15,844.0,129.5,1.45,30.8,891.0,691.4,499.96
2018,8,8,11,30,847.0,131.0,1.5,30.9,908.0,734.98,530.18
2018,8,8,11,45,848.5,132.0,1.55,31.05,917.5,774.77,556.55
2018,8,8,12,0,850.0,133.0,1.6,31.2,927.0,812.06,580.27
2018,8,8,12,15,840.0,139.0,1.65,31.2,925.5,841.3,599.08
2018,8,8,12,30,830.0,145.0,1.7,31.2,924.0,867.14,615.78
2018,8,8,12,45,815.0,150.0,1.8,31.25,911.5,896.58,635.21
2018,8,8,13,0,800.0,155.0,1.9,31.3,899.0,911.1,645.21
2018,8,8,13,15,699.5,208.0,1.9,31.25,851.5,895.7,635.74
2018,8,8,13,30,599.0,261.0,1.9,31.2,804.0,866.31,615.96
2018,8,8,13,45,503.5,283.0,1.95,31.15,732.5,802.28,574.27
2018,8,8,14,0,408.0,305.0,2.0,31.1,661.0,738.6,532.0
2018,8,8,14,15,476.0,272.0,2.05,31.0,674.5,777.9,561.69
2018,8,8,14,30,544.0,239.0,2.1,30.9,688.0,820.76,592.65
2018,8,8,14,45,366.0,262.5,2.1,30.8,559.0,663.7,485.2
2018,8,8,15,0,188.0,286.0,2.1,30.7,430.0,474.33,351.89
2018,8,8,15,15,121.0,244.0,2.05,30.45,335.0,365.15,273.86
2018,8,8,15,30,54.0,202.0,2.0,30.2,240.0,240.09,180.75
2018,8,8,15,45,141.5,223.0,1.95,30.0,313.0,360.94,274.22
2018,8,8,16,0,229.0,244.0,1.9,29.8,386.0,480.3,362.98
2018,8,8,16,15,331.5,213.5,1.8,29.45,400.5,530.99,402.44
2018,8,8,16,30,434.0,183.0,1.7,29.1,415.0,592.47,448.92
2018,8,8,16,45,416.0,165.0,1.6,28.7,369.0,542.98,414.52
2018,8,8,17,0,398.0,147.0,1.5,28.3,323.0,493.12,379.89
2018,8,8,17,15,247.5,126.0,1.4,27.85,230.5,327.3,255.93
2018,8,8,17,30,97.0,105.0,1.3,27.4,138.0,178.1,139.11
2018,8,8,17,45,48.5,57.0,1.2,26.9,73.5,89.64,68.31
2018,8,8,18,0,0.0,9.0,1.1,26.4,9.0,7.39,0.42
2018,8,8,18,15,0.0,7.5,1.1,26.4,7.5,6.16,0.0
2018,8,8,18,30,0.0,6.0,1.1,26.4,6.0,4.92,0.0
2018,8,8,18,45,0.0,4.5,1.05,25.5,4.5,3.69,0.0
2018,8,8,19,0,0.0,3.0,1.0,24.6,3.0,2.46,0.0
2018,8,8,19,15,0.0,1.5,1.05,24.4,1.5,1.28,0.0
2018,8,8,19,30,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.15,24.05,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.2,23.75,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.25,23.45,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.35,22.95,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.35,22.75,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.3,22.45,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.25,22.15,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.2,22.05,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.15,21.9,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.05,21.75,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.95,21.6,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.9,21.45,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.85,21.3,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,9,5,15,12.0,2.5,0.95,21.15,2.0,0.0,0.0
2018,8,9,5,30,24.0,5.0,1.1,21.4,4.0,0.0,0.0
2018,8,9,5,45,106.0,16.0,1.3,21.65,23.0,13.66,0.0
2018,8,9,6,0,188.0,27.0,1.5,21.9,42.0,20.97,9.49
2018,8,9,6,15,312.0,37.0,1.5,22.25,84.0,29.9,19.51
2018,8,9,6,30,436.0,47.0,1.5,22.6,126.0,37.57,26.62
2018,8,9,6,45,505.0,53.5,1.55,23.0,174.0,42.01,30.72
2018,8,9,7,0,574.0,60.0,1.6,23.4,222.0,46.44,34.61
2018,8,9,7,15,568.5,75.0,1.65,23.9,263.0,56.48,43.14
2018,8,9,7,30,563.0,90.0,1.7,24.4,304.0,65.91,50.99
2018,8,9,7,45,480.5,127.0,1.8,24.95,328.5,88.33,69.63
2018,8,9,8,0,398.0,164.0,1.9,25.5,353.0,109.18,86.63
2018,8,9,8,15,393.0,185.5,1.9,25.95,389.5,120.21,95.25
2018,8,9,8,30,388.0,207.0,1.9,26.4,426.0,145.37,102.68
2018,8,9,8,45,389.0,229.5,1.9,26.85,465.5,196.97,134.32
2018,8,9,9,0,390.0,252.0,1.9,27.3,505.0,242.03,166.75
2018,8,9,9,15,443.0,250.5,1.85,27.6,556.5,279.16,193.94
2018,8,9,9,30,496.0,249.0,1.8,27.9,608.0,327.75,231.25
2018,8,9,9,45,518.0,254.0,1.75,28.25,646.5,375.59,269.03
2018,8,9,10,0,540.0,259.0,1.7,28.6,685.0,425.42,307.64
2018,8,9,10,15,537.0,273.0,1.65,28.85,711.0,471.86,343.16
2018,8,9,10,30,534.0,287.0,1.6,29.1,737.0,517.37,376.83
2018,8,9,10,45,578.5,272.0,1.6,29.35,772.5,566.19,412.42
2018,8,9,11,0,623.0,257.0,1.6,29.6,808.0,618.64,449.79
2018,8,9,11,15,686.5,221.5,1.55,29.75,840.5,669.37,485.59
2018,8,9,11,30,750.0,186.0,1.5,29.9,873.0,718.65,519.87
2018,8,9,11,45,555.5,275.5,1.45,30.05,787.5,686.23,494.65
2018,8,9,12,0,361.0,365.0,1.4,30.2,702.0,626.74,451.18
2018,8,9,12,15,552.5,278.5,1.4,30.3,795.5,741.38,531.98
2018,8,9,12,30,744.0,192.0,1.4,30.4,889.0,847.62,603.15
2018,8,9,12,45,655.0,244.0,1.4,30.5,855.0,849.41,601.79
2018,8,9,13,0,566.0,296.0,1.4,30.6,821.0,835.6,590.88
2018,8,9,13,15,461.0,348.0,1.4,30.55,771.5,801.4,567.05
2018,8,9,13,30,356.0,400.0,1.4,30.5,722.0,748.81,531.39
2018,8,9,13,45,405.5,369.5,1.4,30.5,728.5,791.88,561.5
2018,8,9,14,0,455.0,339.0,1.4,30.5,735.0,819.52,580.93
2018,8,9,14,15,460.5,322.0,1.35,30.4,712.0,814.14,578.07
2018,8,9,14,30,466.0,305.0,1.3,30.3,689.0,805.96,573.84
2018,8,9,14,45,508.5,275.5,1.3,30.2,678.0,818.6,584.58
2018,8,9,15,0,551.0,246.0,1.3,30.1,667.0,827.28,592.68
2018,8,9,15,15,641.5,192.5,1.3,30.0,657.5,861.0,617.58
2018,8,9,15,30,732.0,139.0,1.3,29.9,648.0,878.55,630.11
2018,8,9,15,45,710.0,136.0,1.25,29.8,603.0,840.79,606.85
2018,8,9,16,0,688.0,133.0,1.2,29.7,558.0,800.94,582.65
2018,8,9,16,15,670.5,125.5,1.15,29.5,511.5,758.06,556.42
2018,8,9,16,30,653.0,118.0,1.1,29.3,465.0,713.48,528.67
2018,8,9,16,45,628.5,111.0,1.1,29.1,417.0,662.42,496.47
2018,8,9,17,0,604.0,104.0,1.1,28.9,369.0,610.8,462.96
2018,8,9,17,15,586.5,93.0,1.05,28.35,323.0,559.46,428.23
2018,8,9,17,30,569.0,82.0,1.0,27.8,277.0,507.66,391.77
2018,8,9,17,45,517.5,74.0,0.9,27.2,228.0,437.74,339.78
2018,8,9,18,0,466.0,66.0,0.8,26.6,179.0,371.28,288.37
2018,8,9,18,15,385.0,56.0,0.8,26.6,134.0,291.17,224.19
2018,8,9,18,30,304.0,46.0,0.8,26.6,89.0,217.27,162.98
2018,8,9,18,45,188.0,31.0,0.8,25.4,54.0,135.69,91.59
2018,8,9,19,0,72.0,16.0,0.8,24.2,19.0,39.07,0.0
2018,8,9,19,15,36.0,8.0,0.85,24.05,9.5,6.83,0.0
2018,8,9,19,30,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,0.95,23.7,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.05,23.15,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.05,22.9,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.0,22.65,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,0.95,22.4,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,0.9,22.15,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,0.85,21.9,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.75,20.3,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.85,20.15,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,8,10,5,15,5.0,1.0,1.1,20.3,1.0,0.0,0.0
2018,8,10,5,30,10.0,2.0,1.3,20.6,2.0,0.0,0.0
2018,8,10,5,45,88.0,15.5,1.45,20.95,22.0,13.23,0.0
2018,8,10,6,0,166.0,29.0,1.6,21.3,42.0,22.45,10.13
2018,8,10,6,15,207.0,44.0,1.6,21.75,72.5,33.58,22.59
2018,8,10,6,30,248.0,59.0,1.6,22.2,103.0,44.35,32.44
2018,8,10,6,45,359.5,68.0,1.55,22.65,156.0,50.93,38.43
2018,8,10,7,0,471.0,77.0,1.5,23.1,209.0,59.1,45.54
2018,8,10,7,15,528.0,84.0,1.55,23.75,260.5,63.08,48.81
2018,8,10,7,30,585.0,91.0,1.6,24.4,312.0,66.99,51.9
2018,8,10,7,45,620.0,97.0,1.65,25.1,362.5,69.82,53.97
2018,8,10,8,0,655.0,103.0,1.7,25.8,413.0,72.53,55.89
2018,8,10,8,15,681.0,107.5,1.7,26.25,462.0,73.97,56.78
2018,8,10,8,30,707.0,112.0,1.7,26.7,511.0,98.24,59.12
2018,8,10,8,45,726.5,116.0,1.75,27.15,557.0,152.37,86.43
2018,8,10,9,0,746.0,120.0,1.8,27.6,603.0,214.38,130.97
2018,8,10,9,15,759.5,124.5,1.7,27.9,645.0,271.05,176.49
2018,8,10,9,30,773.0,129.0,1.6,28.2,687.0,328.76,224.24
2018,8,10,9,45,783.0,132.0,1.5,28.45,723.0,384.87,270.56
2018,8,10,10,0,793.0,135.0,1.4,28.7,759.0,441.09,315.7
2018,8,10,10,15,801.5,138.0,1.3,28.95,790.5,496.45,358.63
2018,8,10,10,30,810.0,141.0,1.2,29.2,822.0,551.28,399.45
2018,8,10,10,45,783.5,161.0,1.1,29.45,836.0,598.79,433.31
2018,8,10,11,0,757.0,181.0,1.0,29.7,850.0,641.93,462.63
2018,8,10,11,15,766.5,180.0,0.95,29.85,869.0,688.18,493.95
2018,8,10,11,30,776.0,179.0,0.9,30.0,888.0,733.14,523.43
2018,8,10,11,45,771.0,184.0,0.8,30.15,895.0,770.53,546.31
2018,8,10,12,0,766.0,189.0,0.7,30.3,902.0,805.17,566.72
2018,8,10,12,15,802.0,167.0,0.65,30.35,915.5,847.65,592.09
2018,8,10,12,30,838.0,145.0,0.6,30.4,929.0,877.15,608.67
2018,8,10,12,45,837.0,144.5,0.55,30.45,923.5,902.26,622.58
2018,8,10,13,0,836.0,144.0,0.5,30.5,918.0,924.15,634.52
2018,8,10,13,15,832.5,143.5,0.5,30.5,905.0,940.35,644.2
2018,8,10,13,30,829.0,143.0,0.5,30.5,892.0,953.04,651.96
2018,8,10,13,45,823.0,142.0,0.45,30.5,871.0,959.24,654.94
2018,8,10,14,0,817.0,141.0,0.4,30.5,850.0,975.62,664.13
2018,8,10,14,15,809.0,139.0,0.4,30.35,822.5,971.51,662.65
2018,8,10,14,30,801.0,137.0,0.4,30.2,795.0,963.7,659.41
2018,8,10,14,45,790.5,135.5,0.35,30.1,761.5,950.37,651.86
2018,8,10,15,0,780.0,134.0,0.3,30.0,728.0,933.61,642.46
2018,8,10,15,15,767.5,130.5,0.3,29.95,689.0,909.44,629.6
2018,8,10,15,30,755.0,127.0,0.3,29.9,650.0,882.2,614.95
2018,8,10,15,45,739.0,123.0,0.3,29.85,606.5,848.3,596.13
2018,8,10,16,0,723.0,119.0,0.3,29.8,563.0,817.04,578.86
2018,8,10,16,15,700.5,114.5,0.35,29.8,515.5,772.21,553.42
2018,8,10,16,30,678.0,110.0,0.4,29.8,468.0,725.92,526.6
2018,8,10,16,45,649.0,104.0,0.4,29.85,418.5,671.47,492.84
2018,8,10,17,0,620.0,98.0,0.4,29.9,369.0,616.74,458.08
2018,8,10,17,15,541.0,97.0,0.4,29.35,311.0,531.61,400.67
2018,8,10,17,30,462.0,96.0,0.4,28.8,253.0,444.45,339.52
2018,8,10,17,45,381.5,86.5,0.45,28.2,201.0,360.83,278.56
2018,8,10,18,0,301.0,77.0,0.5,27.6,149.0,284.31,220.11
2018,8,10,18,15,257.5,61.0,0.5,27.6,112.0,227.11,173.91
2018,8,10,18,30,214.0,45.0,0.5,27.6,75.0,174.22,129.46
2018,8,10,18,45,149.0,31.0,0.5,26.8,47.5,120.39,78.78
2018,8,10,19,0,84.0,17.0,0.5,26.0,20.0,44.16,0.0
2018,8,10,19,15,42.0,8.5,0.5,25.85,10.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,0.5,25.7,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,0.5,25.6,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,0.5,25.35,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,0.5,24.85,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,0.45,24.35,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,0.4,23.85,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,0.4,23.55,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,0.4,23.25,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.45,22.95,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.45,22.15,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,11,5,15,3.0,1.0,0.5,21.55,1.0,0.0,0.0
2018,8,11,5,30,6.0,2.0,0.5,21.8,2.0,0.0,0.0
2018,8,11,5,45,67.5,15.5,0.5,22.1,20.5,13.23,0.0
2018,8,11,6,0,129.0,29.0,0.5,22.4,39.0,22.38,9.5
2018,8,11,6,15,202.0,44.0,0.5,22.75,73.0,33.58,22.47
2018,8,11,6,30,275.0,59.0,0.5,23.1,107.0,44.52,32.46
2018,8,11,6,45,252.5,74.5,0.5,23.5,130.5,54.9,41.69
2018,8,11,7,0,230.0,90.0,0.5,23.9,154.0,67.05,52.16
2018,8,11,7,15,377.0,97.0,0.5,24.4,227.5,69.76,54.33
2018,8,11,7,30,524.0,104.0,0.5,24.9,301.0,76.3,59.63
2018,8,11,7,45,560.0,111.5,0.45,25.4,350.5,79.77,62.2
2018,8,11,8,0,596.0,119.0,0.4,25.9,400.0,83.06,64.57
2018,8,11,8,15,618.5,126.0,0.35,26.3,446.5,85.63,66.33
2018,8,11,8,30,641.0,133.0,0.3,26.7,493.0,109.91,69.17
2018,8,11,8,45,672.0,135.0,0.3,27.1,541.5,160.04,93.84
2018,8,11,9,0,703.0,137.0,0.3,27.5,590.0,213.92,131.1
2018,8,11,9,15,575.5,174.5,0.35,27.8,562.0,259.35,172.37
