Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,9,30,448.0,212.0,0.4,28.1,534.0,289.22,201.61
2018,8,11,9,45,316.5,268.0,0.45,28.4,501.5,317.53,227.59
2018,8,11,10,0,185.0,324.0,0.5,28.7,469.0,330.62,240.01
2018,8,11,10,15,192.5,325.0,0.55,28.85,481.5,351.07,255.5
2018,8,11,10,30,200.0,326.0,0.6,29.0,494.0,370.91,270.34
2018,8,11,10,45,278.0,327.0,0.7,29.15,568.0,434.36,316.23
2018,8,11,11,0,356.0,328.0,0.8,29.3,642.0,508.39,368.69
2018,8,11,11,15,314.0,358.5,0.85,29.35,639.5,525.12,379.75
2018,8,11,11,30,272.0,389.0,0.9,29.4,637.0,541.25,390.41
2018,8,11,11,45,255.0,385.0,0.95,29.45,619.5,543.49,392.21
2018,8,11,12,0,238.0,381.0,1.0,29.5,602.0,543.22,392.32
2018,8,11,12,15,243.0,380.5,1.05,29.45,606.5,562.36,406.06
2018,8,11,12,30,248.0,380.0,1.1,29.4,611.0,580.73,419.08
2018,8,11,12,45,288.0,372.0,1.1,29.4,639.0,622.85,448.41
2018,8,11,13,0,328.0,364.0,1.1,29.4,667.0,665.38,477.52
2018,8,11,13,15,357.5,356.0,1.15,29.25,682.0,697.8,500.32
2018,8,11,13,30,387.0,348.0,1.2,29.1,697.0,745.58,532.86
2018,8,11,13,45,260.0,366.5,1.25,29.0,598.5,632.84,456.42
2018,8,11,14,0,133.0,385.0,1.3,28.9,500.0,514.21,374.3
2018,8,11,14,15,213.5,346.0,1.35,28.8,524.0,577.42,422.17
2018,8,11,14,30,294.0,307.0,1.4,28.7,548.0,619.96,454.46
2018,8,11,14,45,479.0,245.0,1.4,28.55,617.5,759.68,553.48
2018,8,11,15,0,664.0,183.0,1.4,28.4,687.0,881.72,635.77
2018,8,11,15,15,524.5,210.5,1.4,28.25,595.5,760.48,555.64
2018,8,11,15,30,385.0,238.0,1.4,28.1,504.0,650.64,481.2
2018,8,11,15,45,196.0,207.0,1.35,27.95,342.0,413.76,313.16
2018,8,11,16,0,7.0,176.0,1.3,27.8,180.0,159.77,119.75
2018,8,11,16,15,5.5,159.5,1.25,27.65,162.5,143.56,108.26
2018,8,11,16,30,4.0,143.0,1.2,27.5,145.0,127.41,96.04
2018,8,11,16,45,18.0,124.0,1.15,27.35,132.0,121.42,92.28
2018,8,11,17,0,32.0,105.0,1.1,27.2,119.0,121.77,93.39
2018,8,11,17,15,18.0,85.5,1.0,26.85,93.0,91.26,68.94
2018,8,11,17,30,4.0,66.0,0.9,26.5,67.0,57.42,41.45
2018,8,11,17,45,9.5,70.0,0.8,26.1,72.5,65.56,48.31
2018,8,11,18,0,15.0,74.0,0.7,25.7,78.0,75.04,55.92
2018,8,11,18,15,8.0,54.5,0.7,25.7,56.5,52.49,37.07
2018,8,11,18,30,1.0,35.0,0.7,25.7,35.0,30.25,18.49
2018,8,11,18,45,3.0,21.5,0.6,24.75,21.5,19.0,7.8
2018,8,11,19,0,5.0,8.0,0.5,23.8,8.0,8.59,0.0
2018,8,11,19,15,2.5,4.0,0.5,23.6,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,0.5,21.75,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,0.5,21.15,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,0.5,20.45,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,0.55,20.2,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.6,19.15,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,8,12,5,15,3.5,1.0,0.7,19.55,1.0,0.0,0.0
2018,8,12,5,30,7.0,2.0,0.8,20.0,2.0,0.0,0.0
2018,8,12,5,45,77.5,15.0,0.9,20.4,20.5,12.8,0.0
2018,8,12,6,0,148.0,28.0,1.0,20.8,39.0,21.67,8.46
2018,8,12,6,15,236.5,43.0,0.95,21.3,76.5,32.98,22.04
2018,8,12,6,30,325.0,58.0,0.9,21.8,114.0,44.06,32.22
2018,8,12,6,45,390.5,69.5,0.9,22.25,160.0,52.26,39.63
2018,8,12,7,0,456.0,81.0,0.9,22.7,206.0,60.28,46.62
2018,8,12,7,15,484.0,92.0,0.8,23.5,250.5,67.4,52.56
2018,8,12,7,30,512.0,103.0,0.7,24.3,295.0,75.51,59.14
2018,8,12,7,45,455.0,130.0,0.65,25.05,319.5,90.15,71.05
2018,8,12,8,0,398.0,157.0,0.6,25.8,344.0,105.01,82.87
2018,8,12,8,15,522.0,144.0,0.6,26.25,418.5,96.78,75.58
2018,8,12,8,30,646.0,131.0,0.6,26.7,493.0,109.4,68.54
2018,8,12,8,45,657.0,140.0,0.6,27.2,536.0,162.57,96.51
2018,8,12,9,0,668.0,149.0,0.6,27.7,579.0,217.1,135.31
2018,8,12,9,15,694.5,150.0,0.55,28.0,624.0,270.73,177.01
2018,8,12,9,30,721.0,151.0,0.5,28.3,669.0,327.04,221.96
2018,8,12,9,45,734.0,155.0,0.5,28.6,706.5,383.13,266.91
2018,8,12,10,0,747.0,159.0,0.5,28.9,744.0,442.77,313.14
2018,8,12,10,15,755.5,162.0,0.5,29.05,774.5,495.91,353.63
2018,8,12,10,30,764.0,165.0,0.5,29.2,805.0,548.62,392.46
2018,8,12,10,45,769.0,168.5,0.5,29.4,829.0,599.01,428.31
2018,8,12,11,0,774.0,172.0,0.5,29.6,853.0,648.15,462.14
2018,8,12,11,15,689.5,227.0,0.5,29.7,843.0,680.21,482.52
2018,8,12,11,30,605.0,282.0,0.5,29.8,833.0,701.36,495.09
2018,8,12,11,45,582.5,298.5,0.5,29.9,833.5,730.05,513.26
2018,8,12,12,0,560.0,315.0,0.5,30.0,834.0,756.76,529.63
2018,8,12,12,15,560.0,314.5,0.5,30.05,835.0,783.35,546.39
2018,8,12,12,30,560.0,314.0,0.5,30.1,836.0,807.68,561.54
2018,8,12,12,45,451.5,361.0,0.55,30.15,780.0,774.7,539.25
2018,8,12,13,0,343.0,408.0,0.6,30.2,724.0,722.78,505.35
2018,8,12,13,15,311.5,417.0,0.6,30.2,701.0,714.78,500.46
2018,8,12,13,30,280.0,426.0,0.6,30.2,678.0,704.27,493.42
2018,8,12,13,45,195.5,355.5,0.6,30.2,529.5,541.56,387.15
2018,8,12,14,0,111.0,285.0,0.6,30.2,381.0,391.59,285.08
2018,8,12,14,15,64.5,241.0,0.65,30.1,296.5,286.6,211.21
2018,8,12,14,30,18.0,197.0,0.7,30.0,212.0,198.66,146.32
2018,8,12,14,45,66.0,238.0,0.7,29.95,288.5,287.4,213.93
2018,8,12,15,0,114.0,279.0,0.7,29.9,365.0,396.8,293.43
2018,8,12,15,15,70.5,229.0,0.65,29.85,281.5,284.13,211.37
2018,8,12,15,30,27.0,179.0,0.6,29.8,198.0,192.12,143.01
2018,8,12,15,45,20.5,155.0,0.55,29.8,169.0,162.37,121.09
2018,8,12,16,0,14.0,131.0,0.5,29.8,140.0,124.11,92.05
2018,8,12,16,15,8.5,91.5,0.5,29.55,97.0,83.58,60.89
2018,8,12,16,30,3.0,52.0,0.5,29.3,54.0,45.61,31.02
2018,8,12,16,45,6.0,59.5,0.5,29.05,62.5,54.14,38.16
2018,8,12,17,0,9.0,67.0,0.5,28.8,71.0,62.44,45.06
2018,8,12,17,15,9.5,73.0,0.5,28.2,76.5,67.44,49.31
2018,8,12,17,30,10.0,79.0,0.5,27.6,82.0,73.88,54.7
2018,8,12,17,45,5.0,47.5,0.55,27.0,49.0,42.43,29.22
2018,8,12,18,0,0.0,16.0,0.6,26.4,16.0,13.16,5.17
2018,8,12,18,15,0.0,11.0,0.6,26.4,11.0,9.03,1.71
2018,8,12,18,30,0.0,6.0,0.6,26.4,6.0,4.92,0.0
2018,8,12,18,45,0.0,4.0,0.5,25.5,4.0,3.28,0.0
2018,8,12,19,0,0.0,2.0,0.4,24.6,2.0,1.71,0.0
2018,8,12,19,15,0.0,1.0,0.4,24.35,1.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,0.4,23.85,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,0.4,23.35,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,0.4,22.85,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,0.45,22.05,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,0.55,21.8,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,0.65,21.55,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.05,21.2,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.45,20.75,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.3,20.25,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.1,19.95,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,0.65,19.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,0.6,18.75,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,8,13,5,15,3.0,0.5,0.65,18.7,0.5,0.0,0.0
2018,8,13,5,30,6.0,1.0,0.8,19.0,1.0,0.0,0.0
2018,8,13,5,45,69.5,14.5,0.9,19.25,19.0,12.38,0.0
2018,8,13,6,0,133.0,28.0,1.0,19.5,37.0,21.65,7.76
2018,8,13,6,15,221.5,44.0,1.05,19.8,75.0,33.69,22.72
2018,8,13,6,30,310.0,60.0,1.1,20.1,113.0,45.48,33.64
2018,8,13,6,45,379.5,72.0,1.1,20.4,159.5,54.01,41.44
2018,8,13,7,0,449.0,84.0,1.1,20.7,206.0,62.36,48.82
2018,8,13,7,15,499.0,92.5,1.15,21.25,255.5,69.82,55.15
2018,8,13,7,30,549.0,101.0,1.2,21.8,305.0,74.48,58.91
2018,8,13,7,45,587.5,107.5,1.2,22.35,356.0,77.36,61.04
2018,8,13,8,0,626.0,114.0,1.2,22.9,407.0,80.13,63.03
2018,8,13,8,15,654.5,119.5,1.2,23.4,456.5,81.94,64.19
2018,8,13,8,30,683.0,125.0,1.2,23.9,506.0,107.72,67.15
2018,8,13,8,45,705.5,128.5,1.15,24.4,552.5,160.75,94.49
2018,8,13,9,0,728.0,132.0,1.1,24.9,599.0,216.44,134.43
2018,8,13,9,15,746.0,135.0,1.05,25.25,642.0,273.12,179.99
2018,8,13,9,30,764.0,138.0,1.0,25.6,685.0,335.87,231.31
2018,8,13,9,45,778.5,139.0,0.9,26.0,722.5,391.85,276.97
2018,8,13,10,0,793.0,140.0,0.8,26.4,760.0,448.44,321.69
2018,8,13,10,15,803.0,142.5,0.8,26.7,792.0,504.41,365.0
2018,8,13,10,30,813.0,145.0,0.8,27.0,824.0,559.99,406.47
2018,8,13,10,45,820.5,146.0,0.75,27.3,849.0,612.21,443.72
2018,8,13,11,0,828.0,147.0,0.7,27.6,874.0,663.24,478.74
2018,8,13,11,15,832.5,148.0,0.75,27.75,891.5,710.78,511.75
2018,8,13,11,30,837.0,149.0,0.8,27.9,909.0,756.4,542.73
2018,8,13,11,45,822.5,158.0,0.8,28.1,912.0,792.3,565.7
2018,8,13,12,0,808.0,167.0,0.8,28.3,915.0,824.59,585.3
2018,8,13,12,15,678.0,229.5,0.85,28.4,858.0,810.27,574.82
2018,8,13,12,30,548.0,292.0,0.9,28.5,801.0,778.19,552.62
2018,8,13,12,45,608.5,261.0,0.95,28.55,823.0,828.64,587.58
2018,8,13,13,0,669.0,230.0,1.0,28.6,845.0,876.78,619.88
2018,8,13,13,15,662.0,231.0,1.05,28.6,832.5,889.88,628.65
2018,8,13,13,30,655.0,232.0,1.1,28.6,820.0,899.68,635.83
2018,8,13,13,45,717.0,200.0,1.1,28.6,829.5,940.72,662.04
2018,8,13,14,0,779.0,168.0,1.1,28.6,839.0,970.05,680.28
2018,8,13,14,15,780.5,161.0,1.15,28.55,814.5,970.3,681.87
2018,8,13,14,30,782.0,154.0,1.2,28.5,790.0,966.8,681.65
2018,8,13,14,45,692.0,180.5,1.2,28.4,725.5,912.75,649.33
2018,8,13,15,0,602.0,207.0,1.2,28.3,661.0,848.39,610.25
2018,8,13,15,15,489.0,224.0,1.15,28.2,580.0,742.86,541.04
2018,8,13,15,30,376.0,241.0,1.1,28.1,499.0,646.99,476.3
2018,8,13,15,45,449.0,205.0,1.1,28.0,492.0,669.31,495.86
2018,8,13,16,0,522.0,169.0,1.1,27.9,485.0,684.99,509.76
2018,8,13,16,15,546.5,152.0,1.0,27.8,458.5,682.24,508.7
2018,8,13,16,30,571.0,135.0,0.9,27.7,432.0,666.47,499.07
2018,8,13,16,45,522.0,127.0,0.85,27.55,376.5,588.18,445.74
2018,8,13,17,0,473.0,119.0,0.8,27.4,321.0,521.28,399.28
2018,8,13,17,15,487.5,106.0,0.75,26.95,289.5,496.84,383.36
2018,8,13,17,30,502.0,93.0,0.7,26.5,258.0,475.88,368.51
2018,8,13,17,45,445.0,82.5,0.65,26.05,209.5,397.37,309.59
2018,8,13,18,0,388.0,72.0,0.6,25.6,161.0,329.88,256.94
2018,8,13,18,15,312.0,58.5,0.6,25.6,118.0,253.98,195.52
2018,8,13,18,30,236.0,45.0,0.6,25.6,75.0,186.24,138.58
2018,8,13,18,45,146.5,28.5,0.6,24.85,44.5,114.13,67.2
2018,8,13,19,0,57.0,12.0,0.6,24.1,14.0,30.35,0.0
2018,8,13,19,15,28.5,6.0,0.6,23.9,7.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,0.65,23.2,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,0.7,22.15,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,0.7,21.85,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,0.65,20.85,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,0.55,19.8,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,0.5,19.55,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,0.45,19.1,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,0.35,18.9,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,0.3,18.8,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,0.3,18.6,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,0.3,18.55,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2018,8,14,5,15,2.5,0.5,0.35,18.8,0.5,0.0,0.0
2018,8,14,5,30,5.0,1.0,0.4,19.1,1.0,0.0,0.0
2018,8,14,5,45,60.5,13.5,0.4,19.4,17.5,11.52,0.0
2018,8,14,6,0,116.0,26.0,0.4,19.7,34.0,20.1,5.96
2018,8,14,6,15,199.0,43.0,0.45,20.1,71.0,32.88,21.97
2018,8,14,6,30,282.0,60.0,0.5,20.5,108.0,45.36,33.48
2018,8,14,6,45,348.5,73.5,0.5,20.9,153.5,54.92,42.13
2018,8,14,7,0,415.0,87.0,0.5,21.3,199.0,64.23,50.29
2018,8,14,7,15,465.0,96.5,0.6,22.0,248.0,70.38,55.45
2018,8,14,7,30,515.0,106.0,0.7,22.7,297.0,76.36,60.27
2018,8,14,7,45,553.5,113.5,0.75,23.4,347.0,81.53,64.29
2018,8,14,8,0,592.0,121.0,0.8,24.1,397.0,84.8,66.62
2018,8,14,8,15,621.5,127.5,0.9,24.6,446.5,87.08,68.14
2018,8,14,8,30,651.0,134.0,1.0,25.1,496.0,113.05,71.44
2018,8,14,8,45,675.0,137.5,1.05,25.6,542.0,164.37,97.95
2018,8,14,9,0,699.0,141.0,1.1,26.1,588.0,218.59,136.66
2018,8,14,9,15,720.0,143.0,1.1,26.45,631.0,273.66,180.62
2018,8,14,9,30,741.0,145.0,1.1,26.8,674.0,330.7,227.41
2018,8,14,9,45,760.0,144.5,1.1,27.1,712.5,390.53,276.02
2018,8,14,10,0,779.0,144.0,1.1,27.4,751.0,446.88,321.03
2018,8,14,10,15,789.0,146.0,1.15,27.65,782.5,501.77,364.04
2018,8,14,10,30,799.0,148.0,1.2,27.9,814.0,556.28,405.41
2018,8,14,10,45,807.5,148.5,1.2,28.1,839.0,608.03,443.36
2018,8,14,11,0,816.0,149.0,1.2,28.3,864.0,658.71,479.37
2018,8,14,11,15,822.0,149.0,1.25,28.4,882.0,705.92,512.67
2018,8,14,11,30,828.0,149.0,1.3,28.5,900.0,751.34,544.03
2018,8,14,11,45,832.5,148.5,1.3,28.65,910.5,784.85,566.17
2018,8,14,12,0,837.0,148.0,1.3,28.8,921.0,823.13,590.05
2018,8,14,12,15,758.0,188.0,1.3,28.85,889.5,835.32,597.24
2018,8,14,12,30,679.0,228.0,1.3,28.9,858.0,838.89,598.41
2018,8,14,12,45,600.0,268.5,1.35,28.95,822.5,829.14,591.18
2018,8,14,13,0,521.0,309.0,1.4,29.0,787.0,811.45,578.83
2018,8,14,13,15,658.0,238.5,1.4,29.0,833.0,894.77,636.17
2018,8,14,13,30,795.0,168.0,1.4,29.0,879.0,964.74,679.99
2018,8,14,13,45,791.0,165.0,1.4,29.0,858.5,970.89,683.55
2018,8,14,14,0,787.0,162.0,1.4,29.0,838.0,973.33,685.7
2018,8,14,14,15,780.5,158.5,1.35,28.9,810.5,969.08,683.41
2018,8,14,14,30,774.0,155.0,1.3,28.8,783.0,961.17,679.04
2018,8,14,14,45,764.5,151.5,1.3,28.75,749.5,946.7,671.38
2018,8,14,15,0,755.0,148.0,1.3,28.7,716.0,928.81,661.72
2018,8,14,15,15,741.0,144.5,1.25,28.6,676.5,910.06,651.02
2018,8,14,15,30,727.0,141.0,1.2,28.5,637.0,881.58,634.18
2018,8,14,15,45,708.5,137.0,1.2,28.4,593.0,845.61,613.25
2018,8,14,16,0,690.0,133.0,1.2,28.3,549.0,807.39,590.69
2018,8,14,16,15,659.5,129.0,1.1,28.15,499.5,756.68,558.42
2018,8,14,16,30,629.0,125.0,1.0,28.0,450.0,705.03,525.17
2018,8,14,16,45,597.0,118.5,0.95,27.9,400.5,648.83,488.6
2018,8,14,17,0,565.0,112.0,0.9,27.8,351.0,592.63,450.53
2018,8,14,17,15,483.0,108.0,0.85,27.2,293.0,496.53,382.79
2018,8,14,17,30,401.0,104.0,0.8,26.6,235.0,414.68,322.93
2018,8,14,17,45,274.5,92.5,0.75,26.05,174.5,288.31,226.54
2018,8,14,18,0,148.0,81.0,0.7,25.5,114.0,190.12,148.4
2018,8,14,18,15,108.5,61.5,0.7,25.5,82.5,130.05,99.29
2018,8,14,18,30,69.0,42.0,0.7,25.5,51.0,84.65,60.94
2018,8,14,18,45,39.0,25.5,0.75,24.7,30.0,49.01,24.24
2018,8,14,19,0,9.0,9.0,0.8,23.9,9.0,10.86,0.0
2018,8,14,19,15,4.5,4.5,0.8,23.75,4.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,0.8,23.25,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,0.8,20.45,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,0.8,20.15,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,0.8,19.85,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,0.75,19.6,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,8,15,5,15,2.5,0.5,0.8,18.85,0.5,0.0,0.0
2018,8,15,5,30,5.0,1.0,0.9,19.3,1.0,0.0,0.0
2018,8,15,5,45,64.5,14.0,1.0,19.75,18.0,11.95,0.0
2018,8,15,6,0,124.0,27.0,1.1,20.2,35.0,20.89,5.31
2018,8,15,6,15,211.5,42.5,1.15,20.6,71.5,32.57,21.54
2018,8,15,6,30,299.0,58.0,1.2,21.0,108.0,44.0,32.18
2018,8,15,6,45,366.5,71.0,1.2,21.45,154.0,53.27,40.58
2018,8,15,7,0,434.0,84.0,1.2,21.9,200.0,62.31,48.51
2018,8,15,7,15,484.0,93.5,1.1,22.6,249.5,68.54,53.75
2018,8,15,7,30,534.0,103.0,1.0,23.3,299.0,76.1,59.93
2018,8,15,7,45,571.0,110.5,0.9,24.0,349.5,79.61,62.53
2018,8,15,8,0,608.0,118.0,0.8,24.7,400.0,82.97,64.93
2018,8,15,8,15,635.0,124.0,0.7,25.3,448.5,84.97,66.17
2018,8,15,8,30,662.0,130.0,0.6,25.9,497.0,111.57,69.47
2018,8,15,8,45,682.5,135.5,0.55,26.5,543.0,164.65,97.18
2018,8,15,9,0,703.0,141.0,0.5,27.1,589.0,220.21,136.56
2018,8,15,9,15,718.0,146.0,0.4,27.35,631.0,276.35,180.75
2018,8,15,9,30,733.0,151.0,0.3,27.6,673.0,333.82,226.76
2018,8,15,9,45,744.0,155.0,0.2,27.85,709.5,390.16,271.29
2018,8,15,10,0,755.0,159.0,0.1,28.1,746.0,449.71,316.56
2018,8,15,10,15,762.5,162.5,0.2,28.15,776.5,503.44,357.88
2018,8,15,10,30,770.0,166.0,0.3,28.2,807.0,556.61,397.77
2018,8,15,10,45,667.0,225.5,0.35,28.3,792.5,589.54,421.47
2018,8,15,11,0,564.0,285.0,0.4,28.4,778.0,611.64,436.67
2018,8,15,11,15,486.5,333.0,0.45,28.45,764.5,631.78,450.04
2018,8,15,11,30,409.0,381.0,0.5,28.5,751.0,644.09,457.58
2018,8,15,11,45,371.0,403.0,0.55,28.5,741.5,653.24,463.77
2018,8,15,12,0,333.0,425.0,0.6,28.5,732.0,663.73,470.54
2018,8,15,12,15,388.0,398.5,0.65,28.6,757.0,706.21,500.06
2018,8,15,12,30,443.0,372.0,0.7,28.7,782.0,760.83,536.55
2018,8,15,12,45,573.5,299.0,0.7,28.8,826.5,833.4,585.27
2018,8,15,13,0,704.0,226.0,0.7,28.9,871.0,908.73,634.37
2018,8,15,13,15,532.0,310.0,0.75,28.95,793.0,840.63,588.44
2018,8,15,13,30,360.0,394.0,0.8,29.0,715.0,753.49,530.94
2018,8,15,13,45,256.0,403.0,0.8,29.1,628.5,669.81,475.79
2018,8,15,14,0,152.0,412.0,0.8,29.2,542.0,563.8,404.24
2018,8,15,14,15,216.5,390.5,0.85,29.25,569.0,610.67,439.57
2018,8,15,14,30,281.0,369.0,0.9,29.3,596.0,676.37,485.28
2018,8,15,14,45,293.5,350.5,0.9,29.3,578.5,671.65,482.88
2018,8,15,15,0,306.0,332.0,0.9,29.3,561.0,664.92,479.96
2018,8,15,15,15,348.5,298.5,0.9,29.25,546.0,668.69,485.19
2018,8,15,15,30,391.0,265.0,0.9,29.2,531.0,668.88,488.01
2018,8,15,15,45,373.5,247.0,0.9,29.1,487.0,626.62,460.93
2018,8,15,16,0,356.0,229.0,0.9,29.0,443.0,583.37,433.14
2018,8,15,16,15,418.5,197.0,0.8,28.9,427.5,612.94,455.67
2018,8,15,16,30,481.0,165.0,0.7,28.8,412.0,617.05,460.21
2018,8,15,16,45,417.0,155.5,0.65,28.75,353.0,537.67,405.01
2018,8,15,17,0,353.0,146.0,0.6,28.7,294.0,461.55,351.36
2018,8,15,17,15,391.0,125.0,0.6,28.2,268.0,450.34,345.89
2018,8,15,17,30,429.0,104.0,0.6,27.7,242.0,434.18,335.37
2018,8,15,17,45,354.5,91.0,0.6,27.15,191.0,351.58,273.21
2018,8,15,18,0,280.0,78.0,0.6,26.6,140.0,275.63,214.12
2018,8,15,18,15,231.5,61.5,0.6,26.6,103.5,216.48,165.7
2018,8,15,18,30,183.0,45.0,0.6,26.6,67.0,162.59,119.43
2018,8,15,18,45,109.5,27.5,0.6,25.9,39.0,88.41,42.82
2018,8,15,19,0,36.0,10.0,0.6,25.2,11.0,21.23,0.0
2018,8,15,19,15,18.0,5.0,0.6,25.1,5.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,0.6,24.65,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,0.65,24.4,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,0.7,24.15,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,0.7,23.85,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,0.8,23.15,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,0.75,21.85,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,16,5,15,0.0,0.0,0.65,21.1,0.0,0.0,0.0
2018,8,16,5,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,16,5,45,45.0,12.0,0.6,21.7,15.0,10.24,0.0
2018,8,16,6,0,90.0,24.0,0.6,22.0,30.0,18.83,3.01
2018,8,16,6,15,170.0,42.5,0.65,22.4,66.0,32.82,21.5
2018,8,16,6,30,250.0,61.0,0.7,22.8,102.0,46.0,33.6
2018,8,16,6,45,316.5,75.5,0.75,23.2,147.0,56.22,42.78
2018,8,16,7,0,383.0,90.0,0.8,23.6,192.0,66.17,51.45
2018,8,16,7,15,434.0,101.0,0.85,24.25,240.5,73.27,57.39
2018,8,16,7,30,485.0,112.0,0.9,24.9,289.0,80.16,62.95
2018,8,16,7,45,523.0,120.5,1.0,25.55,338.5,85.02,66.67
2018,8,16,8,0,561.0,129.0,1.1,26.2,388.0,90.5,70.83
2018,8,16,8,15,590.5,136.0,1.2,26.75,436.5,92.86,72.37
2018,8,16,8,30,620.0,143.0,1.3,27.3,485.0,119.3,75.92
2018,8,16,8,45,643.0,148.0,1.4,27.8,530.5,169.8,102.53
2018,8,16,9,0,666.0,153.0,1.5,28.3,576.0,223.15,140.62
2018,8,16,9,15,686.0,156.0,1.5,28.65,618.5,276.94,183.35
2018,8,16,9,30,706.0,159.0,1.5,29.0,661.0,332.68,228.8
2018,8,16,9,45,722.5,160.5,1.55,29.3,698.0,387.7,273.72
2018,8,16,10,0,739.0,162.0,1.6,29.6,735.0,443.66,318.39
2018,8,16,10,15,749.0,164.5,1.55,29.85,766.0,499.83,361.66
2018,8,16,10,30,759.0,167.0,1.5,30.1,797.0,552.87,401.28
2018,8,16,10,45,766.0,168.5,1.5,30.3,821.0,602.8,437.79
2018,8,16,11,0,773.0,170.0,1.5,30.5,845.0,651.64,472.44
2018,8,16,11,15,778.0,171.5,1.5,30.65,862.5,697.79,504.4
2018,8,16,11,30,783.0,173.0,1.5,30.8,880.0,742.22,534.41
2018,8,16,11,45,769.0,183.0,1.45,30.95,883.5,777.3,556.85
2018,8,16,12,0,755.0,193.0,1.4,31.1,887.0,808.95,576.55
2018,8,16,12,15,687.0,228.0,1.4,31.2,860.5,821.24,582.85
2018,8,16,12,30,619.0,263.0,1.4,31.3,834.0,820.79,581.14
2018,8,16,12,45,603.0,270.5,1.35,31.4,824.0,836.64,590.5
2018,8,16,13,0,587.0,278.0,1.3,31.5,814.0,849.09,597.43
2018,8,16,13,15,657.0,238.0,1.25,31.5,829.5,896.27,628.55
2018,8,16,13,30,727.0,198.0,1.2,31.5,845.0,939.98,655.22
2018,8,16,13,45,747.5,182.5,1.2,31.55,834.0,948.12,660.11
2018,8,16,14,0,768.0,167.0,1.2,31.6,823.0,962.29,669.24
2018,8,16,14,15,752.5,168.0,1.15,31.55,793.0,953.48,663.86
2018,8,16,14,30,737.0,169.0,1.1,31.5,763.0,949.49,661.82
2018,8,16,14,45,649.5,195.0,1.05,31.4,701.5,889.73,625.52
2018,8,16,15,0,562.0,221.0,1.0,31.3,640.0,826.35,585.96
2018,8,16,15,15,608.0,192.5,1.0,31.2,623.0,835.96,595.41
2018,8,16,15,30,654.0,164.0,1.0,31.1,606.0,840.01,599.55
2018,8,16,15,45,662.5,150.0,0.95,31.0,571.5,819.45,587.47
2018,8,16,16,0,671.0,136.0,0.9,30.9,537.0,795.34,573.41
2018,8,16,16,15,640.5,132.0,0.85,30.85,488.0,744.95,542.02
2018,8,16,16,30,610.0,128.0,0.8,30.8,439.0,693.67,509.8
2018,8,16,16,45,578.5,120.5,0.75,30.75,390.0,637.21,473.39
2018,8,16,17,0,547.0,113.0,0.7,30.7,341.0,580.8,435.41
2018,8,16,17,15,510.5,103.5,0.7,30.05,293.0,512.08,389.1
2018,8,16,17,30,474.0,94.0,0.7,29.4,245.0,453.18,347.73
2018,8,16,17,45,414.5,83.0,0.65,28.8,197.0,380.13,293.34
2018,8,16,18,0,355.0,72.0,0.6,28.2,149.0,312.12,240.55
2018,8,16,18,15,273.0,57.5,0.6,28.2,107.0,233.69,177.46
2018,8,16,18,30,191.0,43.0,0.6,28.2,65.0,164.32,119.31
2018,8,16,18,45,111.5,26.0,0.7,27.25,37.5,86.65,35.58
2018,8,16,19,0,32.0,9.0,0.8,26.3,10.0,18.96,0.0
2018,8,16,19,15,16.0,4.5,0.8,26.0,5.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,0.85,25.45,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,0.9,25.2,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,0.85,24.95,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,0.8,24.45,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,0.75,22.85,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,0.8,21.85,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.75,21.55,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,17,5,15,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,8,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,17,5,45,37.0,11.5,1.0,22.4,14.0,9.82,0.0
2018,8,17,6,0,74.0,23.0,1.1,22.8,28.0,18.05,1.27
2018,8,17,6,15,153.5,41.5,1.2,23.3,63.0,32.04,20.64
2018,8,17,6,30,233.0,60.0,1.3,23.8,98.0,45.21,32.74
2018,8,17,6,45,302.5,75.0,1.4,24.25,143.0,55.81,42.21
2018,8,17,7,0,372.0,90.0,1.5,24.7,188.0,66.12,51.18
2018,8,17,7,15,424.5,101.0,1.6,25.25,236.5,73.23,57.14
2018,8,17,7,30,477.0,112.0,1.7,25.8,285.0,80.12,62.74
2018,8,17,7,45,517.0,120.0,1.8,26.35,334.5,84.68,66.23
2018,8,17,8,0,557.0,128.0,1.9,26.9,384.0,89.84,70.16
2018,8,17,8,15,583.0,135.5,1.95,27.35,431.0,92.53,72.0
2018,8,17,8,30,609.0,143.0,2.0,27.8,478.0,119.55,76.05
2018,8,17,8,45,633.5,148.5,2.05,28.25,524.5,169.94,102.96
2018,8,17,9,0,658.0,154.0,2.1,28.7,571.0,223.4,141.3
2018,8,17,9,15,675.0,159.0,2.15,28.9,612.5,277.52,184.7
2018,8,17,9,30,692.0,164.0,2.2,29.1,654.0,333.28,230.63
2018,8,17,9,45,655.5,191.0,2.25,29.35,675.5,387.49,276.08
2018,8,17,10,0,619.0,218.0,2.3,29.6,697.0,436.96,316.39
2018,8,17,10,15,557.5,257.0,2.35,29.75,702.0,478.47,349.51
2018,8,17,10,30,496.0,296.0,2.4,29.9,707.0,513.1,376.06
2018,8,17,10,45,550.0,275.5,2.45,30.05,744.0,562.69,412.96
2018,8,17,11,0,604.0,255.0,2.5,30.2,781.0,615.87,451.83
2018,8,17,11,15,595.0,261.5,2.5,30.3,788.5,650.76,476.53
2018,8,17,11,30,586.0,268.0,2.5,30.4,796.0,683.28,499.15
2018,8,17,11,45,473.0,332.0,2.55,30.55,761.0,681.43,495.89
2018,8,17,12,0,360.0,396.0,2.6,30.7,726.0,662.4,480.77
2018,8,17,12,15,315.5,417.0,2.6,30.75,707.0,663.52,480.75
2018,8,17,12,30,271.0,438.0,2.6,30.8,688.0,661.03,478.01
2018,8,17,12,45,323.0,419.0,2.65,30.8,715.0,705.76,510.11
2018,8,17,13,0,375.0,400.0,2.7,30.8,742.0,750.88,541.99
2018,8,17,13,15,393.0,385.5,2.7,30.8,739.0,767.56,553.85
2018,8,17,13,30,411.0,371.0,2.7,30.8,736.0,797.88,574.64
2018,8,17,13,45,448.0,342.5,2.7,30.8,731.5,817.41,589.17
2018,8,17,14,0,485.0,314.0,2.7,30.8,727.0,834.23,602.08
2018,8,17,14,15,461.0,314.0,2.7,30.7,696.0,815.91,590.44
2018,8,17,14,30,437.0,314.0,2.7,30.6,665.0,795.05,577.37
2018,8,17,14,45,423.0,301.0,2.7,30.5,628.5,768.72,561.11
2018,8,17,15,0,409.0,288.0,2.7,30.4,592.0,740.15,543.28
2018,8,17,15,15,414.0,267.5,2.65,30.3,560.5,720.25,531.55
2018,8,17,15,30,419.0,247.0,2.6,30.2,529.0,697.77,517.96
2018,8,17,15,45,418.0,231.0,2.5,30.05,496.0,672.0,501.68
2018,8,17,16,0,417.0,215.0,2.4,29.9,463.0,644.15,483.85
2018,8,17,16,15,448.0,185.5,2.3,29.6,431.0,627.57,474.98
2018,8,17,16,30,479.0,156.0,2.2,29.3,399.0,606.44,462.62
2018,8,17,16,45,435.5,146.5,2.05,29.05,349.0,543.56,417.98
2018,8,17,17,0,392.0,137.0,1.9,28.8,299.0,482.36,373.79
2018,8,17,17,15,284.5,125.5,1.75,28.35,234.5,358.38,280.87
2018,8,17,17,30,177.0,114.0,1.6,27.9,170.0,261.07,205.13
2018,8,17,17,45,192.5,92.5,1.45,27.4,142.5,238.35,187.72
2018,8,17,18,0,208.0,71.0,1.3,26.9,115.0,213.16,166.91
2018,8,17,18,15,147.5,54.5,1.3,26.9,81.5,152.55,116.39
2018,8,17,18,30,87.0,38.0,1.3,26.9,48.0,98.34,70.18
2018,8,17,18,45,52.5,22.5,1.25,26.05,27.5,56.47,16.19
2018,8,17,19,0,18.0,7.0,1.2,25.2,7.0,12.32,0.0
2018,8,17,19,15,9.0,3.5,1.2,25.1,3.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.25,24.9,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.3,24.8,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.35,24.7,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.4,24.6,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.45,24.55,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.5,24.4,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.5,24.3,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.55,24.2,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.6,24.1,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.7,23.9,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.75,23.8,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.8,23.7,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.8,23.6,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.8,23.4,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,23.3,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.8,23.1,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.8,23.05,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.8,22.75,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.8,22.7,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.75,22.65,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.65,22.55,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.55,22.45,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.45,22.35,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.35,22.25,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.3,22.15,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,8,18,5,15,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,8,18,5,30,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,8,18,5,45,6.0,8.0,1.6,22.65,8.5,6.83,0.0
2018,8,18,6,0,12.0,16.0,1.7,22.8,17.0,13.38,0.0
2018,8,18,6,15,97.0,35.0,1.8,23.15,50.0,27.26,16.64
2018,8,18,6,30,182.0,54.0,1.9,23.5,83.0,41.48,29.58
2018,8,18,6,45,160.0,60.5,1.95,23.8,93.0,46.28,34.14
2018,8,18,7,0,138.0,67.0,2.0,24.1,103.0,50.74,38.15
2018,8,18,7,15,69.5,67.0,2.05,24.45,85.0,53.05,40.12
2018,8,18,7,30,1.0,67.0,2.1,24.8,67.0,55.54,42.12
2018,8,18,7,45,5.0,91.5,2.15,25.15,93.5,74.87,58.32
2018,8,18,8,0,9.0,116.0,2.2,25.5,120.0,93.56,73.72
2018,8,18,8,15,18.0,157.5,2.2,25.75,167.0,123.75,98.46
2018,8,18,8,30,27.0,199.0,2.2,26.0,214.0,147.5,111.69
2018,8,18,8,45,46.0,228.5,2.2,26.25,256.5,174.21,130.73
2018,8,18,9,0,65.0,258.0,2.2,26.5,299.0,204.13,152.34
2018,8,18,9,15,57.5,266.5,2.2,26.7,304.5,216.81,162.07
2018,8,18,9,30,50.0,275.0,2.2,26.9,310.0,228.25,170.9
2018,8,18,9,45,67.5,304.0,2.15,27.1,354.5,262.53,196.27
2018,8,18,10,0,85.0,333.0,2.1,27.3,399.0,299.6,223.58
2018,8,18,10,15,133.5,365.5,2.05,27.45,473.5,356.48,265.18
2018,8,18,10,30,182.0,398.0,2.0,27.6,548.0,421.24,312.06
2018,8,18,10,45,161.5,402.0,2.0,27.8,538.0,428.8,317.25
2018,8,18,11,0,141.0,406.0,2.0,28.0,528.0,433.7,320.52
2018,8,18,11,15,89.5,385.5,1.95,28.05,463.5,388.84,287.69
2018,8,18,11,30,38.0,365.0,1.9,28.1,399.0,341.41,252.52
2018,8,18,11,45,34.0,354.5,1.9,28.15,385.0,334.4,247.5
2018,8,18,12,0,30.0,344.0,1.9,28.2,371.0,326.5,241.65
2018,8,18,12,15,29.0,342.5,1.9,28.1,369.0,328.5,243.23
2018,8,18,12,30,28.0,341.0,1.9,28.0,367.0,330.18,244.57
2018,8,18,12,45,76.0,388.0,1.9,27.95,457.5,422.23,312.36
2018,8,18,13,0,124.0,435.0,1.9,27.9,548.0,534.42,392.06
2018,8,18,13,15,143.5,435.5,1.9,27.75,564.0,561.65,411.28
2018,8,18,13,30,163.0,436.0,1.9,27.6,580.0,588.83,431.0
2018,8,18,13,45,150.5,420.5,1.9,27.4,551.0,567.69,416.8
2018,8,18,14,0,138.0,405.0,1.9,27.2,522.0,545.06,401.81
2018,8,18,14,15,111.0,341.5,1.85,26.95,433.5,456.23,339.87
2018,8,18,14,30,84.0,278.0,1.8,26.7,345.0,365.61,275.27
2018,8,18,14,45,42.0,169.0,1.75,26.45,202.5,196.9,149.43
2018,8,18,15,0,0.0,60.0,1.7,26.2,60.0,49.93,34.15
2018,8,18,15,15,1.0,78.5,1.65,26.0,79.0,66.33,47.46
2018,8,18,15,30,2.0,97.0,1.6,25.8,98.0,82.82,60.74
2018,8,18,15,45,4.5,126.0,1.55,25.65,128.5,110.99,83.34
2018,8,18,16,0,7.0,155.0,1.5,25.5,159.0,140.58,106.98
2018,8,18,16,15,104.5,168.0,1.4,25.35,221.0,268.58,210.22
2018,8,18,16,30,202.0,181.0,1.3,25.2,283.0,382.3,298.76
2018,8,18,16,45,167.0,160.5,1.25,25.05,238.5,308.18,242.3
2018,8,18,17,0,132.0,140.0,1.2,24.9,194.0,253.45,200.29
2018,8,18,17,15,66.0,97.5,1.1,24.75,124.5,152.3,119.71
2018,8,18,17,30,0.0,55.0,1.0,24.6,55.0,45.52,31.9
2018,8,18,17,45,0.0,47.5,0.9,24.4,47.5,39.28,26.87
2018,8,18,18,0,0.0,40.0,0.8,24.2,40.0,33.06,21.61
2018,8,18,18,15,0.0,29.5,0.8,24.2,29.5,24.35,14.17
2018,8,18,18,30,0.0,19.0,0.8,24.2,19.0,15.66,6.58
2018,8,18,18,45,1.5,11.0,0.8,23.9,11.0,9.67,0.0
2018,8,18,19,0,3.0,3.0,0.8,23.6,3.0,3.62,0.0
2018,8,18,19,15,1.5,1.5,0.85,23.6,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.0,23.55,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.2,23.45,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.25,23.35,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.3,23.25,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.25,23.15,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.15,22.85,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.1,22.75,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.05,22.6,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.0,22.45,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.05,22.3,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.1,22.15,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.15,22.05,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.15,21.95,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.1,21.85,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.05,21.75,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.0,21.65,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,8,19,5,15,0.0,0.0,1.05,21.8,0.0,0.0,0.0
2018,8,19,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,8,19,5,45,64.5,11.0,1.2,22.15,14.5,9.39,0.0
2018,8,19,6,0,129.0,22.0,1.3,22.3,29.0,17.1,0.0
2018,8,19,6,15,228.5,35.5,1.25,22.65,65.0,27.42,16.71
2018,8,19,6,30,328.0,49.0,1.2,23.0,101.0,37.59,26.34
2018,8,19,6,45,396.5,60.0,1.2,23.3,146.0,47.39,35.16
2018,8,19,7,0,465.0,71.0,1.2,23.6,191.0,55.01,41.89
2018,8,19,7,15,515.5,79.0,1.15,23.95,240.5,59.85,46.03
2018,8,19,7,30,566.0,87.0,1.1,24.3,290.0,64.56,49.9
2018,8,19,7,45,601.5,93.5,1.05,24.65,340.0,67.84,52.45
2018,8,19,8,0,637.0,100.0,1.0,25.0,390.0,70.98,54.84
2018,8,19,8,15,665.0,105.0,0.95,25.45,439.0,72.85,56.09
2018,8,19,8,30,693.0,110.0,0.9,25.9,488.0,102.8,60.81
2018,8,19,8,45,714.5,113.5,0.9,26.35,534.0,156.7,89.76
2018,8,19,9,0,736.0,117.0,0.9,26.8,580.0,218.47,134.84
2018,8,19,9,15,713.0,140.5,0.9,27.1,615.0,275.46,182.06
2018,8,19,9,30,690.0,164.0,0.9,27.4,650.0,335.02,231.61
2018,8,19,9,45,652.5,197.0,0.9,27.7,677.0,393.39,279.21
2018,8,19,10,0,615.0,230.0,0.9,28.0,704.0,446.93,321.33
2018,8,19,10,15,631.5,231.5,0.95,28.2,735.5,497.67,360.03
2018,8,19,10,30,648.0,233.0,1.0,28.4,767.0,549.16,398.23
2018,8,19,10,45,663.0,231.0,1.05,28.65,792.0,597.41,433.19
2018,8,19,11,0,678.0,229.0,1.1,28.9,817.0,645.55,467.21
2018,8,19,11,15,686.0,229.5,1.1,29.05,834.5,690.53,497.97
2018,8,19,11,30,694.0,230.0,1.1,29.2,852.0,734.3,527.19
2018,8,19,11,45,564.0,284.5,1.15,29.4,793.5,714.55,512.47
2018,8,19,12,0,434.0,339.0,1.2,29.6,735.0,684.32,490.75
2018,8,19,12,15,375.0,358.5,1.25,29.65,701.5,674.01,483.67
2018,8,19,12,30,316.0,378.0,1.3,29.7,668.0,647.23,465.42
2018,8,19,12,45,260.0,387.5,1.35,29.8,625.0,620.16,446.73
2018,8,19,13,0,204.0,397.0,1.4,29.9,582.0,573.71,414.83
2018,8,19,13,15,134.5,376.5,1.4,29.85,497.5,495.47,360.4
2018,8,19,13,30,65.0,356.0,1.4,29.8,413.0,395.2,289.26
2018,8,19,13,45,123.5,351.5,1.4,29.75,457.0,471.29,345.59
2018,8,19,14,0,182.0,347.0,1.4,29.7,501.0,529.66,387.87
2018,8,19,14,15,201.0,339.5,1.4,29.55,504.5,545.0,399.39
2018,8,19,14,30,220.0,332.0,1.4,29.4,508.0,579.73,424.29
2018,8,19,14,45,166.5,316.0,1.4,29.3,445.5,491.03,362.49
2018,8,19,15,0,113.0,300.0,1.4,29.2,383.0,422.46,313.94
2018,8,19,15,15,65.5,232.0,1.35,29.15,279.5,284.67,213.95
2018,8,19,15,30,18.0,164.0,1.3,29.1,176.0,169.67,127.04
2018,8,19,15,45,9.0,117.5,1.3,29.0,123.5,107.56,79.54
2018,8,19,16,0,0.0,71.0,1.3,28.9,71.0,58.97,41.36
2018,8,19,16,15,0.0,51.5,1.25,28.65,51.5,42.68,28.63
2018,8,19,16,30,0.0,32.0,1.2,28.4,32.0,26.46,15.74
2018,8,19,16,45,18.5,50.5,1.2,28.15,58.0,58.79,42.63
2018,8,19,17,0,37.0,69.0,1.2,27.9,84.0,90.01,68.42
2018,8,19,17,15,88.0,90.0,1.1,27.45,119.0,159.84,125.51
2018,8,19,17,30,139.0,111.0,1.0,27.0,154.0,219.17,172.81
2018,8,19,17,45,83.0,90.0,0.9,26.5,114.5,155.01,120.78
2018,8,19,18,0,27.0,69.0,0.8,26.0,75.0,85.96,64.4
2018,8,19,18,15,16.5,50.0,0.8,26.0,53.5,60.0,42.65
2018,8,19,18,30,6.0,31.0,0.8,26.0,32.0,30.59,17.86
2018,8,19,18,45,5.0,18.0,0.75,25.2,18.5,17.81,0.0
2018,8,19,19,0,4.0,5.0,0.7,24.4,5.0,5.68,0.0
2018,8,19,19,15,2.0,2.5,0.7,24.25,2.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,0.7,23.55,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,0.65,23.3,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,0.55,22.85,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,0.5,22.75,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,0.45,22.4,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,0.4,21.95,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,0.35,21.7,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,0.3,21.45,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,0.35,21.25,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,0.45,21.15,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,0.55,21.1,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,0.65,21.05,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.0,0.85,21.15,0.0,0.0,0.0
2018,8,20,5,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,8,20,5,45,17.0,8.0,1.15,21.5,9.0,6.83,0.0
2018,8,20,6,0,34.0,16.0,1.3,21.7,18.0,13.15,0.0
2018,8,20,6,15,17.0,30.0,1.35,21.9,31.0,24.45,14.25
2018,8,20,6,30,0.0,44.0,1.4,22.1,44.0,35.66,24.77
2018,8,20,6,45,41.0,67.5,1.4,22.3,78.0,52.97,40.08
2018,8,20,7,0,82.0,91.0,1.4,22.5,112.0,68.51,53.68
2018,8,20,7,15,104.0,110.0,1.4,22.85,143.0,81.83,65.07
2018,8,20,7,30,126.0,129.0,1.4,23.2,174.0,94.84,75.93
2018,8,20,7,45,105.0,155.0,1.4,23.5,196.5,111.12,89.34
2018,8,20,8,0,84.0,181.0,1.4,23.8,219.0,131.85,106.22
2018,8,20,8,15,129.5,206.5,1.4,24.2,273.0,142.35,114.3
2018,8,20,8,30,175.0,232.0,1.4,24.6,327.0,167.83,124.49
2018,8,20,8,45,130.0,241.0,1.35,25.0,315.0,186.0,136.75
2018,8,20,9,0,85.0,250.0,1.3,25.4,303.0,202.94,150.8
2018,8,20,9,15,50.5,241.5,1.3,25.75,273.5,198.43,148.41
2018,8,20,9,30,16.0,233.0,1.3,26.1,244.0,192.03,144.33
2018,8,20,9,45,18.0,248.0,1.25,26.5,261.0,206.87,155.13
2018,8,20,10,0,20.0,263.0,1.2,26.9,278.0,222.07,166.04
2018,8,20,10,15,21.0,275.5,1.2,27.15,292.0,235.17,175.46
2018,8,20,10,30,22.0,288.0,1.2,27.4,306.0,248.46,184.97
2018,8,20,10,45,18.5,271.5,1.15,27.7,287.0,235.66,175.02
2018,8,20,11,0,15.0,255.0,1.1,28.0,268.0,221.93,164.49
2018,8,20,11,15,10.5,215.5,1.1,28.2,224.5,187.5,138.63
2018,8,20,11,30,6.0,176.0,1.1,28.4,181.0,152.0,111.8
2018,8,20,11,45,5.5,166.0,1.15,28.6,171.0,143.77,105.55
2018,8,20,12,0,5.0,156.0,1.2,28.8,161.0,135.37,99.11
2018,8,20,12,15,13.0,228.0,1.2,28.85,240.0,204.45,151.22
2018,8,20,12,30,21.0,300.0,1.2,28.9,319.0,286.77,211.62
2018,8,20,12,45,28.0,333.0,1.2,28.95,358.5,327.04,240.5
2018,8,20,13,0,35.0,366.0,1.2,29.0,398.0,368.69,270.23
2018,8,20,13,15,38.5,367.0,1.2,28.95,401.5,376.89,276.16
2018,8,20,13,30,42.0,368.0,1.2,28.9,405.0,385.06,282.31
2018,8,20,13,45,49.0,346.0,1.2,28.85,388.0,373.45,274.74
2018,8,20,14,0,56.0,324.0,1.2,28.8,371.0,361.28,266.9
2018,8,20,14,15,237.0,312.0,1.2,28.75,501.5,572.8,421.28
2018,8,20,14,30,418.0,300.0,1.2,28.7,632.0,765.01,552.64
2018,8,20,14,45,428.0,287.5,1.15,28.6,614.5,762.87,550.21
2018,8,20,15,0,438.0,275.0,1.1,28.5,597.0,758.16,548.27
2018,8,20,15,15,382.0,271.5,1.05,28.4,540.5,675.91,494.04
2018,8,20,15,30,326.0,268.0,1.0,28.3,484.0,614.48,453.03
2018,8,20,15,45,340.5,247.5,0.95,28.2,459.0,600.48,445.58
2018,8,20,16,0,355.0,227.0,0.9,28.1,434.0,584.04,435.96
2018,8,20,16,15,295.0,214.5,0.8,27.95,376.5,508.91,383.15
2018,8,20,16,30,235.0,202.0,0.7,27.8,319.0,436.41,331.49
2018,8,20,16,45,267.5,180.5,0.65,27.65,299.5,431.36,330.17
2018,8,20,17,0,300.0,159.0,0.6,27.5,280.0,422.64,325.3
2018,8,20,17,15,283.5,140.5,0.55,27.2,241.5,378.21,293.01
2018,8,20,17,30,267.0,122.0,0.5,26.9,203.0,334.41,260.39
2018,8,20,17,45,232.0,102.0,0.45,26.6,162.5,277.86,216.59
2018,8,20,18,0,197.0,82.0,0.4,26.3,122.0,224.28,173.64
2018,8,20,18,15,141.0,59.5,0.4,26.3,83.5,159.18,120.3
2018,8,20,18,30,85.0,37.0,0.4,26.3,45.0,98.97,68.64
2018,8,20,18,45,47.0,20.5,0.35,25.7,24.5,45.8,0.0
2018,8,20,19,0,9.0,4.0,0.3,25.1,4.0,6.58,0.0
2018,8,20,19,15,4.5,2.0,0.35,24.95,2.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,0.4,24.8,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,0.4,24.6,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,0.4,24.4,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,0.4,24.05,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,0.4,23.25,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,0.4,22.95,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,0.45,22.8,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,0.5,22.65,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,0.5,22.55,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,0.5,22.15,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,0.55,22.1,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,0.65,22.1,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.0,0.85,22.3,0.0,0.0,0.0
2018,8,21,5,30,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,8,21,5,45,22.0,8.5,1.1,22.7,9.5,7.26,0.0
2018,8,21,6,0,44.0,17.0,1.2,22.9,19.0,13.52,0.0
2018,8,21,6,15,36.0,32.5,1.3,23.1,35.5,25.82,15.14
2018,8,21,6,30,28.0,48.0,1.4,23.3,52.0,38.24,26.77
2018,8,21,6,45,26.5,68.0,1.55,23.5,73.0,53.13,39.98
2018,8,21,7,0,25.0,88.0,1.7,23.7,94.0,67.75,52.75
