Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,21,7,15,20.0,97.0,1.75,23.9,102.5,75.08,59.05
2018,8,21,7,30,15.0,106.0,1.8,24.1,111.0,84.44,66.88
2018,8,21,7,45,15.0,124.0,1.85,24.35,130.0,98.16,78.21
2018,8,21,8,0,15.0,142.0,1.9,24.6,149.0,111.76,89.26
2018,8,21,8,15,10.5,138.5,2.0,24.8,143.5,110.34,87.67
2018,8,21,8,30,6.0,135.0,2.1,25.0,138.0,109.09,82.28
2018,8,21,8,45,12.5,164.0,2.15,25.25,171.5,132.7,100.22
2018,8,21,9,0,19.0,193.0,2.2,25.5,205.0,157.44,118.86
2018,8,21,9,15,26.5,227.5,2.25,25.8,245.5,182.95,137.95
2018,8,21,9,30,34.0,262.0,2.3,26.1,286.0,214.73,161.81
2018,8,21,9,45,23.5,244.0,2.3,26.35,261.0,203.07,152.82
2018,8,21,10,0,13.0,226.0,2.3,26.6,236.0,190.2,142.88
2018,8,21,10,15,15.5,242.5,2.35,26.9,255.0,206.41,154.93
2018,8,21,10,30,18.0,259.0,2.4,27.2,274.0,223.09,167.21
2018,8,21,10,45,26.5,299.0,2.4,27.5,321.5,264.62,198.02
2018,8,21,11,0,35.0,339.0,2.4,27.8,369.0,307.64,229.48
2018,8,21,11,15,33.5,344.5,2.45,28.0,374.0,316.47,235.57
2018,8,21,11,30,32.0,350.0,2.5,28.2,379.0,325.13,241.64
2018,8,21,11,45,57.0,384.0,2.5,28.4,436.0,379.65,281.57
2018,8,21,12,0,82.0,418.0,2.5,28.6,493.0,437.21,322.96
2018,8,21,12,15,68.0,395.0,2.55,28.75,457.0,411.29,303.91
2018,8,21,12,30,54.0,372.0,2.6,28.9,421.0,383.33,283.61
2018,8,21,12,45,41.5,361.0,2.6,29.1,398.5,366.29,270.95
2018,8,21,13,0,29.0,350.0,2.6,29.3,376.0,348.03,257.3
2018,8,21,13,15,49.0,363.0,2.6,29.35,406.5,383.55,283.87
2018,8,21,13,30,69.0,376.0,2.6,29.4,437.0,420.05,310.77
2018,8,21,13,45,107.5,383.5,2.6,29.4,475.5,489.48,361.48
2018,8,21,14,0,146.0,391.0,2.6,29.4,514.0,540.9,398.89
2018,8,21,14,15,117.0,352.5,2.6,29.35,449.0,475.83,352.8
2018,8,21,14,30,88.0,314.0,2.6,29.3,384.0,388.91,290.77
2018,8,21,14,45,134.0,288.5,2.6,29.25,389.5,430.37,323.47
2018,8,21,15,0,180.0,263.0,2.6,29.2,395.0,449.75,339.79
2018,8,21,15,15,259.0,246.5,2.55,29.0,424.0,528.87,399.69
2018,8,21,15,30,338.0,230.0,2.5,28.8,453.0,583.84,441.64
2018,8,21,15,45,408.5,195.5,2.5,28.65,446.0,627.24,475.13
2018,8,21,16,0,479.0,161.0,2.5,28.5,439.0,642.76,489.43
2018,8,21,16,15,459.5,156.0,2.35,28.2,403.5,606.78,464.61
2018,8,21,16,30,440.0,151.0,2.2,27.9,368.0,570.12,439.29
2018,8,21,16,45,332.5,113.0,2.05,27.65,266.5,422.5,330.91
2018,8,21,17,0,225.0,75.0,1.9,27.4,165.0,279.43,221.86
2018,8,21,17,15,114.0,50.5,1.7,26.9,96.0,143.87,113.84
2018,8,21,17,30,3.0,26.0,1.5,26.4,27.0,23.47,13.72
2018,8,21,17,45,2.0,28.5,1.3,25.9,29.0,24.75,14.79
2018,8,21,18,0,1.0,31.0,1.1,25.4,31.0,26.15,15.8
2018,8,21,18,15,43.5,26.0,1.1,25.4,30.0,51.13,35.89
2018,8,21,18,30,86.0,21.0,1.1,25.4,29.0,73.02,49.18
2018,8,21,18,45,55.5,13.0,1.1,24.7,17.0,42.07,0.0
2018,8,21,19,0,25.0,5.0,1.1,24.0,5.0,4.27,0.0
2018,8,21,19,15,12.5,2.5,1.15,23.9,2.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.3,23.75,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.4,23.7,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.45,23.6,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.55,23.4,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.6,23.3,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.7,23.25,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.9,23.15,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.0,23.1,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.0,23.05,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.0,22.95,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.9,22.9,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.85,22.85,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.7,22.7,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.5,22.55,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.3,22.35,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.1,22.05,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,0.95,21.75,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.75,20.45,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.0,0.95,20.6,0.0,0.0,0.0
2018,8,22,5,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,8,22,5,45,68.0,9.0,1.25,21.05,12.5,7.68,0.0
2018,8,22,6,0,136.0,18.0,1.4,21.3,25.0,14.05,0.0
2018,8,22,6,15,251.5,31.0,1.45,21.6,62.0,25.37,14.74
2018,8,22,6,30,367.0,44.0,1.5,21.9,99.0,35.61,24.68
2018,8,22,6,45,443.0,53.0,1.55,22.25,146.0,42.04,30.67
2018,8,22,7,0,519.0,62.0,1.6,22.6,193.0,48.36,36.32
2018,8,22,7,15,568.5,69.0,1.65,23.15,243.5,52.78,40.11
2018,8,22,7,30,618.0,76.0,1.7,23.7,294.0,57.09,43.66
2018,8,22,7,45,653.5,81.5,1.75,24.25,345.0,60.04,45.95
2018,8,22,8,0,689.0,87.0,1.8,24.8,396.0,62.89,48.09
2018,8,22,8,15,713.0,91.5,1.85,25.3,445.0,70.87,54.53
2018,8,22,8,30,737.0,96.0,1.9,25.8,494.0,104.37,60.17
2018,8,22,8,45,754.0,100.5,1.9,26.25,540.0,160.76,91.45
2018,8,22,9,0,771.0,105.0,1.9,26.7,586.0,219.06,134.79
2018,8,22,9,15,773.0,114.5,1.9,27.05,625.5,279.16,184.49
2018,8,22,9,30,775.0,124.0,1.9,27.4,665.0,338.94,234.82
2018,8,22,9,45,745.0,146.0,1.95,27.7,689.5,396.11,283.14
2018,8,22,10,0,715.0,168.0,2.0,28.0,714.0,446.17,324.52
2018,8,22,10,15,612.0,224.5,2.0,28.2,705.5,486.9,357.44
2018,8,22,10,30,509.0,281.0,2.0,28.4,697.0,514.87,379.04
2018,8,22,10,45,350.0,348.5,1.95,28.6,638.5,504.53,371.44
2018,8,22,11,0,191.0,416.0,1.9,28.8,580.0,477.3,350.46
2018,8,22,11,15,230.5,415.0,1.9,28.95,617.0,520.19,381.41
2018,8,22,11,30,270.0,414.0,1.9,29.1,654.0,572.54,418.11
2018,8,22,11,45,200.0,400.5,1.9,29.2,579.5,516.61,378.2
2018,8,22,12,0,130.0,387.0,1.9,29.3,505.0,460.23,337.71
2018,8,22,12,15,155.5,401.5,1.9,29.3,543.0,505.66,370.51
2018,8,22,12,30,181.0,416.0,1.9,29.3,581.0,552.6,403.44
2018,8,22,12,45,225.0,409.0,1.9,29.3,612.5,611.72,444.89
2018,8,22,13,0,269.0,402.0,1.9,29.3,644.0,658.59,477.66
2018,8,22,13,15,206.0,388.0,1.85,29.25,571.5,578.17,421.75
2018,8,22,13,30,143.0,374.0,1.8,29.2,499.0,509.91,373.77
2018,8,22,13,45,220.5,336.5,1.75,29.15,524.0,573.19,420.86
2018,8,22,14,0,298.0,299.0,1.7,29.1,549.0,617.4,453.71
2018,8,22,14,15,249.5,229.5,1.7,28.95,434.0,498.88,372.19
2018,8,22,14,30,201.0,160.0,1.7,28.8,319.0,397.02,300.52
2018,8,22,14,45,101.0,131.5,1.65,28.7,211.5,246.22,187.61
2018,8,22,15,0,1.0,103.0,1.6,28.6,104.0,87.19,62.89
2018,8,22,15,15,116.0,165.5,1.55,28.4,242.0,282.6,217.31
2018,8,22,15,30,231.0,228.0,1.5,28.2,380.0,479.78,363.99
2018,8,22,15,45,176.5,223.5,1.45,28.05,334.5,401.41,305.65
2018,8,22,16,0,122.0,219.0,1.4,27.9,289.0,344.93,263.72
2018,8,22,16,15,227.0,201.5,1.35,27.65,317.5,435.16,334.31
2018,8,22,16,30,332.0,184.0,1.3,27.4,346.0,498.47,383.34
2018,8,22,16,45,218.0,156.0,1.2,27.2,257.5,362.88,281.96
2018,8,22,17,0,104.0,128.0,1.1,27.0,169.0,219.46,171.56
2018,8,22,17,15,63.5,98.0,1.0,26.45,122.0,140.05,109.25
2018,8,22,17,30,23.0,68.0,0.9,25.9,75.0,78.42,59.08
2018,8,22,17,45,11.5,45.0,0.8,25.35,48.5,46.93,33.2
2018,8,22,18,0,0.0,22.0,0.7,24.8,22.0,18.11,9.23
2018,8,22,18,15,1.5,16.0,0.7,24.8,16.0,13.94,5.62
2018,8,22,18,30,3.0,10.0,0.7,24.8,10.0,9.82,1.65
2018,8,22,18,45,1.5,5.5,0.7,23.95,5.5,5.3,0.0
2018,8,22,19,0,0.0,1.0,0.7,23.1,1.0,0.85,0.0
2018,8,22,19,15,0.0,0.5,0.75,22.95,0.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.05,22.25,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.35,21.45,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.5,20.55,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.45,20.1,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.35,19.2,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.25,18.75,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,23,5,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,23,5,45,71.0,9.5,1.55,15.6,13.0,8.11,0.0
2018,8,23,6,0,142.0,19.0,1.7,15.8,26.0,14.84,0.0
2018,8,23,6,15,267.5,32.5,1.8,16.3,65.0,26.85,16.17
2018,8,23,6,30,393.0,46.0,1.9,16.8,104.0,37.56,26.9
2018,8,23,6,45,478.0,54.5,2.05,17.35,153.5,43.57,32.65
2018,8,23,7,0,563.0,63.0,2.2,17.9,203.0,49.56,38.11
2018,8,23,7,15,618.0,68.5,2.3,18.4,256.5,52.9,41.03
2018,8,23,7,30,673.0,74.0,2.4,18.9,310.0,56.24,43.82
2018,8,23,7,45,714.0,78.5,2.45,19.45,365.0,58.68,45.72
2018,8,23,8,0,755.0,83.0,2.5,20.0,420.0,66.63,52.33
2018,8,23,8,15,782.0,86.0,2.5,20.4,472.0,67.9,53.13
2018,8,23,8,30,809.0,89.0,2.5,20.8,524.0,104.2,59.13
2018,8,23,8,45,830.0,91.5,2.45,21.2,573.5,164.29,93.02
2018,8,23,9,0,851.0,94.0,2.4,21.6,623.0,226.71,140.51
2018,8,23,9,15,865.5,96.5,2.35,21.95,667.5,294.84,197.61
2018,8,23,9,30,880.0,99.0,2.3,22.3,712.0,357.74,251.77
2018,8,23,9,45,891.5,100.5,2.25,22.65,751.0,419.35,304.4
2018,8,23,10,0,903.0,102.0,2.2,23.0,790.0,480.88,355.47
2018,8,23,10,15,911.5,103.0,2.15,23.25,822.5,540.21,403.3
2018,8,23,10,30,920.0,104.0,2.1,23.5,855.0,598.59,448.67
2018,8,23,10,45,926.5,104.5,2.05,23.8,880.5,654.15,490.29
2018,8,23,11,0,933.0,105.0,2.0,24.1,906.0,708.04,529.25
2018,8,23,11,15,937.0,106.0,2.0,24.3,924.0,758.71,565.26
2018,8,23,11,30,941.0,107.0,2.0,24.5,942.0,807.03,597.71
2018,8,23,11,45,942.0,107.0,1.95,24.65,950.5,849.54,624.52
2018,8,23,12,0,943.0,107.0,1.9,24.8,959.0,889.03,649.03
2018,8,23,12,15,943.5,107.0,1.9,24.95,961.0,924.93,671.48
2018,8,23,12,30,944.0,107.0,1.9,25.1,963.0,957.46,691.66
2018,8,23,12,45,943.0,106.0,1.85,25.2,956.0,984.14,707.57
2018,8,23,13,0,942.0,105.0,1.8,25.3,949.0,1007.06,721.11
2018,8,23,13,15,938.0,104.5,1.8,25.35,934.0,1023.73,731.57
2018,8,23,13,30,934.0,104.0,1.8,25.4,919.0,1036.38,739.68
2018,8,23,13,45,929.5,103.0,1.75,25.4,897.0,1043.95,744.23
2018,8,23,14,0,925.0,102.0,1.7,25.4,875.0,1047.44,746.4
2018,8,23,14,15,918.5,100.5,1.65,25.35,845.5,1044.3,744.78
2018,8,23,14,30,912.0,99.0,1.6,25.3,816.0,1037.13,740.86
2018,8,23,14,45,901.5,97.5,1.6,25.2,779.0,1021.99,733.06
2018,8,23,15,0,891.0,96.0,1.6,25.1,742.0,1003.09,723.06
2018,8,23,15,15,879.0,93.5,1.55,24.95,700.0,977.96,708.61
2018,8,23,15,30,867.0,91.0,1.5,24.8,658.0,949.43,692.07
2018,8,23,15,45,851.0,88.0,1.5,24.7,611.0,913.4,671.18
2018,8,23,16,0,835.0,85.0,1.5,24.6,564.0,884.28,654.72
2018,8,23,16,15,813.5,82.0,1.4,24.3,513.5,837.71,625.63
2018,8,23,16,30,792.0,79.0,1.3,24.0,463.0,789.26,594.99
2018,8,23,16,45,763.0,74.5,1.25,23.75,410.0,731.36,557.66
2018,8,23,17,0,734.0,70.0,1.2,23.5,357.0,672.88,518.94
2018,8,23,17,15,692.0,65.5,1.1,22.7,303.5,604.77,472.52
2018,8,23,17,30,650.0,61.0,1.0,21.9,250.0,542.13,427.47
2018,8,23,17,45,587.5,54.0,0.9,21.1,198.5,461.92,365.88
2018,8,23,18,0,525.0,47.0,0.8,20.3,147.0,386.49,304.93
2018,8,23,18,15,423.5,38.0,0.8,20.3,102.0,293.74,227.17
2018,8,23,18,30,322.0,29.0,0.8,20.3,57.0,211.67,145.65
2018,8,23,18,45,183.5,17.5,0.8,19.1,31.0,89.52,0.0
2018,8,23,19,0,45.0,6.0,0.8,17.9,5.0,0.0,0.0
2018,8,23,19,15,22.5,3.0,0.8,17.7,2.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,8,24,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,24,5,45,82.0,9.5,1.15,13.5,13.0,8.11,0.0
2018,8,24,6,0,164.0,19.0,1.2,14.0,26.0,15.96,0.0
2018,8,24,6,15,295.5,31.0,1.25,14.65,65.5,25.65,15.14
2018,8,24,6,30,427.0,43.0,1.3,15.3,105.0,35.16,24.97
2018,8,24,6,45,506.0,51.0,1.35,15.95,154.5,40.88,30.48
2018,8,24,7,0,585.0,59.0,1.4,16.6,204.0,46.57,35.69
2018,8,24,7,15,635.5,65.0,1.35,17.5,257.0,50.42,39.02
2018,8,24,7,30,686.0,71.0,1.3,18.4,310.0,54.22,42.16
2018,8,24,7,45,721.5,76.0,1.25,19.25,363.5,62.2,48.83
2018,8,24,8,0,757.0,81.0,1.2,20.1,417.0,65.2,51.07
2018,8,24,8,15,782.5,85.0,1.35,20.75,469.0,67.24,52.48
2018,8,24,8,30,808.0,89.0,1.5,21.4,521.0,105.2,59.38
2018,8,24,8,45,827.0,91.5,1.6,22.0,569.5,165.08,93.23
2018,8,24,9,0,846.0,94.0,1.7,22.6,618.0,227.02,140.18
2018,8,24,9,15,861.0,96.5,1.7,22.9,662.5,294.98,196.72
2018,8,24,9,30,876.0,99.0,1.7,23.2,707.0,357.83,250.39
2018,8,24,9,45,886.5,100.5,1.7,23.55,745.0,418.89,302.11
2018,8,24,10,0,897.0,102.0,1.7,23.9,783.0,479.75,352.21
2018,8,24,10,15,905.5,103.0,1.65,24.15,815.5,538.78,399.17
2018,8,24,10,30,914.0,104.0,1.6,24.4,848.0,596.87,443.64
2018,8,24,10,45,919.5,105.0,1.55,24.65,873.0,651.97,484.32
2018,8,24,11,0,925.0,106.0,1.5,24.9,898.0,705.31,522.28
2018,8,24,11,15,928.0,107.0,1.45,25.1,915.0,754.92,556.51
2018,8,24,11,30,931.0,108.0,1.4,25.3,932.0,802.12,587.08
2018,8,24,11,45,933.0,108.0,1.35,25.55,941.5,845.01,613.19
2018,8,24,12,0,935.0,108.0,1.3,25.8,951.0,885.0,637.04
2018,8,24,12,15,935.5,108.0,1.3,25.9,952.5,920.61,658.89
2018,8,24,12,30,936.0,108.0,1.3,26.0,954.0,952.89,678.54
2018,8,24,12,45,934.5,106.5,1.3,26.15,946.5,978.37,693.78
2018,8,24,13,0,933.0,105.0,1.3,26.3,939.0,1000.08,706.76
2018,8,24,13,15,928.5,105.5,1.3,26.35,924.0,1017.04,717.18
2018,8,24,13,30,924.0,106.0,1.3,26.4,909.0,1030.04,725.33
2018,8,24,13,45,917.5,105.5,1.3,26.45,886.0,1036.01,729.34
2018,8,24,14,0,911.0,105.0,1.3,26.5,863.0,1037.91,731.1
2018,8,24,14,15,901.5,104.0,1.3,26.45,832.0,1032.23,728.7
2018,8,24,14,30,892.0,103.0,1.3,26.4,801.0,1022.59,724.09
2018,8,24,14,45,880.0,102.0,1.3,26.35,764.0,1006.6,715.74
2018,8,24,15,0,868.0,101.0,1.3,26.3,727.0,986.97,705.26
2018,8,24,15,15,854.0,99.0,1.3,26.15,685.0,960.77,691.01
2018,8,24,15,30,840.0,97.0,1.3,26.0,643.0,942.2,681.66
2018,8,24,15,45,821.5,95.0,1.3,25.9,596.5,905.19,660.23
2018,8,24,16,0,803.0,93.0,1.3,25.8,550.0,865.58,637.06
2018,8,24,16,15,780.0,89.5,1.25,25.55,500.0,817.91,607.91
2018,8,24,16,30,757.0,86.0,1.2,25.3,450.0,768.53,577.16
2018,8,24,16,45,726.0,81.0,1.15,25.05,397.5,709.54,539.07
2018,8,24,17,0,695.0,76.0,1.1,24.8,345.0,654.29,502.61
2018,8,24,17,15,649.5,70.5,1.0,24.1,292.0,584.25,454.57
2018,8,24,17,30,604.0,65.0,0.9,23.4,239.0,516.2,404.99
2018,8,24,17,45,537.0,58.0,0.8,22.65,188.5,435.25,342.86
2018,8,24,18,0,470.0,51.0,0.7,21.9,138.0,359.44,281.75
2018,8,24,18,15,367.0,40.0,0.7,21.9,94.5,266.36,204.2
2018,8,24,18,30,264.0,29.0,0.7,21.9,51.0,182.75,120.46
2018,8,24,18,45,144.5,16.5,0.75,20.95,27.0,72.75,0.0
2018,8,24,19,0,25.0,4.0,0.8,20.0,3.0,0.0,0.0
2018,8,24,19,15,12.5,2.0,0.8,19.75,1.5,0.0,0.0
2018,8,24,19,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,0.75,17.15,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,0.7,16.45,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,0.75,16.3,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,0.65,15.3,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,8,25,5,15,0.0,0.0,0.65,15.4,0.0,0.0,0.0
2018,8,25,5,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,8,25,5,45,50.5,9.5,0.7,16.25,11.5,0.0,0.0
2018,8,25,6,0,101.0,19.0,0.7,16.7,23.0,16.22,0.0
2018,8,25,6,15,212.5,34.5,0.7,17.2,59.5,26.69,15.55
2018,8,25,6,30,324.0,50.0,0.7,17.7,96.0,38.41,27.48
2018,8,25,6,45,405.0,60.5,0.7,18.25,143.0,48.47,36.77
2018,8,25,7,0,486.0,71.0,0.7,18.8,190.0,55.74,43.36
2018,8,25,7,15,473.0,86.5,0.6,19.7,225.5,63.97,50.45
2018,8,25,7,30,460.0,102.0,0.5,20.6,261.0,73.6,58.5
2018,8,25,7,45,420.0,119.0,0.4,21.55,282.5,83.35,66.4
2018,8,25,8,0,380.0,136.0,0.3,22.5,304.0,92.43,73.53
2018,8,25,8,15,302.0,174.0,0.3,23.05,317.5,119.52,95.64
2018,8,25,8,30,224.0,212.0,0.3,23.6,331.0,154.13,112.01
2018,8,25,8,45,268.0,231.0,0.3,24.15,386.5,192.37,135.53
2018,8,25,9,0,312.0,250.0,0.3,24.7,442.0,236.65,166.33
2018,8,25,9,15,395.5,243.5,0.3,25.0,505.5,276.28,194.13
2018,8,25,9,30,479.0,237.0,0.3,25.3,569.0,329.41,233.46
2018,8,25,9,45,431.5,274.5,0.3,25.6,586.0,374.79,269.75
2018,8,25,10,0,384.0,312.0,0.3,25.9,603.0,415.1,300.73
2018,8,25,10,15,428.0,309.5,0.3,26.15,646.5,464.73,336.71
2018,8,25,10,30,472.0,307.0,0.3,26.4,690.0,518.74,375.0
2018,8,25,10,45,552.5,276.0,0.3,26.65,737.5,575.51,414.85
2018,8,25,11,0,633.0,245.0,0.3,26.9,785.0,638.78,458.32
2018,8,25,11,15,553.5,288.5,0.35,27.1,768.0,655.63,468.81
2018,8,25,11,30,474.0,332.0,0.4,27.3,751.0,665.52,474.61
2018,8,25,11,45,593.5,273.5,0.4,27.45,803.5,737.83,524.0
2018,8,25,12,0,713.0,215.0,0.4,27.6,856.0,815.06,574.73
2018,8,25,12,15,679.0,233.5,0.4,27.75,845.0,833.85,584.8
2018,8,25,12,30,645.0,252.0,0.4,27.9,834.0,847.96,592.6
2018,8,25,12,45,602.5,266.5,0.4,28.0,807.0,845.95,590.52
2018,8,25,13,0,560.0,281.0,0.4,28.1,780.0,836.0,583.79
2018,8,25,13,15,450.5,318.5,0.35,28.15,715.5,783.28,548.04
2018,8,25,13,30,341.0,356.0,0.3,28.2,651.0,707.6,498.01
2018,8,25,13,45,307.0,363.0,0.3,28.2,623.5,689.77,487.22
2018,8,25,14,0,273.0,370.0,0.3,28.2,596.0,669.96,474.33
2018,8,25,14,15,361.5,323.5,0.3,28.15,612.0,714.94,507.19
2018,8,25,14,30,450.0,277.0,0.3,28.1,628.0,778.46,550.22
2018,8,25,14,45,526.5,232.0,0.35,28.05,624.0,807.3,571.81
2018,8,25,15,0,603.0,187.0,0.4,28.0,620.0,840.52,596.04
2018,8,25,15,15,708.0,145.0,0.4,27.85,624.5,889.68,627.97
2018,8,25,15,30,813.0,103.0,0.4,27.7,629.0,924.29,650.58
2018,8,25,15,45,760.0,109.0,0.35,27.55,572.0,864.77,614.25
2018,8,25,16,0,707.0,115.0,0.3,27.4,515.0,809.94,581.7
2018,8,25,16,15,705.0,104.5,0.25,27.35,472.5,775.0,561.15
2018,8,25,16,30,703.0,94.0,0.2,27.3,430.0,737.22,538.22
2018,8,25,16,45,681.0,87.0,0.2,27.25,381.0,685.01,505.96
2018,8,25,17,0,659.0,80.0,0.2,27.2,332.0,632.02,472.36
2018,8,25,17,15,603.0,75.0,0.25,26.5,278.5,556.41,423.19
2018,8,25,17,30,547.0,70.0,0.3,25.8,225.0,483.74,372.35
2018,8,25,17,45,491.5,60.5,0.35,25.1,177.5,409.66,317.52
2018,8,25,18,0,436.0,51.0,0.4,24.4,130.0,339.82,262.62
2018,8,25,18,15,332.5,40.0,0.4,24.4,88.5,248.26,187.2
2018,8,25,18,30,229.0,29.0,0.4,24.4,47.0,165.18,102.1
2018,8,25,18,45,121.5,15.5,0.6,23.05,24.5,62.5,0.0
2018,8,25,19,0,14.0,2.0,0.8,21.7,2.0,0.0,0.0
2018,8,25,19,15,7.0,1.0,0.8,21.35,1.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,0.75,20.6,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,0.7,18.75,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,0.65,18.15,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,0.55,17.8,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,0.65,17.4,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,8,26,5,15,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,8,26,5,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,8,26,5,45,45.5,8.0,0.6,18.1,10.0,0.0,0.0
2018,8,26,6,0,91.0,16.0,0.6,18.4,20.0,13.66,0.0
2018,8,26,6,15,204.5,30.5,0.65,18.95,55.0,23.64,12.77
2018,8,26,6,30,318.0,45.0,0.7,19.5,90.0,34.68,24.04
2018,8,26,6,45,394.0,56.0,0.75,20.05,135.5,44.62,33.15
2018,8,26,7,0,470.0,67.0,0.8,20.6,181.0,52.4,40.13
2018,8,26,7,15,521.0,75.5,0.95,21.4,230.5,57.76,44.73
2018,8,26,7,30,572.0,84.0,1.1,22.2,280.0,62.96,49.01
2018,8,26,7,45,607.0,91.5,1.25,23.0,330.5,67.06,52.22
2018,8,26,8,0,642.0,99.0,1.4,23.8,381.0,70.98,55.2
2018,8,26,8,15,667.0,105.5,1.45,24.4,430.0,73.88,57.3
2018,8,26,8,30,692.0,112.0,1.5,25.0,479.0,110.88,65.33
2018,8,26,8,45,709.0,118.5,1.55,25.6,525.0,166.94,98.02
2018,8,26,9,0,726.0,125.0,1.6,26.2,571.0,225.01,141.64
2018,8,26,9,15,740.5,129.5,1.6,26.6,613.0,282.78,188.98
2018,8,26,9,30,755.0,134.0,1.6,27.0,655.0,345.8,241.05
2018,8,26,9,45,765.0,138.0,1.6,27.4,691.0,402.81,288.05
2018,8,26,10,0,775.0,142.0,1.6,27.8,727.0,459.94,333.83
2018,8,26,10,15,781.5,146.0,1.55,28.15,757.5,515.21,376.61
2018,8,26,10,30,788.0,150.0,1.5,28.5,788.0,569.72,417.21
2018,8,26,10,45,791.5,154.0,1.45,28.8,811.5,621.41,454.44
2018,8,26,11,0,795.0,158.0,1.4,29.1,835.0,671.59,489.3
2018,8,26,11,15,797.5,160.5,1.35,29.35,851.0,718.04,520.63
2018,8,26,11,30,800.0,163.0,1.3,29.6,867.0,762.44,549.66
2018,8,26,11,45,800.5,165.5,1.25,29.85,876.5,803.02,575.32
2018,8,26,12,0,801.0,168.0,1.2,30.1,886.0,841.02,597.82
2018,8,26,12,15,802.0,167.5,1.15,30.3,887.5,873.93,616.93
2018,8,26,12,30,803.0,167.0,1.1,30.5,889.0,903.88,634.01
2018,8,26,12,45,775.0,180.5,1.1,30.65,873.0,917.17,641.61
2018,8,26,13,0,747.0,194.0,1.1,30.8,857.0,934.68,652.08
2018,8,26,13,15,678.0,226.5,1.1,30.85,821.0,919.96,643.04
2018,8,26,13,30,609.0,259.0,1.1,30.9,785.0,898.76,629.01
2018,8,26,13,45,695.5,208.5,1.1,30.95,794.5,946.41,660.58
2018,8,26,14,0,782.0,158.0,1.1,31.0,804.0,980.28,681.26
2018,8,26,14,15,773.0,155.5,1.1,30.95,775.0,973.64,677.84
2018,8,26,14,30,764.0,153.0,1.1,30.9,746.0,963.35,672.83
2018,8,26,14,45,548.0,217.0,1.1,30.85,632.0,821.56,584.53
2018,8,26,15,0,332.0,281.0,1.1,30.8,518.0,644.47,466.76
2018,8,26,15,15,248.5,279.0,1.1,30.65,450.5,558.96,409.81
2018,8,26,15,30,165.0,277.0,1.1,30.5,383.0,454.54,337.08
2018,8,26,15,45,281.5,235.5,1.05,30.4,400.5,535.99,399.17
2018,8,26,16,0,398.0,194.0,1.0,30.3,418.0,609.89,453.27
2018,8,26,16,15,351.5,179.5,1.0,30.1,363.5,521.38,392.45
2018,8,26,16,30,305.0,165.0,1.0,29.9,309.0,455.26,346.71
2018,8,26,16,45,339.5,145.0,0.95,29.65,288.0,450.17,345.39
2018,8,26,17,0,374.0,125.0,0.9,29.4,267.0,458.78,352.79
2018,8,26,17,15,363.5,107.0,0.85,28.6,227.0,414.08,320.99
2018,8,26,17,30,353.0,89.0,0.8,27.8,187.0,369.01,287.88
2018,8,26,17,45,307.0,73.5,0.75,27.05,145.5,304.68,237.95
2018,8,26,18,0,261.0,58.0,0.7,26.3,104.0,244.38,189.15
2018,8,26,18,15,187.0,43.0,0.7,26.3,70.0,174.94,130.77
2018,8,26,18,30,113.0,28.0,0.7,26.3,36.0,99.4,55.34
2018,8,26,18,45,59.5,15.0,0.75,25.3,19.0,36.9,0.0
2018,8,26,19,0,6.0,2.0,0.8,24.3,2.0,0.0,0.0
2018,8,26,19,15,3.0,1.0,0.8,24.1,1.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,0.8,23.65,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,0.8,23.25,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,0.75,22.1,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,0.65,21.05,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,0.6,20.75,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,0.6,20.65,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,0.55,20.4,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,0.5,20.25,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,0.55,20.55,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,27,5,45,32.5,8.0,0.6,21.25,9.0,0.0,0.0
2018,8,27,6,0,65.0,16.0,0.6,21.6,18.0,13.66,0.0
2018,8,27,6,15,150.0,33.0,0.65,22.1,50.0,25.41,13.59
2018,8,27,6,30,235.0,50.0,0.7,22.6,82.0,38.08,26.5
2018,8,27,6,45,307.0,65.0,0.75,23.1,126.5,48.92,36.34
2018,8,27,7,0,379.0,80.0,0.8,23.6,171.0,59.49,45.65
2018,8,27,7,15,432.0,91.5,0.8,24.35,219.5,67.17,52.18
2018,8,27,7,30,485.0,103.0,0.8,25.1,268.0,74.62,58.29
2018,8,27,7,45,524.0,112.0,0.8,25.85,317.5,80.03,62.49
2018,8,27,8,0,563.0,121.0,0.8,26.6,367.0,86.13,67.17
2018,8,27,8,15,592.5,128.0,0.75,27.25,415.5,88.74,68.89
2018,8,27,8,30,622.0,135.0,0.7,27.9,464.0,123.93,76.19
2018,8,27,8,45,643.5,141.5,0.65,28.6,509.5,176.36,106.24
2018,8,27,9,0,665.0,148.0,0.6,29.3,555.0,231.47,146.25
2018,8,27,9,15,681.0,153.5,0.55,29.7,596.5,286.89,189.98
2018,8,27,9,30,697.0,159.0,0.5,30.1,638.0,343.81,235.28
2018,8,27,9,45,709.0,163.5,0.45,30.5,674.5,399.7,279.07
2018,8,27,10,0,721.0,168.0,0.4,30.9,711.0,456.09,321.72
2018,8,27,10,15,729.5,172.0,0.45,31.15,741.0,510.58,362.49
2018,8,27,10,30,738.0,176.0,0.5,31.4,771.0,564.68,401.66
2018,8,27,10,45,743.5,179.0,0.55,31.65,794.5,615.48,437.44
2018,8,27,11,0,749.0,182.0,0.6,31.9,818.0,665.07,471.4
2018,8,27,11,15,754.0,184.0,0.65,32.0,835.0,709.13,501.31
2018,8,27,11,30,759.0,186.0,0.7,32.1,852.0,753.33,530.66
2018,8,27,11,45,626.0,249.5,0.75,32.2,803.0,746.19,524.31
2018,8,27,12,0,493.0,313.0,0.8,32.3,754.0,721.18,506.65
2018,8,27,12,15,392.0,349.0,0.8,32.35,700.0,690.58,485.44
2018,8,27,12,30,291.0,385.0,0.8,32.4,646.0,640.43,451.31
2018,8,27,12,45,320.0,377.5,0.85,32.45,662.5,674.69,475.45
2018,8,27,13,0,349.0,370.0,0.9,32.5,679.0,708.61,498.43
2018,8,27,13,15,363.5,351.5,0.9,32.5,668.5,716.58,504.25
2018,8,27,13,30,378.0,333.0,0.9,32.5,658.0,740.73,520.39
2018,8,27,13,45,467.0,297.0,0.9,32.45,688.0,803.0,562.58
2018,8,27,14,0,556.0,261.0,0.9,32.4,718.0,862.89,602.31
2018,8,27,14,15,557.5,248.0,0.9,32.35,692.5,855.74,598.45
2018,8,27,14,30,559.0,235.0,0.9,32.3,667.0,845.54,593.6
2018,8,27,14,45,614.5,200.0,0.9,32.2,654.5,871.69,612.54
2018,8,27,15,0,670.0,165.0,0.9,32.1,642.0,884.75,621.85
2018,8,27,15,15,687.5,151.5,0.9,32.0,615.5,878.83,619.68
2018,8,27,15,30,705.0,138.0,0.9,31.9,589.0,868.87,615.35
2018,8,27,15,45,617.0,153.5,0.85,31.8,526.5,789.16,565.95
2018,8,27,16,0,529.0,169.0,0.8,31.7,464.0,701.52,510.42
2018,8,27,16,15,442.0,170.5,0.75,31.5,401.5,611.64,450.91
2018,8,27,16,30,355.0,172.0,0.7,31.3,339.0,506.72,379.3
2018,8,27,16,45,401.0,143.0,0.65,31.1,310.0,516.71,389.02
2018,8,27,17,0,447.0,114.0,0.6,30.9,281.0,502.14,380.39
2018,8,27,17,15,432.0,99.0,0.6,30.25,239.5,454.33,347.33
2018,8,27,17,30,417.0,84.0,0.6,29.6,198.0,406.46,312.86
2018,8,27,17,45,353.0,70.5,0.55,28.9,152.5,330.07,254.55
2018,8,27,18,0,289.0,57.0,0.5,28.2,107.0,259.61,198.48
2018,8,27,18,15,200.5,41.0,0.5,28.2,70.0,179.79,132.54
2018,8,27,18,30,112.0,25.0,0.5,28.2,33.0,102.82,50.72
2018,8,27,18,45,59.0,13.0,0.6,27.35,17.0,34.96,0.0
2018,8,27,19,0,6.0,1.0,0.7,26.5,1.0,0.0,0.0
2018,8,27,19,15,3.0,0.5,0.7,26.25,0.5,0.0,0.0
2018,8,27,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,0.7,25.35,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,0.7,24.85,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,0.7,23.65,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,0.65,23.35,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,0.55,21.95,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,0.5,21.65,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,0.55,21.3,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,28,5,45,30.5,7.5,0.65,21.95,8.5,0.0,0.0
2018,8,28,6,0,61.0,15.0,0.7,22.3,17.0,12.8,0.0
2018,8,28,6,15,145.5,32.0,0.75,22.8,48.5,24.66,12.6
2018,8,28,6,30,230.0,49.0,0.8,23.3,80.0,37.34,25.74
2018,8,28,6,45,304.0,63.5,0.85,23.85,124.0,47.84,35.27
2018,8,28,7,0,378.0,78.0,0.9,24.4,168.0,58.09,44.29
2018,8,28,7,15,433.5,89.5,0.95,25.1,217.0,65.83,50.88
2018,8,28,7,30,489.0,101.0,1.0,25.8,266.0,73.35,57.05
2018,8,28,7,45,531.5,108.5,1.05,26.55,316.0,79.24,61.68
2018,8,28,8,0,574.0,116.0,1.1,27.3,366.0,82.68,64.14
2018,8,28,8,15,604.0,123.0,1.1,27.95,415.0,85.46,66.03
2018,8,28,8,30,634.0,130.0,1.1,28.6,464.0,122.16,74.06
2018,8,28,8,45,657.0,135.5,1.15,29.25,510.0,174.88,104.52
2018,8,28,9,0,680.0,141.0,1.2,29.9,556.0,230.43,145.31
2018,8,28,9,15,699.5,144.0,1.2,30.25,598.0,285.82,189.61
2018,8,28,9,30,719.0,147.0,1.2,30.6,640.0,343.04,236.03
2018,8,28,9,45,734.5,149.5,1.2,31.0,677.5,399.91,281.62
2018,8,28,10,0,750.0,152.0,1.2,31.4,715.0,459.99,328.18
2018,8,28,10,15,760.0,155.0,1.2,31.6,746.0,514.94,369.97
2018,8,28,10,30,770.0,158.0,1.2,31.8,777.0,569.54,410.12
2018,8,28,10,45,768.5,164.0,1.2,32.05,798.0,619.07,445.35
2018,8,28,11,0,767.0,170.0,1.2,32.3,819.0,666.63,478.13
2018,8,28,11,15,714.5,198.5,1.2,32.45,813.0,698.53,499.01
2018,8,28,11,30,662.0,227.0,1.2,32.6,807.0,722.4,514.04
2018,8,28,11,45,450.5,314.0,1.2,32.75,710.5,663.16,471.63
2018,8,28,12,0,239.0,401.0,1.2,32.9,614.0,579.46,412.19
2018,8,28,12,15,250.5,399.0,1.2,33.0,622.5,603.4,429.11
2018,8,28,12,30,262.0,397.0,1.2,33.1,631.0,626.85,444.74
2018,8,28,12,45,276.5,389.5,1.15,33.15,635.0,647.05,458.03
2018,8,28,13,0,291.0,382.0,1.1,33.2,639.0,666.34,470.67
2018,8,28,13,15,289.0,386.0,1.1,33.2,637.5,680.07,479.64
2018,8,28,13,30,287.0,390.0,1.1,33.2,636.0,692.37,487.78
2018,8,28,13,45,379.5,339.5,1.1,33.2,656.0,740.89,522.38
2018,8,28,14,0,472.0,289.0,1.1,33.2,676.0,808.5,567.95
2018,8,28,14,15,438.5,288.5,1.05,33.1,638.0,779.16,548.45
2018,8,28,14,30,405.0,288.0,1.0,33.0,600.0,747.43,528.38
2018,8,28,14,45,289.0,295.5,1.0,32.9,512.5,619.19,443.99
2018,8,28,15,0,173.0,303.0,1.0,32.8,425.0,491.46,357.06
2018,8,28,15,15,199.0,277.0,0.95,32.7,409.5,488.73,357.93
2018,8,28,15,30,225.0,251.0,0.9,32.6,394.0,504.47,370.31
2018,8,28,15,45,226.0,225.5,0.85,32.55,360.0,473.68,349.98
2018,8,28,16,0,227.0,200.0,0.8,32.5,326.0,441.41,328.75
2018,8,28,16,15,162.0,167.5,0.8,32.2,253.0,323.02,244.24
2018,8,28,16,30,97.0,135.0,0.8,31.9,180.0,227.09,173.04
2018,8,28,16,45,54.5,112.5,0.8,31.6,137.0,151.16,114.96
2018,8,28,17,0,12.0,90.0,0.8,31.3,94.0,86.35,63.59
2018,8,28,17,15,6.5,59.5,0.75,30.5,61.5,53.99,38.08
2018,8,28,17,30,1.0,29.0,0.7,29.7,29.0,24.59,14.36
2018,8,28,17,45,0.5,20.0,0.65,28.9,20.0,16.77,8.0
2018,8,28,18,0,0.0,11.0,0.6,28.1,11.0,9.03,1.63
2018,8,28,18,15,21.0,11.0,0.6,28.1,12.5,22.27,11.92
2018,8,28,18,30,42.0,11.0,0.6,28.1,14.0,36.64,11.64
2018,8,28,18,45,21.0,5.5,0.6,27.05,7.0,13.18,0.0
2018,8,28,19,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,0.6,25.75,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.65,23.95,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.7,23.65,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.75,23.35,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,0.8,23.05,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,0.85,22.55,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,0.85,21.9,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.75,21.1,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.65,20.7,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,0.65,20.75,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,29,5,45,27.5,6.5,0.8,21.4,7.5,0.0,0.0
2018,8,29,6,0,55.0,13.0,0.9,21.7,15.0,11.1,0.0
2018,8,29,6,15,141.5,30.5,0.9,22.2,46.5,23.52,11.39
2018,8,29,6,30,228.0,48.0,0.9,22.7,78.0,36.61,25.14
2018,8,29,6,45,303.5,62.5,0.95,23.15,122.0,47.14,34.75
2018,8,29,7,0,379.0,77.0,1.0,23.6,166.0,57.42,43.86
2018,8,29,7,15,435.5,87.5,1.05,24.3,214.5,64.49,49.91
2018,8,29,7,30,492.0,98.0,1.1,25.0,263.0,71.38,55.59
2018,8,29,7,45,535.5,105.0,1.1,25.75,313.0,76.72,59.78
2018,8,29,8,0,579.0,112.0,1.1,26.5,363.0,79.92,62.06
2018,8,29,8,15,611.0,118.0,1.1,27.3,412.0,82.13,63.47
2018,8,29,8,30,643.0,124.0,1.1,28.1,461.0,119.55,71.63
2018,8,29,8,45,668.5,127.5,1.1,28.85,507.0,171.76,101.77
2018,8,29,9,0,694.0,131.0,1.1,29.6,553.0,227.05,142.41
2018,8,29,9,15,713.5,134.0,1.05,30.1,595.5,283.25,187.35
2018,8,29,9,30,733.0,137.0,1.0,30.6,638.0,341.25,234.18
2018,8,29,9,45,749.0,139.5,1.0,31.1,676.0,402.24,282.53
2018,8,29,10,0,765.0,142.0,1.0,31.6,714.0,460.03,327.2
2018,8,29,10,15,773.0,145.5,1.05,31.85,744.5,515.19,369.2
2018,8,29,10,30,781.0,149.0,1.1,32.1,775.0,569.75,409.42
2018,8,29,10,45,786.5,151.5,1.15,32.35,798.5,621.09,446.21
2018,8,29,11,0,792.0,154.0,1.2,32.6,822.0,671.08,481.03
2018,8,29,11,15,795.0,155.5,1.25,32.75,838.0,716.83,512.37
2018,8,29,11,30,798.0,157.0,1.3,32.9,854.0,760.54,541.7
2018,8,29,11,45,733.0,191.5,1.35,33.05,837.0,782.38,555.0
2018,8,29,12,0,668.0,226.0,1.4,33.2,820.0,794.12,561.7
2018,8,29,12,15,506.5,285.0,1.45,33.3,735.5,734.16,520.62
2018,8,29,12,30,345.0,344.0,1.5,33.4,651.0,652.04,464.53
2018,8,29,12,45,382.0,343.0,1.5,33.45,680.5,715.97,507.76
2018,8,29,13,0,419.0,342.0,1.5,33.5,710.0,766.0,540.43
2018,8,29,13,15,378.5,341.0,1.55,33.5,669.5,739.84,523.26
2018,8,29,13,30,338.0,340.0,1.6,33.5,629.0,692.37,493.01
2018,8,29,13,45,290.5,354.0,1.6,33.45,597.5,667.96,476.63
2018,8,29,14,0,243.0,368.0,1.6,33.4,566.0,641.62,458.62
2018,8,29,14,15,311.5,341.5,1.6,33.3,586.0,687.73,492.34
2018,8,29,14,30,380.0,315.0,1.6,33.2,606.0,731.63,523.81
2018,8,29,14,45,219.0,262.5,1.6,33.05,428.5,513.03,374.97
2018,8,29,15,0,58.0,210.0,1.6,32.9,251.0,256.73,190.26
2018,8,29,15,15,65.0,212.5,1.55,32.75,255.5,267.11,199.58
2018,8,29,15,30,72.0,215.0,1.5,32.6,260.0,277.49,207.98
2018,8,29,15,45,52.0,163.0,1.45,32.4,194.5,203.31,152.87
2018,8,29,16,0,32.0,111.0,1.4,32.2,129.0,131.18,98.06
2018,8,29,16,15,33.5,113.0,1.35,31.9,130.0,134.35,101.12
2018,8,29,16,30,35.0,115.0,1.3,31.6,131.0,137.81,104.24
2018,8,29,16,45,234.0,106.5,1.25,31.35,193.5,318.73,248.48
2018,8,29,17,0,433.0,98.0,1.2,31.1,256.0,472.27,364.49
2018,8,29,17,15,434.5,88.0,1.1,30.25,225.0,442.97,342.61
2018,8,29,17,30,436.0,78.0,1.0,29.4,194.0,412.29,319.74
2018,8,29,17,45,365.5,66.5,0.9,28.6,148.5,333.41,258.47
2018,8,29,18,0,295.0,55.0,0.8,27.8,103.0,261.32,200.25
2018,8,29,18,15,204.5,38.5,0.8,27.8,66.0,179.7,131.47
2018,8,29,18,30,114.0,22.0,0.8,27.8,29.0,97.29,28.09
2018,8,29,18,45,57.0,11.0,0.75,26.8,14.5,32.39,0.0
2018,8,29,19,0,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,0.75,25.65,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,0.8,24.95,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,0.8,24.65,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.8,24.35,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.8,23.75,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,23.05,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.75,21.55,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.65,21.2,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,0.65,21.4,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,30,5,45,37.0,6.5,0.75,21.95,7.5,0.0,0.0
2018,8,30,6,0,74.0,13.0,0.8,22.2,15.0,11.1,0.0
2018,8,30,6,15,179.5,28.0,0.85,22.6,47.5,21.72,9.62
2018,8,30,6,30,285.0,43.0,0.9,23.0,80.0,33.11,22.13
2018,8,30,6,45,366.5,54.5,0.9,23.45,125.0,41.66,30.02
2018,8,30,7,0,448.0,66.0,0.9,23.9,170.0,51.8,38.99
2018,8,30,7,15,506.0,74.0,0.95,24.6,220.0,56.8,43.29
2018,8,30,7,30,564.0,82.0,1.0,25.3,270.0,61.7,47.31
2018,8,30,7,45,606.5,87.0,1.0,26.05,321.0,64.09,49.06
2018,8,30,8,0,649.0,92.0,1.0,26.8,372.0,66.46,50.73
2018,8,30,8,15,678.5,97.0,1.0,27.6,421.5,68.61,52.16
2018,8,30,8,30,708.0,102.0,1.0,28.4,471.0,109.39,61.43
2018,8,30,8,45,730.0,105.5,1.0,29.2,517.5,170.64,98.2
2018,8,30,9,0,752.0,109.0,1.0,30.0,564.0,228.3,140.86
2018,8,30,9,15,763.5,114.0,0.95,30.45,605.5,286.72,188.05
2018,8,30,9,30,775.0,119.0,0.9,30.9,647.0,345.9,236.22
2018,8,30,9,45,738.5,142.5,0.85,31.4,668.5,398.88,279.59
2018,8,30,10,0,702.0,166.0,0.8,31.9,690.0,450.63,319.88
2018,8,30,10,15,562.0,234.5,0.8,32.2,665.0,480.16,343.26
2018,8,30,10,30,422.0,303.0,0.8,32.5,640.0,494.47,353.9
2018,8,30,10,45,601.5,230.0,0.85,32.8,727.0,576.25,412.1
2018,8,30,11,0,781.0,157.0,0.9,33.1,814.0,668.02,475.78
2018,8,30,11,15,766.5,168.5,0.95,33.2,824.0,709.59,503.46
2018,8,30,11,30,752.0,180.0,1.0,33.3,834.0,747.73,528.73
2018,8,30,11,45,707.0,206.5,1.05,33.45,826.5,777.13,547.1
2018,8,30,12,0,662.0,233.0,1.1,33.6,819.0,797.07,559.25
2018,8,30,12,15,636.0,236.0,1.15,33.6,800.0,806.57,565.81
2018,8,30,12,30,610.0,239.0,1.2,33.6,781.0,811.85,569.73
2018,8,30,12,45,360.5,244.0,1.2,33.6,563.5,600.9,429.96
2018,8,30,13,0,111.0,249.0,1.2,33.6,346.0,347.83,252.89
2018,8,30,13,15,55.5,170.0,1.25,33.55,218.5,220.05,161.4
2018,8,30,13,30,0.0,91.0,1.3,33.5,91.0,76.17,52.69
2018,8,30,13,45,0.5,87.5,1.3,33.4,88.0,73.62,51.04
2018,8,30,14,0,1.0,84.0,1.3,33.3,85.0,71.14,49.26
2018,8,30,14,15,161.5,132.0,1.3,33.2,255.0,308.66,232.57
2018,8,30,14,30,322.0,180.0,1.3,33.1,425.0,547.28,403.41
2018,8,30,14,45,431.5,186.5,1.3,32.95,498.5,665.38,484.29
2018,8,30,15,0,541.0,193.0,1.3,32.8,572.0,789.33,567.17
2018,8,30,15,15,597.0,171.5,1.25,32.75,566.0,814.79,583.69
2018,8,30,15,30,653.0,150.0,1.2,32.7,560.0,834.81,597.31
2018,8,30,15,45,652.0,139.0,1.15,32.65,522.0,807.44,580.66
2018,8,30,16,0,651.0,128.0,1.1,32.6,484.0,777.11,562.54
2018,8,30,16,15,622.5,122.5,1.05,32.25,436.0,726.09,531.24
2018,8,30,16,30,594.0,117.0,1.0,31.9,388.0,674.19,498.87
2018,8,30,16,45,523.0,111.0,0.95,31.5,328.0,586.77,440.9
2018,8,30,17,0,452.0,105.0,0.9,31.1,268.0,496.01,377.86
2018,8,30,17,15,426.0,93.0,0.85,30.45,226.5,443.5,341.0
2018,8,30,17,30,400.0,81.0,0.8,29.8,185.0,392.14,302.91
2018,8,30,17,45,338.5,68.0,0.75,29.15,142.0,318.88,246.15
2018,8,30,18,0,277.0,55.0,0.7,28.5,99.0,251.51,191.65
2018,8,30,18,15,188.5,38.0,0.7,28.5,63.0,171.5,123.84
2018,8,30,18,30,100.0,21.0,0.7,28.5,27.0,88.44,9.72
2018,8,30,18,45,50.0,10.5,0.7,28.0,13.5,29.12,0.0
2018,8,30,19,0,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,0.7,27.35,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,0.7,27.2,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,0.7,27.05,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,0.7,26.9,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,0.65,26.75,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,0.55,26.5,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,0.5,26.4,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,0.45,26.25,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,0.4,26.1,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,0.35,25.95,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,0.3,25.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,0.3,25.55,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,0.3,25.3,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,0.25,25.05,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,0.2,24.8,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,0.2,24.6,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,0.2,24.4,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,0.2,24.15,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,0.2,23.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,0.2,23.7,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,0.2,23.3,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,0.2,23.1,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,0.25,22.95,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,0.3,22.8,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.3,22.65,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.35,22.35,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,0.4,22.05,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,0.45,21.8,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
