Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,31,4,45,0.0,0.0,0.55,21.25,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,0.65,21.35,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,31,5,45,3.5,4.5,0.8,21.65,4.5,0.0,0.0
2018,8,31,6,0,7.0,9.0,0.9,21.8,9.0,7.68,0.0
2018,8,31,6,15,78.5,27.5,0.9,22.3,37.0,21.48,8.94
2018,8,31,6,30,150.0,46.0,0.9,22.8,65.0,35.39,24.0
2018,8,31,6,45,272.0,59.0,0.85,23.3,114.0,44.47,32.41
2018,8,31,7,0,394.0,72.0,0.8,23.8,163.0,54.01,40.89
2018,8,31,7,15,448.0,83.0,0.75,24.65,211.5,61.53,47.3
2018,8,31,7,30,502.0,94.0,0.7,25.5,260.0,70.6,54.81
2018,8,31,7,45,540.0,102.5,0.6,26.35,309.5,75.11,58.25
2018,8,31,8,0,578.0,111.0,0.5,27.2,359.0,79.42,61.42
2018,8,31,8,15,606.0,119.0,0.4,27.6,407.5,83.03,64.07
2018,8,31,8,30,634.0,127.0,0.3,28.0,456.0,123.35,74.06
2018,8,31,8,45,653.5,133.5,0.25,28.4,501.0,176.56,105.53
2018,8,31,9,0,673.0,140.0,0.2,28.8,546.0,232.17,146.39
2018,8,31,9,15,702.0,139.0,0.2,29.2,590.0,286.76,189.22
2018,8,31,9,30,731.0,138.0,0.2,29.6,634.0,344.24,234.81
2018,8,31,9,45,758.5,133.5,0.2,30.0,673.5,403.99,281.37
2018,8,31,10,0,786.0,129.0,0.2,30.4,713.0,461.75,325.28
2018,8,31,10,15,793.5,131.5,0.25,30.75,743.0,516.95,366.52
2018,8,31,10,30,801.0,134.0,0.3,31.1,773.0,571.4,405.82
2018,8,31,10,45,805.0,137.5,0.4,31.45,796.5,623.6,442.86
2018,8,31,11,0,809.0,141.0,0.5,31.8,820.0,674.24,477.89
2018,8,31,11,15,813.5,142.0,0.5,31.65,836.5,721.23,509.42
2018,8,31,11,30,818.0,143.0,0.5,31.5,853.0,766.23,538.94
2018,8,31,11,45,820.5,143.5,0.5,31.3,862.0,806.95,564.33
2018,8,31,12,0,823.0,144.0,0.5,31.1,871.0,845.1,587.67
2018,8,31,12,15,808.0,151.5,0.5,31.15,866.0,871.97,603.41
2018,8,31,12,30,793.0,159.0,0.5,31.2,861.0,894.96,616.91
2018,8,31,12,45,804.0,152.0,0.55,31.3,858.5,924.04,634.99
2018,8,31,13,0,815.0,145.0,0.6,31.4,856.0,950.08,651.18
2018,8,31,13,15,819.5,139.5,0.6,31.4,844.0,968.05,661.9
2018,8,31,13,30,824.0,134.0,0.6,31.4,832.0,969.01,662.73
2018,8,31,13,45,817.0,133.0,0.6,31.4,810.0,986.42,673.7
2018,8,31,14,0,810.0,132.0,0.6,31.4,788.0,986.61,674.36
2018,8,31,14,15,801.0,130.0,0.55,31.35,758.5,979.9,670.36
2018,8,31,14,30,792.0,128.0,0.5,31.3,729.0,969.48,664.4
2018,8,31,14,45,753.0,136.0,0.5,31.25,685.0,936.42,646.12
2018,8,31,15,0,714.0,144.0,0.5,31.2,641.0,907.8,630.74
2018,8,31,15,15,708.0,136.5,0.45,31.1,604.0,884.48,617.63
2018,8,31,15,30,702.0,129.0,0.4,31.0,567.0,858.04,602.54
2018,8,31,15,45,670.0,126.0,0.3,30.9,518.0,809.64,572.82
2018,8,31,16,0,638.0,123.0,0.2,30.8,469.0,759.83,542.27
2018,8,31,16,15,618.5,114.5,0.25,30.65,423.0,713.57,515.86
2018,8,31,16,30,599.0,106.0,0.3,30.5,377.0,665.98,487.76
2018,8,31,16,45,580.5,97.0,0.3,30.35,333.0,617.59,457.58
2018,8,31,17,0,562.0,88.0,0.3,30.2,289.0,568.44,425.84
2018,8,31,17,15,511.5,80.0,0.3,29.7,239.5,496.81,376.55
2018,8,31,17,30,461.0,72.0,0.3,29.2,190.0,427.89,326.78
2018,8,31,17,45,388.5,60.5,0.35,28.75,144.0,340.45,260.93
2018,8,31,18,0,316.0,49.0,0.4,28.3,98.0,266.01,201.63
2018,8,31,18,15,216.5,35.0,0.4,28.3,62.5,182.26,130.06
2018,8,31,18,30,117.0,21.0,0.4,28.3,27.0,95.38,0.0
2018,8,31,18,45,58.5,10.5,0.4,27.8,13.5,32.52,0.0
2018,8,31,19,0,0.0,0.0,0.4,27.3,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,0.4,27.1,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,0.4,26.9,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,0.4,26.7,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,0.4,26.25,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,0.4,25.75,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,0.4,25.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,0.4,25.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,0.4,24.9,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,0.4,24.7,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,0.4,24.6,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,0.4,24.35,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,0.4,23.75,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,0.4,23.45,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,0.4,23.35,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,0.35,23.05,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,0.35,22.85,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,0.45,22.55,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,1,5,45,25.5,6.0,0.5,22.65,6.5,0.0,0.0
2018,9,1,6,0,51.0,12.0,0.5,22.7,13.0,10.24,0.0
2018,9,1,6,15,135.5,28.0,0.6,22.95,42.0,21.64,8.39
2018,9,1,6,30,220.0,44.0,0.7,23.2,71.0,33.65,22.45
2018,9,1,6,45,275.0,58.5,0.75,23.4,109.5,44.15,32.1
2018,9,1,7,0,330.0,73.0,0.8,23.6,148.0,54.33,41.18
2018,9,1,7,15,420.5,81.5,0.75,24.05,203.0,60.29,46.36
2018,9,1,7,30,511.0,90.0,0.7,24.5,258.0,67.63,52.52
2018,9,1,7,45,551.5,98.0,0.65,24.95,308.0,71.91,55.92
2018,9,1,8,0,592.0,106.0,0.6,25.4,358.0,76.03,59.09
2018,9,1,8,15,591.5,120.5,0.55,25.95,399.5,84.04,65.41
2018,9,1,8,30,591.0,135.0,0.5,26.5,441.0,127.45,78.81
2018,9,1,8,45,650.0,129.5,0.5,27.05,495.5,174.42,104.85
2018,9,1,9,0,709.0,124.0,0.5,27.6,550.0,228.72,143.83
2018,9,1,9,15,728.0,126.5,0.55,27.9,592.0,285.47,189.72
2018,9,1,9,30,747.0,129.0,0.6,28.2,634.0,347.68,240.19
2018,9,1,9,45,762.0,130.5,0.65,28.45,671.0,404.39,286.08
2018,9,1,10,0,777.0,132.0,0.7,28.7,708.0,461.74,331.22
2018,9,1,10,15,786.0,134.5,0.75,28.9,738.5,517.25,373.76
2018,9,1,10,30,795.0,137.0,0.8,29.1,769.0,572.2,414.51
2018,9,1,10,45,801.0,139.0,0.8,29.3,792.5,624.06,451.43
2018,9,1,11,0,807.0,141.0,0.8,29.5,816.0,674.54,486.23
2018,9,1,11,15,811.0,142.5,0.85,29.6,832.5,721.54,518.52
2018,9,1,11,30,815.0,144.0,0.9,29.7,849.0,766.51,548.8
2018,9,1,11,45,817.0,144.5,0.9,29.85,857.5,806.7,573.7
2018,9,1,12,0,819.0,145.0,0.9,30.0,866.0,844.29,596.45
2018,9,1,12,15,814.5,148.5,0.85,30.05,866.0,876.31,615.01
2018,9,1,12,30,810.0,152.0,0.8,30.1,866.0,905.04,631.4
2018,9,1,12,45,802.5,155.5,0.8,30.15,858.0,927.59,644.83
2018,9,1,13,0,795.0,159.0,0.8,30.2,850.0,946.52,656.17
2018,9,1,13,15,791.0,158.0,0.8,30.2,835.5,960.66,664.86
2018,9,1,13,30,787.0,157.0,0.8,30.2,821.0,971.15,671.52
2018,9,1,13,45,704.5,184.0,0.75,30.2,766.5,937.03,650.41
2018,9,1,14,0,622.0,211.0,0.7,30.2,712.0,890.5,622.24
2018,9,1,14,15,415.0,262.5,0.65,30.2,591.5,731.85,518.95
2018,9,1,14,30,208.0,314.0,0.6,30.2,471.0,537.71,388.2
2018,9,1,14,45,200.5,304.5,0.6,30.2,450.0,521.95,380.03
2018,9,1,15,0,193.0,295.0,0.6,30.2,429.0,505.36,369.52
2018,9,1,15,15,120.0,227.5,0.6,30.1,309.0,357.99,266.15
2018,9,1,15,30,47.0,160.0,0.6,30.0,189.0,195.89,147.02
2018,9,1,15,45,23.5,102.5,0.6,29.95,117.0,115.41,85.95
2018,9,1,16,0,0.0,45.0,0.6,29.9,45.0,37.27,24.12
2018,9,1,16,15,0.0,33.0,0.65,29.45,33.0,27.28,16.34
2018,9,1,16,30,0.0,21.0,0.7,29.0,21.0,17.33,8.41
2018,9,1,16,45,0.0,18.5,0.7,28.6,18.5,15.25,6.79
2018,9,1,17,0,0.0,16.0,0.7,28.2,16.0,13.18,5.14
2018,9,1,17,15,0.0,14.5,0.65,27.6,14.5,11.93,4.16
2018,9,1,17,30,0.0,13.0,0.6,27.0,13.0,10.69,3.14
2018,9,1,17,45,0.0,11.0,0.55,26.45,11.0,9.04,1.75
2018,9,1,18,0,0.0,9.0,0.5,25.9,9.0,7.39,0.31
2018,9,1,18,15,0.0,6.0,0.5,25.9,6.0,4.92,0.0
2018,9,1,18,30,0.0,3.0,0.5,25.9,3.0,2.46,0.0
2018,9,1,18,45,0.0,1.5,0.55,25.2,1.5,1.28,0.0
2018,9,1,19,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,0.6,24.25,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,0.55,23.8,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,0.5,22.65,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,0.45,22.45,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,0.4,21.65,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,0.4,21.35,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.35,20.8,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.45,20.6,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.5,20.25,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.65,20.4,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,9,2,5,45,3.5,1.5,0.9,20.8,1.5,0.0,0.0
2018,9,2,6,0,7.0,3.0,1.0,21.0,3.0,2.56,0.0
2018,9,2,6,15,3.5,5.5,1.05,21.3,5.5,4.63,0.0
2018,9,2,6,30,0.0,8.0,1.1,21.6,8.0,6.56,0.0
2018,9,2,6,45,0.0,12.0,1.1,21.95,12.0,9.86,2.85
2018,9,2,7,0,0.0,16.0,1.1,22.3,16.0,13.16,5.81
2018,9,2,7,15,0.0,22.5,1.05,22.75,22.5,18.53,10.52
2018,9,2,7,30,0.0,29.0,1.0,23.2,29.0,23.92,15.18
2018,9,2,7,45,0.0,35.5,0.9,23.7,35.5,29.31,19.77
2018,9,2,8,0,0.0,42.0,0.8,24.2,42.0,34.72,24.29
2018,9,2,8,15,0.0,68.5,0.75,24.75,68.5,56.81,42.9
2018,9,2,8,30,0.0,95.0,0.7,25.3,95.0,78.5,58.04
2018,9,2,8,45,7.5,147.0,0.65,25.9,151.5,119.61,89.81
2018,9,2,9,0,15.0,199.0,0.6,26.5,208.0,161.43,121.25
2018,9,2,9,15,18.0,218.5,0.55,27.1,230.0,179.54,134.21
2018,9,2,9,30,21.0,238.0,0.5,27.7,252.0,198.26,147.58
2018,9,2,9,45,18.0,238.5,0.45,28.25,251.0,200.56,148.7
2018,9,2,10,0,15.0,239.0,0.4,28.8,250.0,202.18,149.33
2018,9,2,10,15,14.0,241.0,0.35,29.15,251.5,205.44,151.26
2018,9,2,10,30,13.0,243.0,0.3,29.5,253.0,208.44,152.97
2018,9,2,10,45,33.0,293.0,0.2,29.9,320.0,267.06,195.06
2018,9,2,11,0,53.0,343.0,0.1,30.3,387.0,327.45,236.89
2018,9,2,11,15,126.5,381.0,0.15,30.45,489.0,426.88,306.39
2018,9,2,11,30,200.0,419.0,0.2,30.6,591.0,528.02,374.72
2018,9,2,11,45,373.5,354.5,0.3,30.75,680.5,634.13,447.89
2018,9,2,12,0,547.0,290.0,0.4,30.9,770.0,754.0,527.95
2018,9,2,12,15,683.0,217.0,0.45,30.95,817.0,834.47,580.79
2018,9,2,12,30,819.0,144.0,0.5,31.0,864.0,906.77,625.29
2018,9,2,12,45,825.0,138.5,0.55,31.05,858.5,920.71,633.66
2018,9,2,13,0,831.0,133.0,0.6,31.1,853.0,943.29,648.17
2018,9,2,13,15,827.0,132.5,0.65,31.1,838.5,957.68,657.87
2018,9,2,13,30,823.0,132.0,0.7,31.1,824.0,968.44,665.65
2018,9,2,13,45,776.0,148.5,0.75,31.1,787.0,964.2,664.62
2018,9,2,14,0,729.0,165.0,0.8,31.1,750.0,950.17,657.99
2018,9,2,14,15,751.0,149.0,0.8,30.95,732.0,951.86,660.54
2018,9,2,14,30,773.0,133.0,0.8,30.8,714.0,957.62,665.5
2018,9,2,14,45,772.0,126.0,0.85,30.7,682.0,946.01,660.81
2018,9,2,15,0,771.0,119.0,0.9,30.6,650.0,930.72,654.15
2018,9,2,15,15,754.5,117.0,0.85,30.5,609.5,902.4,637.72
2018,9,2,15,30,738.0,115.0,0.8,30.4,569.0,871.2,619.6
2018,9,2,15,45,717.0,111.0,0.8,30.25,523.5,836.46,600.12
2018,9,2,16,0,696.0,107.0,0.8,30.1,478.0,794.15,575.5
2018,9,2,16,15,667.5,102.0,0.8,29.8,429.5,742.25,544.48
2018,9,2,16,30,639.0,97.0,0.8,29.5,381.0,689.49,512.13
2018,9,2,16,45,587.0,93.5,0.8,29.15,328.5,619.02,466.59
2018,9,2,17,0,535.0,90.0,0.8,28.8,276.0,550.17,420.43
2018,9,2,17,15,375.5,89.0,0.7,28.2,208.5,402.88,312.38
2018,9,2,17,30,216.0,88.0,0.6,27.6,141.0,263.16,205.34
2018,9,2,17,45,187.0,69.0,0.55,27.0,107.0,213.2,165.75
2018,9,2,18,0,158.0,50.0,0.5,26.4,73.0,165.52,125.91
2018,9,2,18,15,104.0,33.0,0.5,26.4,45.5,110.9,76.01
2018,9,2,18,30,50.0,16.0,0.5,26.4,18.0,36.47,0.0
2018,9,2,18,45,25.0,8.0,0.5,25.75,9.0,6.83,0.0
2018,9,2,19,0,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,0.5,24.95,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,0.5,24.65,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,0.5,24.35,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,0.5,23.65,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,0.5,22.95,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,0.5,22.85,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,0.5,22.75,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,0.55,22.7,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,0.55,22.65,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.5,22.35,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.5,22.15,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.55,21.95,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,3,5,45,36.0,6.0,0.65,22.3,6.5,0.0,0.0
2018,9,3,6,0,72.0,12.0,0.7,22.5,13.0,10.24,0.0
2018,9,3,6,15,184.0,25.5,0.85,22.8,44.0,19.85,5.69
2018,9,3,6,30,296.0,39.0,1.0,23.1,75.0,31.96,20.91
2018,9,3,6,45,381.5,49.5,1.1,23.45,119.5,39.7,28.25
2018,9,3,7,0,467.0,60.0,1.2,23.8,164.0,47.29,35.1
2018,9,3,7,15,525.0,67.0,1.15,24.3,213.5,51.72,38.98
2018,9,3,7,30,583.0,74.0,1.1,24.8,263.0,56.09,42.65
2018,9,3,7,45,623.5,79.5,1.1,25.25,314.0,59.1,45.03
2018,9,3,8,0,664.0,85.0,1.1,25.7,365.0,62.03,47.28
2018,9,3,8,15,692.0,90.0,1.05,26.15,414.5,64.38,48.98
2018,9,3,8,30,720.0,95.0,1.0,26.6,464.0,115.72,65.27
2018,9,3,8,45,741.0,98.5,1.0,27.05,510.0,171.73,99.31
2018,9,3,9,0,762.0,102.0,1.0,27.5,556.0,230.14,143.79
2018,9,3,9,15,775.5,106.0,0.9,27.85,598.0,289.11,192.12
2018,9,3,9,30,789.0,110.0,0.8,28.2,640.0,349.02,241.35
2018,9,3,9,45,798.0,114.0,0.75,28.5,676.0,407.88,288.96
2018,9,3,10,0,807.0,118.0,0.7,28.8,712.0,466.63,334.77
2018,9,3,10,15,816.0,120.0,0.65,29.1,742.5,523.31,377.3
2018,9,3,10,30,825.0,122.0,0.6,29.4,773.0,579.34,417.59
2018,9,3,10,45,831.0,124.0,0.6,29.65,797.0,629.81,453.23
2018,9,3,11,0,837.0,126.0,0.6,29.9,821.0,680.28,487.65
2018,9,3,11,15,818.5,137.5,0.6,30.1,828.5,725.61,517.28
2018,9,3,11,30,800.0,149.0,0.6,30.3,836.0,762.91,541.02
2018,9,3,11,45,626.5,233.5,0.65,30.5,775.0,743.36,525.71
2018,9,3,12,0,453.0,318.0,0.7,30.7,714.0,701.75,496.21
2018,9,3,12,15,560.0,262.5,0.7,30.8,752.5,769.94,543.06
2018,9,3,12,30,667.0,207.0,0.7,30.9,791.0,838.64,588.2
2018,9,3,12,45,737.0,176.5,0.7,30.95,817.0,889.55,618.85
2018,9,3,13,0,807.0,146.0,0.7,31.0,843.0,947.54,653.53
2018,9,3,13,15,760.0,167.0,0.7,31.05,814.0,941.93,649.6
2018,9,3,13,30,713.0,188.0,0.7,31.1,785.0,940.61,649.28
2018,9,3,13,45,691.0,193.0,0.7,31.1,758.5,935.42,646.81
2018,9,3,14,0,669.0,198.0,0.7,31.1,732.0,926.54,642.29
2018,9,3,14,15,732.5,161.0,0.7,31.05,725.5,954.96,660.68
2018,9,3,14,30,796.0,124.0,0.7,31.0,719.0,971.67,671.58
2018,9,3,14,45,757.5,132.0,0.7,30.95,675.5,938.88,652.91
2018,9,3,15,0,719.0,140.0,0.7,30.9,632.0,910.33,637.41
2018,9,3,15,15,694.0,137.5,0.7,30.9,588.0,873.93,616.77
2018,9,3,15,30,669.0,135.0,0.7,30.9,544.0,835.17,594.51
2018,9,3,15,45,622.5,134.5,0.65,30.9,491.5,776.49,558.4
2018,9,3,16,0,576.0,134.0,0.6,30.9,439.0,717.13,521.42
2018,9,3,16,15,607.0,114.5,0.6,30.7,407.0,704.37,515.82
2018,9,3,16,30,638.0,95.0,0.6,30.5,375.0,686.38,506.07
2018,9,3,16,45,616.5,86.5,0.6,30.25,328.5,634.46,473.1
2018,9,3,17,0,595.0,78.0,0.6,30.0,282.0,581.95,438.92
2018,9,3,17,15,541.5,71.0,0.6,29.45,232.0,507.96,387.95
2018,9,3,17,30,488.0,64.0,0.6,28.9,182.0,436.99,335.88
2018,9,3,17,45,386.5,54.5,0.6,28.4,133.5,336.84,258.96
2018,9,3,18,0,285.0,45.0,0.6,27.9,85.0,244.22,184.68
2018,9,3,18,15,191.0,30.5,0.6,27.9,52.5,164.91,111.14
2018,9,3,18,30,97.0,16.0,0.6,27.9,20.0,57.84,0.0
2018,9,3,18,45,48.5,8.0,0.65,27.35,10.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,0.7,26.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,0.7,26.65,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,0.7,26.3,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,0.65,25.95,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.6,25.65,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.6,25.35,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.6,25.05,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.55,24.8,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.5,24.55,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.5,24.25,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.5,23.95,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.5,22.45,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.55,22.15,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.65,22.1,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,4,5,45,2.5,2.5,0.75,22.5,2.5,0.0,0.0
2018,9,4,6,0,5.0,5.0,0.8,22.7,5.0,4.27,0.0
2018,9,4,6,15,50.0,22.0,0.9,23.15,27.5,17.73,3.55
2018,9,4,6,30,95.0,39.0,1.0,23.6,50.0,30.18,19.32
2018,9,4,6,45,171.0,57.5,1.1,24.05,90.0,43.94,31.73
2018,9,4,7,0,247.0,76.0,1.2,24.5,130.0,57.46,43.63
2018,9,4,7,15,385.0,80.0,1.15,25.2,191.0,59.06,45.07
2018,9,4,7,30,523.0,84.0,1.1,25.9,252.0,63.35,48.6
2018,9,4,7,45,575.0,89.0,1.05,26.6,304.0,65.69,50.33
2018,9,4,8,0,627.0,94.0,1.0,27.3,356.0,68.07,52.01
2018,9,4,8,15,660.0,98.0,1.0,27.9,405.5,69.5,52.88
2018,9,4,8,30,693.0,102.0,1.0,28.5,455.0,114.31,64.11
2018,9,4,8,45,715.5,106.0,1.0,29.05,501.5,169.93,98.12
2018,9,4,9,0,738.0,110.0,1.0,29.6,548.0,232.92,145.72
2018,9,4,9,15,747.5,116.5,1.0,29.95,588.5,291.43,193.42
2018,9,4,9,30,757.0,123.0,1.0,30.3,629.0,350.46,241.82
2018,9,4,9,45,699.0,158.0,1.0,30.65,646.0,403.36,285.68
2018,9,4,10,0,641.0,193.0,1.0,31.0,663.0,452.49,324.49
2018,9,4,10,15,465.5,276.0,1.05,31.2,625.0,470.76,340.03
2018,9,4,10,30,290.0,359.0,1.1,31.4,587.0,467.88,338.46
2018,9,4,10,45,294.5,365.5,1.1,31.6,603.5,499.07,360.55
2018,9,4,11,0,299.0,372.0,1.1,31.8,620.0,530.08,381.85
2018,9,4,11,15,276.5,381.0,1.1,31.9,614.0,543.58,390.71
2018,9,4,11,30,254.0,390.0,1.1,32.0,608.0,554.37,397.61
2018,9,4,11,45,331.5,367.5,1.15,32.1,654.5,614.55,439.94
2018,9,4,12,0,409.0,345.0,1.2,32.2,701.0,690.24,491.3
2018,9,4,12,15,551.0,275.5,1.2,32.2,756.0,772.3,547.55
2018,9,4,12,30,693.0,206.0,1.2,32.2,811.0,862.77,607.57
2018,9,4,12,45,637.5,230.5,1.2,32.25,783.0,858.96,603.45
2018,9,4,13,0,582.0,255.0,1.2,32.3,755.0,849.28,596.46
2018,9,4,13,15,467.5,287.0,1.2,32.25,684.0,780.33,551.16
2018,9,4,13,30,353.0,319.0,1.2,32.2,613.0,691.36,492.61
2018,9,4,13,45,257.5,312.0,1.2,32.2,523.5,595.9,428.85
2018,9,4,14,0,162.0,305.0,1.2,32.2,434.0,476.62,346.86
2018,9,4,14,15,296.0,287.0,1.2,32.05,511.5,618.0,448.4
2018,9,4,14,30,430.0,269.0,1.2,31.9,589.0,758.9,543.84
2018,9,4,14,45,462.0,227.0,1.2,31.8,555.0,745.52,536.54
2018,9,4,15,0,494.0,185.0,1.2,31.7,521.0,727.26,527.73
2018,9,4,15,15,482.5,178.0,1.15,31.6,489.0,702.51,512.4
2018,9,4,15,30,471.0,171.0,1.1,31.5,457.0,675.86,495.79
2018,9,4,15,45,311.5,178.0,1.1,31.4,361.0,502.36,375.66
2018,9,4,16,0,152.0,185.0,1.1,31.3,265.0,339.99,257.55
2018,9,4,16,15,91.0,160.5,1.05,31.0,207.0,255.53,194.96
2018,9,4,16,30,30.0,136.0,1.0,30.7,149.0,158.69,120.28
2018,9,4,16,45,20.5,100.5,0.95,30.4,109.0,112.21,84.5
2018,9,4,17,0,11.0,65.0,0.9,30.1,69.0,62.29,44.93
2018,9,4,17,15,19.5,72.0,0.8,29.5,77.5,82.3,61.37
2018,9,4,17,30,28.0,79.0,0.7,28.9,86.0,100.29,75.71
2018,9,4,17,45,21.0,59.0,0.65,28.3,63.5,74.01,54.11
2018,9,4,18,0,14.0,39.0,0.6,27.7,41.0,47.56,32.15
2018,9,4,18,15,8.0,24.0,0.6,27.7,25.0,28.42,14.12
2018,9,4,18,30,2.0,9.0,0.6,27.7,9.0,8.59,0.0
2018,9,4,18,45,1.0,4.5,0.6,27.15,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,0.6,26.2,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,0.6,25.65,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,0.55,25.3,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,0.5,24.55,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,0.5,23.85,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.55,23.25,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.55,23.2,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,0.45,23.25,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,0.35,23.3,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,0.3,23.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,0.3,23.25,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,0.3,23.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,0.3,23.15,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,0.3,23.1,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.35,22.95,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.45,22.6,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,5,5,45,25.0,4.5,0.5,22.65,5.0,0.0,0.0
2018,9,5,6,0,50.0,9.0,0.5,22.7,10.0,7.68,0.0
2018,9,5,6,15,166.5,24.0,0.6,23.2,40.5,18.68,2.88
2018,9,5,6,30,283.0,39.0,0.7,23.7,71.0,30.19,19.24
2018,9,5,6,45,375.5,49.0,0.75,24.2,116.0,39.42,27.86
2018,9,5,7,0,468.0,59.0,0.8,24.7,161.0,46.64,34.38
2018,9,5,7,15,488.0,71.5,0.85,25.45,203.5,55.2,41.75
2018,9,5,7,30,508.0,84.0,0.9,26.2,246.0,63.31,48.51
2018,9,5,7,45,480.5,106.5,0.95,26.95,282.0,76.36,59.23
2018,9,5,8,0,453.0,129.0,1.0,27.7,318.0,89.67,69.94
2018,9,5,8,15,566.0,118.0,1.1,28.1,385.0,82.46,63.59
2018,9,5,8,30,679.0,107.0,1.2,28.5,452.0,118.06,67.2
2018,9,5,8,45,730.5,101.5,1.3,28.95,505.0,175.19,101.7
2018,9,5,9,0,782.0,96.0,1.4,29.4,558.0,232.2,144.05
2018,9,5,9,15,785.5,101.5,1.45,29.7,595.5,291.02,193.03
2018,9,5,9,30,789.0,107.0,1.5,30.0,633.0,349.53,242.12
2018,9,5,9,45,729.0,134.5,1.5,30.3,642.0,400.68,285.62
2018,9,5,10,0,669.0,162.0,1.5,30.6,651.0,441.6,319.55
2018,9,5,10,15,589.5,205.0,1.55,30.8,649.5,480.44,350.19
2018,9,5,10,30,510.0,248.0,1.6,31.0,648.0,507.83,370.97
2018,9,5,10,45,610.5,213.5,1.6,31.25,707.0,577.21,421.12
2018,9,5,11,0,711.0,179.0,1.6,31.5,766.0,651.81,473.71
2018,9,5,11,15,643.5,209.5,1.6,31.7,749.0,670.26,485.38
2018,9,5,11,30,576.0,240.0,1.6,31.9,732.0,680.76,491.52
2018,9,5,11,45,567.0,244.5,1.6,32.05,732.5,708.13,509.76
2018,9,5,12,0,558.0,249.0,1.6,32.2,733.0,732.85,525.8
2018,9,5,12,15,457.5,292.5,1.6,32.3,689.5,707.38,506.81
2018,9,5,12,30,357.0,336.0,1.6,32.4,646.0,662.84,475.46
2018,9,5,12,45,506.0,275.5,1.6,32.5,711.0,775.43,553.36
2018,9,5,13,0,655.0,215.0,1.6,32.6,776.0,881.87,623.85
2018,9,5,13,15,701.5,191.5,1.55,32.6,782.5,920.56,646.82
2018,9,5,13,30,748.0,168.0,1.5,32.6,789.0,948.21,663.45
2018,9,5,13,45,783.0,147.0,1.5,32.55,781.0,972.9,679.17
2018,9,5,14,0,818.0,126.0,1.5,32.5,773.0,993.22,692.32
2018,9,5,14,15,821.5,119.0,1.45,32.4,747.5,993.0,692.5
2018,9,5,14,30,825.0,112.0,1.4,32.3,722.0,988.81,690.64
2018,9,5,14,45,821.5,106.5,1.4,32.25,688.5,975.38,683.91
2018,9,5,15,0,818.0,101.0,1.4,32.2,655.0,958.19,675.06
2018,9,5,15,15,803.0,98.5,1.35,32.0,613.0,929.73,658.97
2018,9,5,15,30,788.0,96.0,1.3,31.8,571.0,898.22,641.03
2018,9,5,15,45,766.5,93.5,1.25,31.6,525.0,857.8,617.3
2018,9,5,16,0,745.0,91.0,1.2,31.4,479.0,815.16,591.92
2018,9,5,16,15,718.0,87.0,1.15,31.1,429.5,763.97,560.71
2018,9,5,16,30,691.0,83.0,1.1,30.8,380.0,716.24,531.19
2018,9,5,16,45,653.0,78.0,1.05,30.5,329.0,653.32,490.35
2018,9,5,17,0,615.0,73.0,1.0,30.2,278.0,591.05,448.65
2018,9,5,17,15,560.5,66.0,0.95,29.3,227.5,515.47,396.42
2018,9,5,17,30,506.0,59.0,0.9,28.4,177.0,443.07,342.66
2018,9,5,17,45,423.5,49.5,0.8,27.5,130.5,354.09,273.19
2018,9,5,18,0,341.0,40.0,0.7,26.6,84.0,272.5,205.95
2018,9,5,18,15,218.5,26.5,0.7,26.6,50.0,171.65,106.45
2018,9,5,18,30,96.0,13.0,0.7,26.6,16.0,54.68,0.0
2018,9,5,18,45,48.0,6.5,0.75,25.65,8.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,0.8,23.25,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,0.75,22.4,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,0.7,22.15,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,0.7,21.95,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.65,20.95,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.65,20.8,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.65,20.55,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,6,5,45,29.0,4.5,0.6,20.85,5.0,0.0,0.0
2018,9,6,6,0,58.0,9.0,0.6,21.0,10.0,7.68,0.0
2018,9,6,6,15,176.5,23.5,0.7,21.65,40.5,18.32,1.38
2018,9,6,6,30,295.0,38.0,0.8,22.3,71.0,31.35,20.23
2018,9,6,6,45,385.5,47.5,0.85,22.9,115.5,38.26,27.01
2018,9,6,7,0,476.0,57.0,0.9,23.5,160.0,45.11,33.24
2018,9,6,7,15,535.5,65.0,0.95,24.3,210.5,50.45,37.88
2018,9,6,7,30,595.0,73.0,1.0,25.1,261.0,55.67,42.24
2018,9,6,7,45,636.5,77.5,1.05,25.95,312.0,57.99,43.97
2018,9,6,8,0,678.0,82.0,1.1,26.8,363.0,60.32,45.63
2018,9,6,8,15,707.0,86.0,1.05,27.4,412.5,62.1,46.84
2018,9,6,8,30,736.0,90.0,1.0,28.0,462.0,116.73,64.22
2018,9,6,8,45,757.5,93.5,0.95,28.55,509.0,174.03,99.69
2018,9,6,9,0,779.0,97.0,0.9,29.1,556.0,233.77,145.21
2018,9,6,9,15,793.0,101.0,0.85,29.55,598.0,294.07,194.41
2018,9,6,9,30,807.0,105.0,0.8,30.0,640.0,355.34,244.42
2018,9,6,9,45,806.0,112.5,0.7,30.4,673.0,414.34,291.6
2018,9,6,10,0,805.0,120.0,0.6,30.8,706.0,472.07,335.79
2018,9,6,10,15,825.0,117.5,0.55,31.1,740.5,530.51,378.89
2018,9,6,10,30,845.0,115.0,0.5,31.4,775.0,587.99,419.63
2018,9,6,10,45,796.5,140.0,0.45,31.7,777.5,630.17,447.99
2018,9,6,11,0,748.0,165.0,0.4,32.0,780.0,664.05,469.67
2018,9,6,11,15,688.5,193.5,0.35,32.2,768.5,689.96,485.23
2018,9,6,11,30,629.0,222.0,0.3,32.4,757.0,706.95,494.49
2018,9,6,11,45,711.5,190.0,0.25,32.6,801.0,776.4,538.78
2018,9,6,12,0,794.0,158.0,0.2,32.8,845.0,843.27,578.31
2018,9,6,12,15,701.5,202.0,0.2,32.95,809.0,842.23,576.29
2018,9,6,12,30,609.0,246.0,0.2,33.1,773.0,827.29,565.28
2018,9,6,12,45,607.5,247.5,0.2,33.2,769.5,849.64,579.13
2018,9,6,13,0,606.0,249.0,0.2,33.3,766.0,869.16,590.68
2018,9,6,13,15,600.5,241.5,0.2,33.35,746.0,873.1,593.28
2018,9,6,13,30,595.0,234.0,0.2,33.4,726.0,873.71,594.17
2018,9,6,13,45,581.5,236.0,0.15,33.4,705.5,872.42,593.03
2018,9,6,14,0,568.0,238.0,0.1,33.4,685.0,867.86,590.14
2018,9,6,14,15,544.5,233.5,0.1,33.35,648.5,836.54,572.31
2018,9,6,14,30,521.0,229.0,0.1,33.3,612.0,809.48,557.14
2018,9,6,14,45,554.5,206.0,0.15,33.2,595.0,816.72,565.02
2018,9,6,15,0,588.0,183.0,0.2,33.1,578.0,830.16,575.79
2018,9,6,15,15,532.0,180.0,0.2,33.0,520.0,754.65,530.16
2018,9,6,15,30,476.0,177.0,0.2,32.9,462.0,688.77,489.97
2018,9,6,15,45,515.0,153.0,0.25,32.75,438.5,687.51,493.28
2018,9,6,16,0,554.0,129.0,0.3,32.6,415.0,692.24,498.95
2018,9,6,16,15,574.0,115.0,0.3,32.35,384.5,676.54,490.72
2018,9,6,16,30,594.0,101.0,0.3,32.1,354.0,656.93,479.99
2018,9,6,16,45,594.5,88.0,0.35,31.9,312.5,618.8,457.0
2018,9,6,17,0,595.0,75.0,0.4,31.7,271.0,578.28,431.57
2018,9,6,17,15,538.0,68.0,0.4,30.95,221.0,501.69,379.34
2018,9,6,17,30,481.0,61.0,0.4,30.2,171.0,428.48,326.07
2018,9,6,17,45,396.0,50.5,0.45,29.45,125.0,337.94,257.1
2018,9,6,18,0,311.0,40.0,0.5,28.7,79.0,255.15,190.01
2018,9,6,18,15,195.5,26.0,0.5,28.7,46.5,156.56,88.29
2018,9,6,18,30,80.0,12.0,0.5,28.7,14.0,46.5,0.0
2018,9,6,18,45,40.0,6.0,0.6,27.85,7.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,0.7,26.75,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,0.7,25.65,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,0.65,24.8,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.6,24.05,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.6,23.75,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.6,23.45,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.55,22.85,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.5,22.55,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.5,22.05,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.5,21.85,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,7,5,45,24.0,4.5,0.6,21.45,4.5,0.0,0.0
2018,9,7,6,0,48.0,9.0,0.6,21.7,9.0,7.68,0.0
2018,9,7,6,15,155.5,23.5,0.65,22.3,38.0,18.3,0.0
2018,9,7,6,30,263.0,38.0,0.7,22.9,67.0,29.39,18.47
2018,9,7,6,45,343.0,49.0,0.8,23.55,108.5,37.63,26.37
2018,9,7,7,0,423.0,60.0,0.9,24.2,150.0,47.37,35.05
2018,9,7,7,15,468.0,71.0,0.8,25.05,196.5,54.84,41.5
2018,9,7,7,30,513.0,82.0,0.7,25.9,243.0,62.0,47.46
2018,9,7,7,45,556.5,89.5,0.65,26.8,293.5,66.18,50.7
2018,9,7,8,0,600.0,97.0,0.6,27.7,344.0,70.22,53.73
2018,9,7,8,15,579.5,117.5,0.5,28.3,381.5,82.56,63.61
2018,9,7,8,30,559.0,138.0,0.4,28.9,419.0,134.26,82.77
2018,9,7,8,45,618.5,135.0,0.3,29.5,474.0,181.64,110.23
2018,9,7,9,0,678.0,132.0,0.2,30.1,529.0,236.53,149.43
2018,9,7,9,15,722.5,127.0,0.25,30.5,579.0,292.9,193.47
2018,9,7,9,30,767.0,122.0,0.3,30.9,629.0,357.37,244.01
2018,9,7,9,45,729.5,144.0,0.35,31.25,648.5,408.65,285.81
2018,9,7,10,0,692.0,166.0,0.4,31.6,668.0,458.31,324.59
2018,9,7,10,15,522.5,229.0,0.4,31.85,617.5,466.48,332.92
2018,9,7,10,30,353.0,292.0,0.4,32.1,567.0,452.52,324.06
2018,9,7,10,45,276.5,341.5,0.45,32.3,561.0,471.26,336.99
2018,9,7,11,0,200.0,391.0,0.5,32.5,555.0,476.58,339.71
2018,9,7,11,15,251.5,384.0,0.55,32.7,594.5,531.54,377.7
2018,9,7,11,30,303.0,377.0,0.6,32.9,634.0,583.76,413.08
2018,9,7,11,45,395.0,344.0,0.6,33.05,682.5,658.27,462.9
2018,9,7,12,0,487.0,311.0,0.6,33.2,731.0,729.44,509.48
2018,9,7,12,15,530.5,291.5,0.65,33.25,749.0,773.43,538.28
2018,9,7,12,30,574.0,272.0,0.7,33.3,767.0,820.46,568.98
2018,9,7,12,45,497.5,302.5,0.7,33.35,729.0,796.42,552.09
2018,9,7,13,0,421.0,333.0,0.7,33.4,691.0,769.84,534.22
2018,9,7,13,15,440.5,321.5,0.75,33.4,690.0,791.57,549.86
2018,9,7,13,30,460.0,310.0,0.8,33.4,689.0,811.3,563.74
2018,9,7,13,45,479.5,294.0,0.8,33.4,679.0,824.16,572.85
2018,9,7,14,0,499.0,278.0,0.8,33.4,669.0,834.4,580.5
2018,9,7,14,15,519.0,255.0,0.85,33.25,647.5,834.8,583.51
2018,9,7,14,30,539.0,232.0,0.9,33.1,626.0,831.85,584.68
2018,9,7,14,45,612.5,192.5,0.9,33.0,618.5,870.44,611.59
2018,9,7,15,0,686.0,153.0,0.9,32.9,611.0,895.23,628.13
2018,9,7,15,15,685.0,143.0,0.9,32.75,575.5,873.81,616.4
2018,9,7,15,30,684.0,133.0,0.9,32.6,540.0,849.11,603.18
2018,9,7,15,45,674.5,124.5,0.9,32.45,498.0,815.06,583.95
2018,9,7,16,0,665.0,116.0,0.9,32.3,456.0,778.48,562.91
2018,9,7,16,15,633.0,110.5,0.9,31.95,407.0,723.36,529.67
2018,9,7,16,30,601.0,105.0,0.9,31.6,358.0,667.64,495.22
2018,9,7,16,45,538.5,100.5,0.85,31.25,304.0,588.19,442.61
2018,9,7,17,0,476.0,96.0,0.8,30.9,250.0,505.26,384.98
2018,9,7,17,15,346.0,87.0,0.75,30.1,188.0,380.6,293.7
2018,9,7,17,30,216.0,78.0,0.7,29.3,126.0,252.45,195.78
2018,9,7,17,45,176.5,60.0,0.65,28.5,92.0,197.28,151.63
2018,9,7,18,0,137.0,42.0,0.6,27.7,58.0,145.73,107.96
2018,9,7,18,15,83.0,25.5,0.6,27.7,34.0,87.1,41.4
2018,9,7,18,30,29.0,9.0,0.6,27.7,10.0,20.81,0.0
2018,9,7,18,45,14.5,4.5,0.6,26.9,5.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,0.6,26.1,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,0.6,25.9,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,0.6,25.7,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,0.6,25.45,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,0.6,25.05,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,0.6,24.75,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,0.55,24.05,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,0.5,23.75,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,0.5,22.85,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.45,22.35,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.3,21.2,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.3,21.1,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.3,20.95,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,0.3,20.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,0.3,20.85,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2018,9,8,5,45,18.5,4.0,0.3,21.15,4.0,0.0,0.0
2018,9,8,6,0,37.0,8.0,0.3,21.3,8.0,6.83,0.0
2018,9,8,6,15,131.5,23.5,0.35,21.7,35.5,18.26,0.0
2018,9,8,6,30,226.0,39.0,0.4,22.1,63.0,30.04,18.99
2018,9,8,6,45,312.0,52.0,0.4,22.5,106.0,39.72,28.26
2018,9,8,7,0,398.0,65.0,0.4,22.9,149.0,49.22,36.83
2018,9,8,7,15,459.5,74.5,0.45,23.65,197.5,57.74,44.24
2018,9,8,7,30,521.0,84.0,0.5,24.4,246.0,63.76,49.26
2018,9,8,7,45,475.0,107.0,0.5,25.2,275.5,76.8,60.04
2018,9,8,8,0,429.0,130.0,0.5,26.0,305.0,90.27,70.91
2018,9,8,8,15,379.0,162.0,0.5,26.75,331.5,108.6,85.56
2018,9,8,8,30,329.0,194.0,0.5,27.5,358.0,158.46,109.26
2018,9,8,8,45,319.5,218.0,0.5,28.2,390.5,200.51,137.72
2018,9,8,9,0,310.0,242.0,0.5,28.9,423.0,241.86,168.83
2018,9,8,9,15,305.0,264.0,0.5,29.35,453.0,282.26,200.03
2018,9,8,9,30,300.0,286.0,0.5,29.8,483.0,322.34,230.73
2018,9,8,9,45,299.0,305.0,0.5,30.2,511.0,361.41,259.98
2018,9,8,10,0,298.0,324.0,0.5,30.6,539.0,400.43,288.4
2018,9,8,10,15,297.5,340.0,0.5,30.85,562.5,437.26,314.69
2018,9,8,10,30,297.0,356.0,0.5,31.1,586.0,473.88,340.15
2018,9,8,10,45,287.0,370.0,0.5,31.35,598.0,502.65,359.6
2018,9,8,11,0,277.0,384.0,0.5,31.6,610.0,530.06,377.7
2018,9,8,11,15,266.0,395.5,0.5,31.75,616.0,553.22,392.76
2018,9,8,11,30,255.0,407.0,0.5,31.9,622.0,574.86,406.56
2018,9,8,11,45,246.5,412.0,0.5,32.05,621.5,591.12,416.77
2018,9,8,12,0,238.0,417.0,0.5,32.2,621.0,593.23,417.87
2018,9,8,12,15,230.5,418.0,0.5,32.25,616.0,602.01,423.54
2018,9,8,12,30,223.0,419.0,0.5,32.3,611.0,609.3,428.15
2018,9,8,12,45,193.5,409.0,0.5,32.4,574.5,583.37,410.73
2018,9,8,13,0,164.0,399.0,0.5,32.5,538.0,554.65,391.65
2018,9,8,13,15,138.5,389.5,0.5,32.45,505.5,527.98,374.11
2018,9,8,13,30,113.0,380.0,0.5,32.4,473.0,499.45,355.11
2018,9,8,13,45,131.0,374.5,0.5,32.4,479.0,517.69,368.6
2018,9,8,14,0,149.0,369.0,0.5,32.4,485.0,535.52,381.4
2018,9,8,14,15,151.0,353.0,0.55,32.3,466.5,524.77,375.48
2018,9,8,14,30,153.0,337.0,0.6,32.2,448.0,512.98,369.12
2018,9,8,14,45,109.5,303.5,0.6,32.1,381.0,434.25,315.33
2018,9,8,15,0,66.0,270.0,0.6,32.0,314.0,333.98,245.3
2018,9,8,15,15,60.5,247.0,0.65,31.85,285.0,305.12,226.11
2018,9,8,15,30,55.0,224.0,0.7,31.7,256.0,275.97,205.89
2018,9,8,15,45,42.0,202.0,0.7,31.55,225.5,240.75,180.39
2018,9,8,16,0,29.0,180.0,0.7,31.4,195.0,205.86,154.7
2018,9,8,16,15,111.0,167.0,0.7,31.0,214.5,283.21,216.45
2018,9,8,16,30,193.0,154.0,0.7,30.6,234.0,336.65,258.96
2018,9,8,16,45,198.0,137.5,0.7,30.25,210.0,333.67,257.24
2018,9,8,17,0,203.0,121.0,0.7,29.9,186.0,311.95,241.76
2018,9,8,17,15,141.0,101.0,0.65,29.1,142.0,222.03,172.74
2018,9,8,17,30,79.0,81.0,0.6,28.3,98.0,152.86,117.7
2018,9,8,17,45,57.0,60.5,0.6,27.55,71.0,113.28,85.36
2018,9,8,18,0,35.0,40.0,0.6,26.8,44.0,65.27,45.5
2018,9,8,18,15,19.5,23.5,0.6,26.8,25.5,36.45,10.53
2018,9,8,18,30,4.0,7.0,0.6,26.8,7.0,7.78,0.0
2018,9,8,18,45,2.0,3.5,0.65,25.95,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,0.75,24.9,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,0.9,24.55,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,1.0,24.4,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,1.05,24.2,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,1.15,23.8,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,1.25,23.4,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.3,22.65,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.3,22.35,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.25,22.05,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.15,21.75,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,0.95,21.3,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,0.95,20.75,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.05,20.6,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.1,20.45,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.15,20.35,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.25,20.05,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.35,20.05,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,9,9,5,45,3.5,2.5,1.45,20.1,2.5,0.0,0.0
2018,9,9,6,0,7.0,5.0,1.5,20.1,5.0,4.27,0.0
2018,9,9,6,15,14.5,17.0,1.5,20.35,18.0,14.02,0.0
2018,9,9,6,30,22.0,29.0,1.5,20.6,31.0,23.77,13.83
2018,9,9,6,45,32.5,45.0,1.55,20.85,50.5,36.31,25.49
2018,9,9,7,0,43.0,61.0,1.6,21.1,70.0,48.7,36.62
2018,9,9,7,15,38.5,69.5,1.55,21.55,79.5,55.69,42.85
2018,9,9,7,30,34.0,78.0,1.5,22.0,89.0,62.49,48.69
2018,9,9,7,45,31.5,101.5,1.45,22.4,113.0,79.43,63.06
2018,9,9,8,0,29.0,125.0,1.4,22.8,137.0,95.84,76.69
2018,9,9,8,15,19.0,98.0,1.35,23.35,106.0,78.04,61.2
2018,9,9,8,30,9.0,71.0,1.3,23.9,75.0,59.59,42.84
2018,9,9,8,45,4.5,68.5,1.2,24.4,70.5,57.48,41.02
2018,9,9,9,0,0.0,66.0,1.1,24.9,66.0,54.79,38.81
2018,9,9,9,15,1.5,107.0,1.05,25.4,108.0,89.08,65.9
2018,9,9,9,30,3.0,148.0,1.0,25.9,150.0,122.76,91.93
2018,9,9,9,45,5.5,175.5,0.95,26.35,179.5,146.46,109.79
2018,9,9,10,0,8.0,203.0,0.9,26.8,209.0,170.78,127.9
2018,9,9,10,15,8.5,196.5,0.9,27.15,203.0,167.05,124.63
2018,9,9,10,30,9.0,190.0,0.9,27.5,197.0,163.13,121.36
2018,9,9,10,45,5.5,136.5,0.9,27.85,141.0,117.37,86.15
2018,9,9,11,0,2.0,83.0,0.9,28.2,85.0,70.65,49.92
2018,9,9,11,15,2.0,104.0,0.9,28.45,106.0,88.4,63.65
2018,9,9,11,30,2.0,125.0,0.9,28.7,127.0,106.3,77.27
2018,9,9,11,45,1.5,107.0,0.85,28.95,108.5,90.84,65.23
2018,9,9,12,0,1.0,89.0,0.8,29.2,90.0,75.29,53.17
2018,9,9,12,15,1.0,106.5,0.8,29.3,107.5,90.2,64.65
2018,9,9,12,30,1.0,124.0,0.8,29.4,125.0,105.26,76.13
2018,9,9,12,45,4.5,159.5,0.8,29.5,163.5,139.45,102.21
2018,9,9,13,0,8.0,195.0,0.8,29.6,202.0,174.52,128.6
2018,9,9,13,15,8.0,194.0,0.8,29.6,201.0,174.16,128.31
2018,9,9,13,30,8.0,193.0,0.8,29.6,200.0,173.76,128.14
2018,9,9,13,45,7.0,191.5,0.8,29.65,197.5,171.89,126.81
2018,9,9,14,0,6.0,190.0,0.8,29.7,195.0,169.98,125.49
2018,9,9,14,15,13.0,218.0,0.8,29.6,227.5,203.82,151.37
2018,9,9,14,30,20.0,246.0,0.8,29.5,260.0,238.94,177.9
2018,9,9,14,45,26.5,252.5,0.8,29.4,270.5,272.75,203.32
2018,9,9,15,0,33.0,259.0,0.8,29.3,281.0,289.21,216.0
2018,9,9,15,15,37.0,245.5,0.8,29.1,268.5,280.9,210.73
2018,9,9,15,30,41.0,232.0,0.8,28.9,256.0,272.36,205.41
2018,9,9,15,45,28.0,203.0,0.8,28.7,219.0,229.33,173.61
2018,9,9,16,0,15.0,174.0,0.8,28.5,182.0,171.53,129.98
2018,9,9,16,15,8.0,150.5,0.85,28.15,154.5,142.88,108.35
2018,9,9,16,30,1.0,127.0,0.9,27.8,127.0,114.56,86.42
2018,9,9,16,45,0.5,105.0,0.9,27.5,105.0,93.48,70.05
2018,9,9,17,0,0.0,83.0,0.9,27.2,83.0,72.33,53.28
2018,9,9,17,15,162.0,69.5,0.85,26.5,104.0,208.36,166.11
2018,9,9,17,30,324.0,56.0,0.8,25.8,125.0,310.4,245.76
2018,9,9,17,45,285.0,47.5,0.75,25.15,95.5,261.41,203.59
2018,9,9,18,0,246.0,39.0,0.7,24.5,66.0,217.35,162.18
2018,9,9,18,15,142.5,23.5,0.7,24.5,37.0,121.99,30.55
2018,9,9,18,30,39.0,8.0,0.7,24.5,8.0,24.42,0.0
2018,9,9,18,45,19.5,4.0,0.9,23.65,4.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,1.2,22.55,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,1.45,22.05,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,1.65,21.6,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,1.7,21.4,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.75,21.15,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.8,20.9,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.75,20.75,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.65,20.45,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.55,20.25,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.45,20.1,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.4,19.75,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.35,19.6,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.3,19.45,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.3,19.35,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.25,19.2,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.1,18.95,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.05,18.85,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.0,18.75,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.05,18.65,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.15,18.6,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,10,5,45,2.5,1.5,1.25,18.65,1.5,0.0,0.0
2018,9,10,6,0,5.0,3.0,1.3,18.7,3.0,2.56,0.0
2018,9,10,6,15,2.5,10.0,1.3,18.95,10.0,8.23,0.0
2018,9,10,6,30,0.0,17.0,1.3,19.2,17.0,14.0,5.82
2018,9,10,6,45,6.5,26.5,1.35,19.45,28.0,21.89,13.24
2018,9,10,7,0,13.0,36.0,1.4,19.7,39.0,30.31,20.86
2018,9,10,7,15,6.5,47.5,1.35,20.15,49.0,39.34,28.87
2018,9,10,7,30,0.0,59.0,1.3,20.6,59.0,48.86,37.16
2018,9,10,7,45,0.0,53.0,1.3,21.1,53.0,43.85,32.67
2018,9,10,8,0,0.0,47.0,1.3,21.6,47.0,38.87,28.2
2018,9,10,8,15,0.0,54.0,1.3,22.25,54.0,44.71,33.04
