Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,8,30,0.0,61.0,1.3,22.9,61.0,50.56,36.0
2018,9,10,8,45,0.0,78.5,1.25,23.55,78.5,65.19,47.64
2018,9,10,9,0,0.0,96.0,1.2,24.2,96.0,79.69,58.97
2018,9,10,9,15,1.0,119.5,1.2,24.8,120.0,98.94,73.89
2018,9,10,9,30,2.0,143.0,1.2,25.4,144.0,118.45,88.81
2018,9,10,9,45,2.0,151.5,1.15,26.0,152.5,125.85,94.11
2018,9,10,10,0,2.0,160.0,1.1,26.6,161.0,133.31,99.43
2018,9,10,10,15,1.5,150.5,1.1,27.0,151.5,125.79,93.28
2018,9,10,10,30,1.0,141.0,1.1,27.4,142.0,118.03,87.01
2018,9,10,10,45,4.5,173.5,1.1,27.8,177.0,147.63,109.52
2018,9,10,11,0,8.0,206.0,1.1,28.2,212.0,177.99,132.21
2018,9,10,11,15,6.5,189.5,1.15,28.4,194.5,163.87,121.27
2018,9,10,11,30,5.0,173.0,1.2,28.6,177.0,149.38,110.17
2018,9,10,11,45,4.0,159.5,1.2,28.8,163.0,137.55,101.08
2018,9,10,12,0,3.0,146.0,1.2,29.0,149.0,125.51,91.81
2018,9,10,12,15,5.5,169.0,1.25,29.1,174.0,147.89,108.9
2018,9,10,12,30,8.0,192.0,1.3,29.2,199.0,170.75,126.19
2018,9,10,12,45,8.5,200.5,1.3,29.3,208.0,179.35,132.59
2018,9,10,13,0,9.0,209.0,1.3,29.4,217.0,188.06,139.13
2018,9,10,13,15,13.0,230.5,1.3,29.45,241.5,212.18,157.34
2018,9,10,13,30,17.0,252.0,1.3,29.5,266.0,236.98,175.91
2018,9,10,13,45,18.0,254.0,1.3,29.5,268.5,241.02,179.05
2018,9,10,14,0,19.0,256.0,1.3,29.5,271.0,245.17,182.39
2018,9,10,14,15,16.0,232.0,1.3,29.35,244.0,220.34,164.23
2018,9,10,14,30,13.0,208.0,1.3,29.2,217.0,195.35,145.87
2018,9,10,14,45,15.0,209.0,1.3,29.05,219.0,199.29,149.41
2018,9,10,15,0,17.0,210.0,1.3,28.9,221.0,203.44,153.06
2018,9,10,15,15,25.5,200.0,1.25,28.7,215.5,219.13,165.79
2018,9,10,15,30,34.0,190.0,1.2,28.5,210.0,218.23,165.98
2018,9,10,15,45,137.5,184.0,1.2,28.3,254.0,329.35,254.08
2018,9,10,16,0,241.0,178.0,1.2,28.1,298.0,435.33,335.36
2018,9,10,16,15,383.5,147.0,1.1,27.8,314.0,538.59,413.39
2018,9,10,16,30,526.0,116.0,1.0,27.5,330.0,608.7,465.55
2018,9,10,16,45,461.5,108.5,0.95,27.25,277.0,528.48,408.03
2018,9,10,17,0,397.0,101.0,0.9,27.0,224.0,451.99,352.16
2018,9,10,17,15,205.5,74.5,0.8,26.5,137.5,246.88,194.92
2018,9,10,17,30,14.0,48.0,0.7,26.0,51.0,54.14,38.64
2018,9,10,17,45,7.0,32.0,0.6,25.5,33.5,30.74,19.35
2018,9,10,18,0,0.0,16.0,0.5,25.0,16.0,13.17,4.56
2018,9,10,18,15,1.5,9.5,0.5,25.0,9.5,8.57,0.0
2018,9,10,18,30,3.0,3.0,0.5,25.0,3.0,3.91,0.0
2018,9,10,18,45,1.5,1.5,0.45,24.55,1.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,0.45,23.1,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,0.4,21.95,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,0.4,21.85,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,0.35,21.8,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,0.3,21.75,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,0.35,21.45,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,0.45,21.3,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,0.55,21.1,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,11,5,45,9.0,2.5,0.65,21.25,2.5,0.0,0.0
2018,9,11,6,0,18.0,5.0,0.7,21.3,5.0,4.27,0.0
2018,9,11,6,15,94.0,21.5,0.75,21.8,30.0,16.81,0.0
2018,9,11,6,30,170.0,38.0,0.8,22.3,55.0,29.17,17.79
2018,9,11,6,45,219.0,51.5,0.9,22.8,87.0,38.99,27.47
2018,9,11,7,0,268.0,65.0,1.0,23.3,119.0,48.52,36.09
2018,9,11,7,15,146.5,85.5,0.95,24.05,116.5,63.33,48.9
2018,9,11,7,30,25.0,106.0,0.9,24.8,114.0,80.83,63.68
2018,9,11,7,45,152.5,127.5,0.85,25.55,187.5,94.12,74.55
2018,9,11,8,0,280.0,149.0,0.8,26.3,261.0,105.04,83.17
2018,9,11,8,15,307.0,164.5,0.8,26.55,302.5,114.43,90.55
2018,9,11,8,30,334.0,180.0,0.8,26.8,344.0,152.21,104.38
2018,9,11,8,45,267.0,215.0,0.8,27.0,354.5,193.27,135.49
2018,9,11,9,0,200.0,250.0,0.8,27.2,365.0,229.43,165.67
2018,9,11,9,15,218.0,267.5,0.85,27.5,401.5,265.36,192.84
2018,9,11,9,30,236.0,285.0,0.9,27.8,438.0,303.67,221.96
2018,9,11,9,45,197.5,305.0,0.9,28.1,438.5,323.48,237.98
2018,9,11,10,0,159.0,325.0,0.9,28.4,439.0,338.78,249.87
2018,9,11,10,15,109.0,322.0,0.95,28.5,401.5,325.63,240.85
2018,9,11,10,30,59.0,319.0,1.0,28.6,364.0,301.53,223.3
2018,9,11,10,45,62.0,334.0,1.0,28.75,382.5,322.91,238.79
2018,9,11,11,0,65.0,349.0,1.0,28.9,401.0,344.84,254.3
2018,9,11,11,15,77.0,368.0,1.05,28.95,431.0,377.41,277.7
2018,9,11,11,30,89.0,387.0,1.1,29.0,461.0,411.51,301.96
2018,9,11,11,45,120.5,402.0,1.15,29.1,503.5,471.02,344.13
2018,9,11,12,0,152.0,417.0,1.2,29.2,546.0,522.79,380.3
2018,9,11,12,15,146.0,415.0,1.2,29.2,539.0,526.98,382.8
2018,9,11,12,30,140.0,413.0,1.2,29.2,532.0,529.98,384.87
2018,9,11,12,45,185.5,405.0,1.2,29.25,561.0,574.52,416.71
2018,9,11,13,0,231.0,397.0,1.2,29.3,590.0,620.12,448.64
2018,9,11,13,15,271.5,376.5,1.2,29.25,599.0,667.76,481.59
2018,9,11,13,30,312.0,356.0,1.2,29.2,608.0,696.16,501.88
2018,9,11,13,45,313.5,346.0,1.2,29.2,593.0,695.18,501.77
2018,9,11,14,0,315.0,336.0,1.2,29.2,578.0,692.4,500.83
2018,9,11,14,15,338.0,315.0,1.2,29.1,565.0,697.49,506.17
2018,9,11,14,30,361.0,294.0,1.2,29.0,552.0,700.35,510.07
2018,9,11,14,45,351.5,276.0,1.15,28.9,516.5,671.39,491.58
2018,9,11,15,0,342.0,258.0,1.1,28.8,481.0,640.6,472.05
2018,9,11,15,15,397.0,223.5,1.1,28.7,465.5,674.22,497.94
2018,9,11,15,30,452.0,189.0,1.1,28.6,450.0,681.94,506.19
2018,9,11,15,45,519.0,157.5,1.05,28.5,432.5,698.6,520.37
2018,9,11,16,0,586.0,126.0,1.0,28.4,415.0,718.85,535.26
2018,9,11,16,15,510.0,123.5,0.95,28.1,355.5,621.29,469.71
2018,9,11,16,30,434.0,121.0,0.9,27.8,296.0,537.59,412.09
2018,9,11,16,45,297.0,113.5,0.85,27.5,225.5,383.56,299.34
2018,9,11,17,0,160.0,106.0,0.8,27.2,155.0,245.45,193.07
2018,9,11,17,15,122.5,88.5,0.7,26.75,121.5,193.51,152.17
2018,9,11,17,30,85.0,71.0,0.6,26.3,88.0,144.77,112.29
2018,9,11,17,45,75.5,52.5,0.55,25.8,64.5,115.12,87.23
2018,9,11,18,0,66.0,34.0,0.5,25.3,41.0,85.56,59.92
2018,9,11,18,15,34.5,19.0,0.5,25.3,22.5,43.63,0.0
2018,9,11,18,30,3.0,4.0,0.5,25.3,4.0,4.76,0.0
2018,9,11,18,45,1.5,2.0,0.5,24.85,2.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,0.5,24.25,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,0.5,23.95,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,0.5,23.65,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,0.5,22.35,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,0.55,22.15,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,0.65,21.95,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,0.75,21.9,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,0.8,21.85,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,0.85,21.8,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,0.85,21.75,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,9,12,5,45,20.0,3.0,1.05,21.7,3.0,0.0,0.0
2018,9,12,6,0,40.0,6.0,1.1,21.8,6.0,5.12,0.0
2018,9,12,6,15,161.0,19.0,1.2,22.15,32.5,15.9,0.0
2018,9,12,6,30,282.0,32.0,1.3,22.5,59.0,26.43,15.38
2018,9,12,6,45,265.0,30.0,1.4,22.8,68.5,23.44,14.26
2018,9,12,7,0,248.0,28.0,1.5,23.1,78.0,21.12,12.58
2018,9,12,7,15,124.0,36.0,1.5,23.5,61.0,26.32,17.18
2018,9,12,7,30,0.0,44.0,1.5,23.9,44.0,36.36,25.87
2018,9,12,7,45,0.5,76.5,1.5,24.35,76.5,62.87,48.5
2018,9,12,8,0,1.0,109.0,1.5,24.8,109.0,87.38,69.01
2018,9,12,8,15,0.5,111.5,1.5,25.25,111.5,90.0,70.82
2018,9,12,8,30,0.0,114.0,1.5,25.7,114.0,92.84,69.53
2018,9,12,8,45,0.5,115.0,1.5,26.2,115.5,94.36,70.33
2018,9,12,9,0,1.0,116.0,1.5,26.7,117.0,95.75,71.04
2018,9,12,9,15,0.5,99.5,1.5,27.05,100.0,82.77,60.5
2018,9,12,9,30,0.0,83.0,1.5,27.4,83.0,69.05,49.46
2018,9,12,9,45,0.0,85.0,1.55,27.8,85.0,70.77,50.61
2018,9,12,10,0,0.0,87.0,1.6,28.2,87.0,72.48,51.75
2018,9,12,10,15,2.5,126.0,1.6,28.4,128.0,106.15,77.84
2018,9,12,10,30,5.0,165.0,1.6,28.6,169.0,140.27,103.89
2018,9,12,10,45,5.0,166.5,1.6,28.8,170.5,142.17,105.07
2018,9,12,11,0,5.0,168.0,1.6,29.0,172.0,144.04,106.31
2018,9,12,11,15,3.5,145.5,1.55,29.15,148.5,124.49,91.21
2018,9,12,11,30,2.0,123.0,1.5,29.3,125.0,104.62,75.87
2018,9,12,11,45,19.5,185.5,1.5,29.45,202.0,178.97,132.9
2018,9,12,12,0,37.0,248.0,1.5,29.6,279.0,252.97,188.19
2018,9,12,12,15,49.0,290.5,1.45,29.65,332.0,306.73,227.47
2018,9,12,12,30,61.0,333.0,1.4,29.7,385.0,362.82,267.82
2018,9,12,12,45,69.0,346.0,1.3,29.8,404.0,388.01,285.43
2018,9,12,13,0,77.0,359.0,1.2,29.9,423.0,413.84,303.49
2018,9,12,13,15,143.5,342.0,1.15,29.95,458.5,486.55,356.33
2018,9,12,13,30,210.0,325.0,1.1,30.0,494.0,561.73,409.36
2018,9,12,13,45,504.0,222.0,1.05,30.05,611.0,776.74,559.68
2018,9,12,14,0,798.0,119.0,1.0,30.1,728.0,970.69,680.89
2018,9,12,14,15,816.0,108.0,1.0,30.05,709.0,967.17,677.33
2018,9,12,14,30,834.0,97.0,1.0,30.0,690.0,972.54,682.01
2018,9,12,14,45,822.5,95.0,1.0,29.95,653.5,954.45,672.33
2018,9,12,15,0,811.0,93.0,1.0,29.9,617.0,944.47,668.05
2018,9,12,15,15,794.5,91.0,1.0,29.75,575.5,914.58,651.59
2018,9,12,15,30,778.0,89.0,1.0,29.6,534.0,881.77,633.4
2018,9,12,15,45,755.5,86.0,1.05,29.45,487.5,839.41,609.6
2018,9,12,16,0,733.0,83.0,1.1,29.3,441.0,795.01,583.98
2018,9,12,16,15,683.5,82.5,1.1,29.0,387.5,732.79,545.4
2018,9,12,16,30,634.0,82.0,1.1,28.7,334.0,667.2,503.4
2018,9,12,16,45,540.0,76.5,1.1,28.4,269.5,560.5,430.53
2018,9,12,17,0,446.0,71.0,1.1,28.1,205.0,459.44,358.32
2018,9,12,17,15,443.0,62.5,1.0,27.45,173.0,426.29,333.54
2018,9,12,17,30,440.0,54.0,0.9,26.8,141.0,391.88,305.2
2018,9,12,17,45,272.0,42.0,0.8,26.15,90.5,246.64,189.83
2018,9,12,18,0,104.0,30.0,0.7,25.5,40.0,111.62,78.06
2018,9,12,18,15,53.0,16.0,0.7,25.5,21.0,53.67,0.0
2018,9,12,18,30,2.0,2.0,0.7,25.5,2.0,1.71,0.0
2018,9,12,18,45,1.0,1.0,0.75,24.85,1.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,0.85,23.85,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,0.95,23.6,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.05,23.4,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.1,23.15,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,1.1,22.85,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,1.1,22.55,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.1,22.05,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.15,21.2,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.2,21.05,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.25,20.95,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.3,20.85,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.35,20.8,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.4,20.75,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.45,20.7,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.55,20.65,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.8,20.8,0.0,0.0,0.0
2018,9,13,5,45,7.5,1.5,1.9,20.9,1.5,0.0,0.0
2018,9,13,6,0,15.0,3.0,2.0,21.0,3.0,2.56,0.0
2018,9,13,6,15,21.0,17.5,2.15,21.4,19.0,14.94,0.0
2018,9,13,6,30,27.0,32.0,2.3,21.8,35.0,25.6,14.56
2018,9,13,6,45,51.0,52.0,2.45,22.15,61.0,40.16,28.42
2018,9,13,7,0,75.0,72.0,2.6,22.5,87.0,54.74,41.47
2018,9,13,7,15,48.5,84.5,2.75,23.05,95.5,65.48,50.94
2018,9,13,7,30,22.0,97.0,2.9,23.6,104.0,74.92,59.02
2018,9,13,7,45,12.0,89.5,3.05,24.15,93.5,72.53,56.78
2018,9,13,8,0,2.0,82.0,3.2,24.7,83.0,67.54,52.26
2018,9,13,8,15,5.0,110.5,3.25,25.25,113.0,89.31,70.36
2018,9,13,8,30,8.0,139.0,3.3,25.8,143.0,111.91,84.59
2018,9,13,8,45,20.5,178.0,3.3,26.3,189.5,144.26,109.12
2018,9,13,9,0,33.0,217.0,3.3,26.8,236.0,175.1,132.21
2018,9,13,9,15,21.0,206.5,3.35,27.2,219.0,172.04,129.85
2018,9,13,9,30,9.0,196.0,3.4,27.6,202.0,162.7,122.54
2018,9,13,9,45,9.5,202.0,3.4,28.0,208.5,169.33,127.26
2018,9,13,10,0,10.0,208.0,3.4,28.4,215.0,175.97,131.95
2018,9,13,10,15,44.0,244.5,3.45,28.65,277.5,226.87,170.59
2018,9,13,10,30,78.0,281.0,3.5,28.9,340.0,281.78,211.95
2018,9,13,10,45,135.5,332.5,3.5,29.2,439.5,375.15,281.39
2018,9,13,11,0,193.0,384.0,3.5,29.5,539.0,471.14,351.18
2018,9,13,11,15,159.0,387.5,3.5,29.65,517.0,464.88,345.71
2018,9,13,11,30,125.0,391.0,3.5,29.8,495.0,454.92,337.76
2018,9,13,11,45,126.0,387.0,3.55,29.95,492.5,463.21,343.8
2018,9,13,12,0,127.0,383.0,3.6,30.1,490.0,470.8,349.26
2018,9,13,12,15,71.5,320.0,3.6,30.2,380.0,355.23,264.66
2018,9,13,12,30,16.0,257.0,3.6,30.3,270.0,236.19,175.38
2018,9,13,12,45,15.0,244.5,3.6,30.35,257.0,225.2,167.44
2018,9,13,13,0,14.0,232.0,3.6,30.4,244.0,213.95,159.07
2018,9,13,13,15,50.5,276.0,3.6,30.35,317.0,308.31,230.96
2018,9,13,13,30,87.0,320.0,3.6,30.3,390.0,393.22,294.41
2018,9,13,13,45,128.5,341.0,3.6,30.25,440.5,482.88,360.43
2018,9,13,14,0,170.0,362.0,3.6,30.2,491.0,553.47,412.0
2018,9,13,14,15,151.5,341.0,3.6,30.0,452.5,516.01,385.66
2018,9,13,14,30,133.0,320.0,3.6,29.8,414.0,477.39,358.68
2018,9,13,14,45,80.5,261.0,3.55,29.6,317.0,338.68,256.9
2018,9,13,15,0,28.0,202.0,3.5,29.4,220.0,223.09,169.1
2018,9,13,15,15,107.5,221.5,3.45,29.2,283.5,345.26,265.37
2018,9,13,15,30,187.0,241.0,3.4,29.0,347.0,446.64,343.7
2018,9,13,15,45,155.5,218.5,3.4,28.75,301.5,389.7,301.44
2018,9,13,16,0,124.0,196.0,3.4,28.5,256.0,333.5,259.51
2018,9,13,16,15,113.0,175.0,3.3,28.2,225.0,298.38,233.53
2018,9,13,16,30,102.0,154.0,3.2,27.9,194.0,263.41,207.12
2018,9,13,16,45,96.5,133.5,3.1,27.6,167.0,233.83,184.54
2018,9,13,17,0,91.0,113.0,3.0,27.3,140.0,204.24,161.36
2018,9,13,17,15,62.5,90.0,2.95,26.95,107.0,141.64,110.66
2018,9,13,17,30,34.0,67.0,2.9,26.6,74.0,95.08,72.0
2018,9,13,17,45,22.5,47.5,2.8,26.25,51.5,66.14,47.5
2018,9,13,18,0,11.0,28.0,2.7,25.9,29.0,36.72,21.34
2018,9,13,18,15,11.5,15.5,2.7,25.9,16.0,19.0,0.0
2018,9,13,18,30,12.0,3.0,2.7,25.9,3.0,0.0,0.0
2018,9,13,18,45,6.0,1.5,2.75,25.4,1.5,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.8,24.9,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.85,24.75,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.9,24.6,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.95,24.45,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.0,24.3,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.05,24.15,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.15,23.85,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.2,23.7,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.2,23.6,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.25,23.4,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.3,23.3,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,3.35,23.25,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,3.4,23.2,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,3.45,23.15,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,3.5,23.1,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,3.55,23.05,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,3.7,22.95,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,3.8,22.9,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,3.85,22.9,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,3.9,22.9,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,3.95,22.85,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,4.0,22.8,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,4.05,22.75,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,4.1,22.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,4.15,22.7,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,4.2,22.7,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,4.25,22.7,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,4.3,22.7,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,4.4,22.7,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,4.5,22.7,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,4.5,22.7,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,4.5,22.7,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,4.55,22.65,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,4.6,22.6,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,4.65,22.6,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,4.7,22.6,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,4.7,22.6,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,4.7,22.6,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,4.7,22.65,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,4.7,22.7,0.0,0.0,0.0
2018,9,14,5,45,6.0,1.5,4.75,22.75,1.5,0.0,0.0
2018,9,14,6,0,12.0,3.0,4.8,22.8,3.0,0.0,0.0
2018,9,14,6,15,30.0,16.5,4.85,22.95,18.5,14.08,0.0
2018,9,14,6,30,48.0,30.0,4.9,23.1,34.0,23.9,12.88
2018,9,14,6,45,154.0,45.5,4.95,23.3,73.0,35.26,24.09
2018,9,14,7,0,260.0,61.0,5.0,23.5,112.0,45.68,33.52
2018,9,14,7,15,249.0,80.5,5.05,23.8,141.0,60.71,46.69
2018,9,14,7,30,238.0,100.0,5.1,24.1,170.0,73.75,57.92
2018,9,14,7,45,168.0,119.5,5.2,24.4,174.0,89.21,70.98
2018,9,14,8,0,98.0,139.0,5.3,24.7,178.0,101.32,80.98
2018,9,14,8,15,49.5,122.5,5.35,25.05,142.0,95.38,75.59
2018,9,14,8,30,1.0,106.0,5.4,25.4,106.0,86.84,64.94
2018,9,14,8,45,1.0,115.0,5.5,25.75,115.5,94.41,70.7
2018,9,14,9,0,1.0,124.0,5.6,26.1,125.0,102.02,76.44
2018,9,14,9,15,2.0,142.5,5.6,26.3,144.0,117.43,88.35
2018,9,14,9,30,3.0,161.0,5.6,26.5,163.0,133.17,100.44
2018,9,14,9,45,3.5,162.0,5.65,26.7,164.5,134.99,101.56
2018,9,14,10,0,4.0,163.0,5.7,26.9,166.0,136.77,102.69
2018,9,14,10,15,2.5,145.0,5.7,27.05,147.0,121.85,90.8
2018,9,14,10,30,1.0,127.0,5.7,27.2,128.0,106.44,78.55
2018,9,14,10,45,4.0,160.0,5.7,27.3,163.5,136.16,101.66
2018,9,14,11,0,7.0,193.0,5.7,27.4,199.0,166.57,125.12
2018,9,14,11,15,7.5,193.5,5.7,27.45,200.0,168.2,126.25
2018,9,14,11,30,8.0,194.0,5.7,27.5,201.0,169.84,127.44
2018,9,14,11,45,9.0,208.0,5.7,27.55,215.5,183.57,137.97
2018,9,14,12,0,10.0,222.0,5.7,27.6,230.0,197.56,148.66
2018,9,14,12,15,11.0,230.5,5.65,27.6,239.5,206.93,155.85
2018,9,14,12,30,12.0,239.0,5.6,27.6,249.0,216.45,163.17
2018,9,14,12,45,11.5,233.5,5.6,27.55,243.0,212.05,159.88
2018,9,14,13,0,11.0,228.0,5.6,27.5,237.0,207.51,156.53
2018,9,14,13,15,13.0,244.5,5.55,27.4,255.0,225.56,170.59
2018,9,14,13,30,15.0,261.0,5.5,27.3,273.0,244.12,185.02
2018,9,14,13,45,12.0,235.5,5.45,27.2,245.0,218.2,165.35
2018,9,14,14,0,9.0,210.0,5.4,27.1,217.0,192.09,145.47
2018,9,14,14,15,8.0,200.0,5.35,26.95,206.0,182.44,138.31
2018,9,14,14,30,7.0,190.0,5.3,26.8,195.0,172.73,131.07
2018,9,14,14,45,6.0,168.0,5.3,26.65,172.0,151.61,114.91
2018,9,14,15,0,5.0,146.0,5.3,26.5,149.0,130.5,98.63
2018,9,14,15,15,2.5,116.0,5.25,26.3,117.5,100.61,75.19
2018,9,14,15,30,0.0,86.0,5.2,26.1,86.0,71.49,52.07
2018,9,14,15,45,26.5,127.0,5.15,25.9,139.5,144.84,112.23
2018,9,14,16,0,53.0,168.0,5.1,25.7,193.0,216.81,170.72
2018,9,14,16,15,44.5,135.0,5.05,25.45,154.5,172.32,135.63
2018,9,14,16,30,36.0,102.0,5.0,25.2,116.0,128.31,100.48
2018,9,14,16,45,18.0,60.5,4.9,25.0,67.5,68.81,51.67
2018,9,14,17,0,0.0,19.0,4.8,24.8,19.0,15.64,7.29
2018,9,14,17,15,0.0,13.5,4.8,24.55,13.5,11.1,3.52
2018,9,14,17,30,0.0,8.0,4.8,24.3,8.0,6.57,0.0
2018,9,14,17,45,0.0,6.5,4.8,24.05,6.5,5.33,0.0
2018,9,14,18,0,0.0,5.0,4.8,23.8,5.0,4.1,0.0
2018,9,14,18,15,0.0,3.0,4.8,23.8,3.0,2.56,0.0
2018,9,14,18,30,0.0,1.0,4.8,23.8,1.0,0.0,0.0
2018,9,14,18,45,0.0,0.5,4.85,23.45,0.5,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.9,23.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.95,23.05,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,5.05,22.9,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,5.1,22.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,5.15,22.75,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,5.2,22.7,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,5.25,22.65,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,5.3,22.6,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,5.3,22.55,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,5.3,22.5,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,5.35,22.5,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,5.4,22.5,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,5.45,22.45,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,5.5,22.4,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,5.5,22.35,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,5.5,22.3,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,5.5,22.25,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,5.5,22.2,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,5.5,22.15,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,5.5,22.1,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,5.45,22.1,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,5.4,22.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,5.4,22.05,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,5.35,21.95,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,5.3,21.9,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,5.25,21.9,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,5.2,21.9,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,5.2,21.9,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,5.2,21.9,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,5.2,21.85,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,5.2,21.8,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,5.2,21.8,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,5.2,21.8,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,5.2,21.8,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,5.2,21.8,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,5.2,21.85,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,5.2,21.9,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,5.15,21.9,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,5.1,21.9,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,5.1,21.9,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,5.1,21.9,0.0,0.0,0.0
2018,9,15,5,45,2.5,0.5,5.1,21.9,0.5,0.0,0.0
2018,9,15,6,0,5.0,1.0,5.1,21.9,1.0,0.0,0.0
2018,9,15,6,15,2.5,2.5,5.1,21.95,2.5,2.13,0.0
2018,9,15,6,30,0.0,4.0,5.1,22.0,4.0,3.28,0.0
2018,9,15,6,45,0.0,5.5,5.15,22.05,5.5,4.51,0.0
2018,9,15,7,0,0.0,7.0,5.2,22.1,7.0,5.74,0.0
2018,9,15,7,15,0.0,9.0,5.2,22.15,9.0,7.39,0.78
2018,9,15,7,30,0.0,11.0,5.2,22.2,11.0,9.04,2.24
2018,9,15,7,45,0.0,15.0,5.25,22.3,15.0,12.35,5.11
2018,9,15,8,0,0.0,19.0,5.3,22.4,19.0,15.66,7.96
2018,9,15,8,15,0.0,47.0,5.3,22.5,47.0,38.88,27.99
2018,9,15,8,30,0.0,75.0,5.3,22.6,75.0,62.24,45.65
2018,9,15,8,45,1.0,105.0,5.3,22.7,105.5,86.65,65.3
2018,9,15,9,0,2.0,135.0,5.3,22.8,136.0,110.8,84.53
2018,9,15,9,15,6.0,166.5,5.3,22.95,170.0,137.31,105.35
2018,9,15,9,30,10.0,198.0,5.3,23.1,204.0,164.7,126.73
2018,9,15,9,45,10.0,205.0,5.3,23.25,211.5,172.04,132.21
2018,9,15,10,0,10.0,212.0,5.3,23.4,219.0,179.33,137.67
2018,9,15,10,15,9.0,200.5,5.25,23.6,207.0,170.92,130.77
2018,9,15,10,30,8.0,189.0,5.2,23.8,195.0,162.03,123.54
2018,9,15,10,45,8.0,194.0,5.15,23.95,200.0,167.2,127.4
2018,9,15,11,0,8.0,199.0,5.1,24.1,205.0,172.39,131.25
2018,9,15,11,15,5.0,171.0,5.05,24.25,175.0,147.27,111.38
2018,9,15,11,30,2.0,143.0,5.0,24.4,145.0,121.62,91.08
2018,9,15,11,45,3.0,145.0,4.95,24.6,147.5,124.43,93.22
2018,9,15,12,0,4.0,147.0,4.9,24.8,150.0,127.31,95.41
2018,9,15,12,15,2.0,131.0,4.9,24.9,132.5,112.05,83.34
2018,9,15,12,30,0.0,115.0,4.9,25.0,115.0,96.6,71.1
2018,9,15,12,45,0.0,99.5,4.85,25.1,99.5,83.34,60.65
2018,9,15,13,0,0.0,84.0,4.8,25.2,84.0,70.14,50.23
2018,9,15,13,15,0.0,73.5,4.75,25.2,73.5,61.32,43.28
2018,9,15,13,30,0.0,63.0,4.7,25.2,63.0,52.51,36.33
2018,9,15,13,45,0.0,57.5,4.7,25.2,57.5,47.88,32.69
2018,9,15,14,0,0.0,52.0,4.7,25.2,52.0,43.27,29.06
2018,9,15,14,15,0.0,57.5,4.65,25.1,57.5,47.83,32.78
2018,9,15,14,30,0.0,63.0,4.6,25.0,63.0,52.39,36.52
2018,9,15,14,45,2.5,111.5,4.6,24.9,113.0,96.29,71.84
2018,9,15,15,0,5.0,160.0,4.6,24.8,163.0,143.81,109.87
2018,9,15,15,15,3.0,141.5,4.55,24.65,143.5,124.93,95.09
2018,9,15,15,30,1.0,123.0,4.5,24.5,124.0,106.13,80.32
2018,9,15,15,45,1.0,114.5,4.5,24.35,115.0,98.73,74.69
2018,9,15,16,0,1.0,106.0,4.5,24.2,106.0,91.38,69.05
2018,9,15,16,15,2.0,102.5,4.5,24.0,103.0,89.87,68.16
2018,9,15,16,30,3.0,99.0,4.5,23.8,100.0,88.66,67.49
2018,9,15,16,45,1.5,59.0,4.5,23.6,59.5,50.06,35.9
2018,9,15,17,0,0.0,19.0,4.5,23.4,19.0,15.64,7.36
2018,9,15,17,15,0.0,13.0,4.5,23.25,13.0,10.69,3.22
2018,9,15,17,30,0.0,7.0,4.5,23.1,7.0,5.74,0.0
2018,9,15,17,45,0.0,5.5,4.5,22.9,5.5,4.51,0.0
2018,9,15,18,0,0.0,4.0,4.5,22.7,4.0,3.28,0.0
2018,9,15,18,15,0.0,2.0,4.5,22.7,2.0,1.71,0.0
2018,9,15,18,30,0.0,0.0,4.5,22.7,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,4.55,22.4,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,4.6,22.1,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.6,21.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.65,21.85,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.7,21.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.7,21.7,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.7,21.6,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,4.7,21.55,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,4.7,21.5,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,4.75,21.45,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,4.8,21.4,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,4.85,21.35,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,4.9,21.3,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,4.9,21.25,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,4.9,21.2,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,4.95,21.15,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,5.0,21.1,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,5.0,21.1,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,5.0,21.1,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,5.05,21.05,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,5.1,21.05,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,5.1,21.1,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,5.1,21.1,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,5.1,21.1,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,5.1,21.1,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,5.1,21.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,5.1,21.15,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,5.1,21.2,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,5.05,21.2,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,5.0,21.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,5.0,21.2,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,5.0,21.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,4.95,21.15,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,4.9,21.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,4.8,21.1,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,4.7,21.1,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,4.65,21.1,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,4.6,21.1,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,4.55,21.1,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,4.5,21.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,4.45,21.1,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,4.4,21.1,0.0,0.0,0.0
2018,9,16,5,45,2.0,0.5,4.4,21.1,0.5,0.0,0.0
2018,9,16,6,0,4.0,1.0,4.4,21.1,1.0,0.0,0.0
2018,9,16,6,15,2.0,3.0,4.4,21.2,3.0,2.56,0.0
2018,9,16,6,30,0.0,5.0,4.4,21.3,5.0,4.1,0.0
2018,9,16,6,45,0.0,7.5,4.4,21.35,7.5,6.15,0.0
2018,9,16,7,0,0.0,10.0,4.4,21.4,10.0,8.21,1.45
2018,9,16,7,15,0.0,20.0,4.4,21.55,20.0,16.46,8.71
2018,9,16,7,30,0.0,30.0,4.4,21.7,30.0,24.74,15.97
2018,9,16,7,45,6.5,72.5,4.45,21.8,75.0,59.79,46.39
2018,9,16,8,0,13.0,115.0,4.5,21.9,120.0,91.51,73.52
2018,9,16,8,15,6.5,85.5,4.5,22.1,88.0,70.68,55.38
2018,9,16,8,30,0.0,56.0,4.5,22.3,56.0,46.39,32.68
2018,9,16,8,45,0.0,58.5,4.55,22.45,58.5,48.49,34.28
2018,9,16,9,0,0.0,61.0,4.6,22.6,61.0,50.6,35.85
2018,9,16,9,15,0.5,98.0,4.6,22.8,98.5,81.54,60.78
2018,9,16,9,30,1.0,135.0,4.6,23.0,136.0,111.77,84.81
2018,9,16,9,45,7.5,175.0,4.65,23.2,180.5,147.12,112.56
2018,9,16,10,0,14.0,215.0,4.7,23.4,225.0,183.69,141.04
2018,9,16,10,15,10.0,200.0,4.7,23.55,207.5,171.1,130.87
2018,9,16,10,30,6.0,185.0,4.7,23.7,190.0,157.59,120.03
2018,9,16,10,45,7.0,191.5,4.7,23.85,197.0,164.53,125.29
2018,9,16,11,0,8.0,198.0,4.7,24.0,204.0,171.6,130.65
2018,9,16,11,15,5.5,178.5,4.75,24.1,182.5,154.06,116.76
2018,9,16,11,30,3.0,159.0,4.8,24.2,161.0,136.06,102.51
2018,9,16,11,45,4.5,168.5,4.8,24.3,172.0,145.85,110.16
2018,9,16,12,0,6.0,178.0,4.8,24.4,183.0,155.84,117.95
2018,9,16,12,15,6.5,184.5,4.8,24.4,190.0,162.52,123.16
2018,9,16,12,30,7.0,191.0,4.8,24.4,197.0,169.27,128.46
2018,9,16,12,45,5.0,166.5,4.8,24.35,170.5,146.26,110.5
2018,9,16,13,0,3.0,142.0,4.8,24.3,144.0,123.09,92.36
2018,9,16,13,15,4.0,156.0,4.8,24.25,159.0,136.63,103.15
2018,9,16,13,30,5.0,170.0,4.8,24.2,174.0,150.43,114.14
2018,9,16,13,45,2.5,125.5,4.85,24.15,127.5,108.48,81.14
2018,9,16,14,0,0.0,81.0,4.9,24.1,81.0,67.51,48.6
2018,9,16,14,15,0.0,70.0,4.95,24.0,70.0,58.27,41.32
2018,9,16,14,30,0.0,59.0,5.0,23.9,59.0,49.05,34.01
2018,9,16,14,45,0.0,72.5,5.0,23.8,72.5,60.29,43.18
2018,9,16,15,0,0.0,86.0,5.0,23.7,86.0,71.54,52.39
2018,9,16,15,15,0.0,72.0,5.05,23.6,72.0,59.81,43.06
2018,9,16,15,30,0.0,58.0,5.1,23.5,58.0,48.1,33.69
2018,9,16,15,45,0.5,81.5,5.1,23.4,81.5,68.16,50.22
2018,9,16,16,0,1.0,105.0,5.1,23.3,105.0,90.53,68.68
2018,9,16,16,15,0.5,80.0,5.15,23.15,80.0,67.03,49.69
2018,9,16,16,30,0.0,55.0,5.2,23.0,55.0,45.52,32.12
2018,9,16,16,45,0.0,33.0,5.2,22.9,33.0,27.23,17.03
2018,9,16,17,0,0.0,11.0,5.2,22.8,11.0,9.04,1.89
2018,9,16,17,15,0.0,9.0,5.2,22.7,9.0,7.39,0.49
2018,9,16,17,30,0.0,7.0,5.2,22.6,7.0,5.74,0.0
2018,9,16,17,45,0.0,5.5,5.25,22.5,5.5,4.51,0.0
2018,9,16,18,0,0.0,4.0,5.3,22.4,4.0,3.28,0.0
2018,9,16,18,15,0.0,2.0,5.3,22.4,2.0,1.71,0.0
2018,9,16,18,30,0.0,0.0,5.3,22.4,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,5.3,22.35,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,5.3,22.3,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,5.3,22.3,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,5.3,22.3,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,5.3,22.25,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,5.3,22.2,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,5.25,22.2,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,5.2,22.2,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,5.15,22.2,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,5.1,22.2,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,5.05,22.25,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,5.0,22.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,4.9,22.3,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,4.8,22.3,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,4.65,22.3,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,4.5,22.3,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,4.4,22.35,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,4.3,22.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,4.15,22.45,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,3.85,22.6,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,3.7,22.7,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,3.55,22.8,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,3.4,22.9,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,3.25,22.95,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.95,23.1,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.8,23.2,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.7,23.3,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.6,23.4,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.45,23.4,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.2,23.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.15,23.55,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.2,23.6,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.2,23.6,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.2,23.6,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.2,23.6,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.2,23.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.25,23.6,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,9,17,5,45,2.0,1.0,2.35,23.6,1.0,0.0,0.0
2018,9,17,6,0,4.0,2.0,2.4,23.6,2.0,0.0,0.0
2018,9,17,6,15,26.0,15.5,2.4,23.75,17.5,13.23,0.0
2018,9,17,6,30,48.0,29.0,2.4,23.9,33.0,23.01,11.26
2018,9,17,6,45,89.0,48.5,2.45,24.05,62.5,37.69,25.91
2018,9,17,7,0,130.0,68.0,2.5,24.2,92.0,51.05,37.91
2018,9,17,7,15,132.5,87.5,2.55,24.4,119.0,66.13,51.15
2018,9,17,7,30,135.0,107.0,2.6,24.6,146.0,79.73,62.85
2018,9,17,7,45,167.0,124.5,2.65,24.8,182.5,92.05,73.21
2018,9,17,8,0,199.0,142.0,2.7,25.0,219.0,99.89,79.6
2018,9,17,8,15,169.5,132.5,2.8,25.25,204.5,95.25,75.37
2018,9,17,8,30,140.0,123.0,2.9,25.5,190.0,106.33,75.42
2018,9,17,8,45,70.0,100.0,3.0,25.75,133.5,90.37,64.43
2018,9,17,9,0,0.0,77.0,3.1,26.0,77.0,63.96,46.05
2018,9,17,9,15,22.0,129.5,3.15,26.3,143.5,112.21,83.59
2018,9,17,9,30,44.0,182.0,3.2,26.6,210.0,163.55,123.2
2018,9,17,9,45,37.0,206.5,3.3,26.9,231.0,184.61,139.49
2018,9,17,10,0,30.0,231.0,3.4,27.2,252.0,205.37,155.27
2018,9,17,10,15,25.5,212.5,3.4,27.45,231.0,191.77,144.6
2018,9,17,10,30,21.0,194.0,3.4,27.7,210.0,176.79,132.9
2018,9,17,10,45,27.0,158.0,3.45,27.95,179.0,152.34,114.11
2018,9,17,11,0,33.0,122.0,3.5,28.2,148.0,127.64,95.17
2018,9,17,11,15,79.5,160.0,3.5,28.35,224.5,204.48,155.33
2018,9,17,11,30,126.0,198.0,3.5,28.5,301.0,289.65,220.62
2018,9,17,11,45,373.0,200.5,3.5,28.65,508.5,517.58,393.52
2018,9,17,12,0,620.0,203.0,3.5,28.8,716.0,758.19,565.63
2018,9,17,12,15,600.0,202.0,3.5,28.85,698.0,765.92,569.56
2018,9,17,12,30,580.0,201.0,3.5,28.9,680.0,769.84,572.32
2018,9,17,12,45,453.5,193.5,3.45,28.95,565.5,662.14,496.22
2018,9,17,13,0,327.0,186.0,3.4,29.0,451.0,536.07,405.67
2018,9,17,13,15,473.0,171.5,3.35,29.0,546.5,684.97,515.02
2018,9,17,13,30,619.0,157.0,3.3,29.0,642.0,825.74,612.1
2018,9,17,13,45,538.5,164.5,3.25,29.0,577.0,761.99,567.99
2018,9,17,14,0,458.0,172.0,3.2,29.0,512.0,694.38,521.29
2018,9,17,14,15,595.0,156.0,3.1,28.9,578.0,819.28,609.36
2018,9,17,14,30,732.0,140.0,3.0,28.8,644.0,940.26,690.27
2018,9,17,14,45,721.5,134.0,2.9,28.7,608.0,919.0,676.16
2018,9,17,15,0,711.0,128.0,2.8,28.6,572.0,894.5,661.15
2018,9,17,15,15,668.5,127.5,2.65,28.45,521.0,842.32,627.28
2018,9,17,15,30,626.0,127.0,2.5,28.3,470.0,788.54,592.15
2018,9,17,15,45,614.5,119.0,2.4,28.15,430.5,753.76,570.07
2018,9,17,16,0,603.0,111.0,2.3,28.0,391.0,716.82,546.05
2018,9,17,16,15,586.5,103.0,2.15,27.75,349.0,673.58,517.08
2018,9,17,16,30,570.0,95.0,2.0,27.5,307.0,628.97,486.52
2018,9,17,16,45,519.0,87.0,1.9,27.25,257.5,555.68,434.28
2018,9,17,17,0,468.0,79.0,1.8,27.0,208.0,484.38,381.24
2018,9,17,17,15,395.5,68.5,1.7,26.7,161.0,393.82,310.87
2018,9,17,17,30,323.0,58.0,1.6,26.4,114.0,315.67,247.17
2018,9,17,17,45,225.5,43.0,1.5,26.05,75.5,223.29,169.57
2018,9,17,18,0,128.0,28.0,1.4,25.7,37.0,133.26,69.7
2018,9,17,18,15,66.0,14.5,1.4,25.7,19.0,45.23,0.0
2018,9,17,18,30,4.0,1.0,1.4,25.7,1.0,0.0,0.0
2018,9,17,18,45,2.0,0.5,1.45,25.45,0.5,0.0,0.0
2018,9,17,19,0,0.0,0.0,1.5,25.2,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,1.5,25.1,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,1.55,24.95,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,1.6,24.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,1.6,24.8,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,1.6,24.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,1.6,24.65,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,1.6,24.6,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,1.7,24.4,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,1.75,24.3,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,1.8,24.2,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,1.8,24.1,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,1.8,23.9,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,1.8,23.8,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.75,23.7,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.7,23.45,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.7,23.3,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.7,23.2,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.75,22.8,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.8,22.7,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.8,22.6,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.75,22.35,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.7,22.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.65,22.1,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.45,21.3,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.45,21.2,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,9,18,6,0,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,9,18,6,15,0.0,2.0,1.65,21.4,2.0,1.71,0.0
2018,9,18,6,30,0.0,4.0,1.8,21.6,4.0,3.28,0.0
2018,9,18,6,45,0.0,7.0,1.9,21.85,7.0,5.74,0.0
2018,9,18,7,0,0.0,10.0,2.0,22.1,10.0,8.21,1.44
2018,9,18,7,15,0.0,24.0,2.05,22.45,24.0,19.77,11.55
2018,9,18,7,30,0.0,38.0,2.1,22.8,38.0,31.37,21.66
2018,9,18,7,45,11.5,70.0,2.15,23.2,74.5,57.89,44.49
2018,9,18,8,0,23.0,102.0,2.2,23.6,111.0,80.1,63.27
2018,9,18,8,15,53.0,141.5,2.2,24.05,165.5,108.02,82.23
2018,9,18,8,30,83.0,181.0,2.2,24.5,220.0,143.33,107.31
2018,9,18,8,45,85.5,207.0,2.2,24.95,251.0,170.72,127.69
2018,9,18,9,0,88.0,233.0,2.2,25.4,282.0,199.1,149.41
2018,9,18,9,15,116.0,258.0,2.2,25.7,328.0,233.99,175.55
2018,9,18,9,30,144.0,283.0,2.2,26.0,374.0,275.01,206.55
2018,9,18,9,45,141.0,299.0,2.2,26.3,392.5,300.59,226.27
2018,9,18,10,0,138.0,315.0,2.2,26.6,411.0,325.9,245.45
2018,9,18,10,15,218.0,321.0,2.2,26.75,480.0,386.81,290.99
2018,9,18,10,30,298.0,327.0,2.2,26.9,549.0,461.34,346.06
2018,9,18,10,45,228.5,344.5,2.15,27.1,518.0,448.19,335.79
2018,9,18,11,0,159.0,362.0,2.1,27.3,487.0,432.79,323.59
2018,9,18,11,15,295.0,339.0,2.05,27.45,576.0,535.06,399.12
2018,9,18,11,30,431.0,316.0,2.0,27.6,665.0,650.64,481.3
2018,9,18,11,45,603.5,234.0,2.0,27.7,728.0,745.67,549.37
2018,9,18,12,0,776.0,152.0,2.0,27.8,791.0,837.93,612.7
2018,9,18,12,15,613.0,220.0,2.0,27.9,724.5,796.2,582.6
2018,9,18,12,30,450.0,288.0,2.0,28.0,658.0,730.96,535.61
2018,9,18,12,45,290.0,333.0,2.0,28.05,570.5,624.25,460.04
2018,9,18,13,0,130.0,378.0,2.0,28.1,483.0,508.27,375.57
2018,9,18,13,15,136.5,374.0,1.95,28.15,482.0,517.89,383.38
2018,9,18,13,30,143.0,370.0,1.9,28.2,481.0,526.99,390.11
2018,9,18,13,45,152.0,359.5,1.9,28.2,474.5,530.88,393.68
2018,9,18,14,0,161.0,349.0,1.9,28.2,468.0,533.97,396.81
2018,9,18,14,15,138.5,327.5,1.9,28.2,426.5,491.46,366.95
2018,9,18,14,30,116.0,306.0,1.9,28.2,385.0,447.89,336.2
2018,9,18,14,45,172.5,291.0,1.85,28.15,401.5,490.98,370.06
2018,9,18,15,0,229.0,276.0,1.8,28.1,418.0,532.04,401.7
2018,9,18,15,15,336.5,223.5,1.75,27.95,415.0,596.56,451.57
2018,9,18,15,30,444.0,171.0,1.7,27.8,412.0,655.58,496.71
2018,9,18,15,45,299.0,170.0,1.6,27.7,326.0,487.39,374.86
2018,9,18,16,0,154.0,169.0,1.5,27.6,240.0,330.16,256.66
2018,9,18,16,15,135.5,155.0,1.45,27.25,212.0,295.89,231.86
2018,9,18,16,30,117.0,141.0,1.4,26.9,184.0,262.68,206.69
2018,9,18,16,45,202.0,114.0,1.3,26.55,174.0,311.74,247.33
2018,9,18,17,0,287.0,87.0,1.2,26.2,164.0,352.58,279.76
2018,9,18,17,15,325.0,67.5,1.1,25.55,136.5,342.76,271.39
2018,9,18,17,30,363.0,48.0,1.0,24.9,109.0,332.56,260.56
2018,9,18,17,45,286.0,35.5,0.9,24.25,73.0,251.91,191.09
2018,9,18,18,0,209.0,23.0,0.8,23.6,37.0,169.18,74.19
2018,9,18,18,15,104.5,11.5,0.8,23.6,18.5,61.74,0.0
2018,9,18,18,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,0.85,23.1,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,0.9,22.15,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,0.9,21.45,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,0.85,19.15,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,0.85,18.9,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,0.85,18.2,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,0.85,17.65,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,19,5,45,4.0,1.0,0.9,17.95,1.0,0.0,0.0
2018,9,19,6,0,8.0,2.0,0.9,18.1,2.0,0.0,0.0
2018,9,19,6,15,95.0,17.0,1.05,18.6,24.0,14.51,0.0
2018,9,19,6,30,182.0,32.0,1.2,19.1,46.0,24.78,11.9
2018,9,19,6,45,287.0,45.0,1.35,19.65,87.5,34.62,23.74
2018,9,19,7,0,392.0,58.0,1.5,20.2,129.0,44.35,32.77
2018,9,19,7,15,463.0,67.0,1.45,20.85,178.0,52.75,40.33
2018,9,19,7,30,534.0,76.0,1.4,21.5,227.0,58.68,45.49
2018,9,19,7,45,581.5,82.5,1.3,22.1,277.5,62.34,48.52
2018,9,19,8,0,629.0,89.0,1.2,22.7,328.0,65.95,51.38
2018,9,19,8,15,662.5,94.5,1.2,23.5,377.5,77.0,51.7
2018,9,19,8,30,696.0,100.0,1.2,24.3,427.0,132.31,75.64
2018,9,19,8,45,720.0,104.5,1.15,25.1,473.5,189.66,115.18
2018,9,19,9,0,744.0,109.0,1.1,25.9,520.0,249.77,162.84
2018,9,19,9,15,761.0,112.0,1.1,26.3,561.5,312.85,215.15
2018,9,19,9,30,778.0,115.0,1.1,26.7,603.0,372.91,264.94
2018,9,19,9,45,790.5,118.0,1.1,27.1,639.0,432.16,313.01
2018,9,19,10,0,803.0,121.0,1.1,27.5,675.0,491.62,359.57
2018,9,19,10,15,811.5,123.5,1.1,27.75,704.5,548.47,402.82
2018,9,19,10,30,820.0,126.0,1.1,28.0,734.0,604.52,443.95
2018,9,19,10,45,825.5,128.0,1.05,28.2,756.5,657.14,480.98
2018,9,19,11,0,831.0,130.0,1.0,28.4,779.0,708.15,515.6
2018,9,19,11,15,834.0,131.0,1.05,28.6,793.5,754.51,547.23
2018,9,19,11,30,837.0,132.0,1.1,28.8,808.0,798.54,575.78
2018,9,19,11,45,837.0,133.5,1.1,28.95,814.5,838.06,600.09
2018,9,19,12,0,837.0,135.0,1.1,29.1,821.0,874.66,622.37
2018,9,19,12,15,836.0,135.0,1.1,29.2,819.5,905.74,641.18
2018,9,19,12,30,835.0,135.0,1.1,29.3,818.0,933.48,657.9
2018,9,19,12,45,830.5,135.0,1.05,29.35,808.5,954.44,669.76
2018,9,19,13,0,826.0,135.0,1.0,29.4,799.0,971.69,679.41
2018,9,19,13,15,820.5,134.0,1.0,29.45,782.0,983.1,686.51
2018,9,19,13,30,815.0,133.0,1.0,29.5,765.0,990.68,691.48
2018,9,19,13,45,805.5,132.5,1.0,29.5,740.5,990.93,692.34
2018,9,19,14,0,796.0,132.0,1.0,29.5,716.0,987.34,691.11
2018,9,19,14,15,784.5,130.0,0.95,29.45,684.5,976.27,684.73
2018,9,19,14,30,773.0,128.0,0.9,29.4,653.0,961.54,676.32
2018,9,19,14,45,757.0,125.5,0.9,29.35,615.5,938.2,663.66
2018,9,19,15,0,741.0,123.0,0.9,29.3,578.0,918.6,653.47
2018,9,19,15,15,721.0,119.0,0.85,29.35,535.5,883.55,632.38
2018,9,19,15,30,701.0,115.0,0.8,29.4,493.0,845.96,609.73
2018,9,19,15,45,673.5,110.0,0.7,29.4,446.0,797.88,579.42
2018,9,19,16,0,646.0,105.0,0.6,29.4,399.0,748.31,547.83
2018,9,19,16,15,609.0,99.0,0.6,29.15,349.5,688.09,510.44
2018,9,19,16,30,572.0,93.0,0.6,28.9,300.0,627.8,471.77
2018,9,19,16,45,520.0,85.0,0.65,28.65,250.5,553.59,422.14
2018,9,19,17,0,468.0,77.0,0.7,28.4,201.0,481.42,371.06
2018,9,19,17,15,394.0,66.0,0.7,27.85,154.0,389.71,302.18
2018,9,19,17,30,320.0,55.0,0.7,27.3,107.0,310.23,239.06
2018,9,19,17,45,218.5,39.5,0.7,26.8,69.0,215.28,159.81
2018,9,19,18,0,117.0,24.0,0.7,26.3,31.0,117.86,32.91
2018,9,19,18,15,58.5,12.0,0.7,26.3,15.5,39.26,0.0
2018,9,19,18,30,0.0,0.0,0.7,26.3,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,0.75,25.65,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,0.85,24.75,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,0.9,24.25,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.9,23.05,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,0.9,22.75,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,0.85,22.2,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.65,20.75,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,20,5,45,3.0,1.0,0.55,20.45,1.0,0.0,0.0
2018,9,20,6,0,6.0,2.0,0.5,20.5,2.0,0.0,0.0
2018,9,20,6,15,71.0,16.5,0.5,20.9,21.5,14.08,0.0
2018,9,20,6,30,136.0,31.0,0.5,21.3,41.0,23.92,10.54
2018,9,20,6,45,227.0,47.0,0.5,21.75,80.5,35.91,24.56
2018,9,20,7,0,318.0,63.0,0.5,22.2,120.0,47.64,35.29
2018,9,20,7,15,351.5,77.0,0.4,22.8,159.5,57.31,43.89
2018,9,20,7,30,385.0,91.0,0.3,23.4,199.0,66.63,51.9
2018,9,20,7,45,470.0,97.5,0.25,23.95,256.0,70.96,55.43
2018,9,20,8,0,555.0,104.0,0.2,24.5,313.0,76.63,59.96
2018,9,20,8,15,590.5,111.0,0.3,25.15,361.5,88.62,60.61
2018,9,20,8,30,626.0,118.0,0.4,25.8,410.0,140.69,83.93
2018,9,20,8,45,652.5,123.0,0.55,26.45,455.5,194.5,120.69
2018,9,20,9,0,679.0,128.0,0.7,27.1,501.0,251.51,165.35
2018,9,20,9,15,705.0,129.5,0.7,27.4,544.0,308.54,211.86
2018,9,20,9,30,731.0,131.0,0.7,27.7,587.0,368.04,260.13
2018,9,20,9,45,753.5,129.5,0.75,28.05,624.0,428.06,307.97
2018,9,20,10,0,776.0,128.0,0.8,28.4,661.0,486.33,353.22
2018,9,20,10,15,785.0,131.0,0.8,28.6,690.5,542.41,395.39
2018,9,20,10,30,794.0,134.0,0.8,28.8,720.0,597.83,435.58
