Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,10,45,799.5,136.5,0.8,29.05,742.5,649.63,471.87
2018,9,20,11,0,805.0,139.0,0.8,29.3,765.0,699.9,505.99
2018,9,20,11,15,784.0,149.0,0.8,29.4,768.5,735.85,529.78
2018,9,20,11,30,763.0,159.0,0.8,29.5,772.0,767.59,550.32
2018,9,20,11,45,765.0,160.5,0.8,29.65,780.0,806.09,574.33
2018,9,20,12,0,767.0,162.0,0.8,29.8,788.0,842.05,596.11
2018,9,20,12,15,786.0,155.0,0.75,29.85,796.0,882.18,619.73
2018,9,20,12,30,805.0,148.0,0.7,29.9,804.0,920.09,641.59
2018,9,20,12,45,779.0,158.5,0.7,29.95,787.5,930.64,647.59
2018,9,20,13,0,753.0,169.0,0.7,30.0,771.0,944.6,656.15
2018,9,20,13,15,642.5,209.0,0.65,30.0,715.0,895.17,625.28
2018,9,20,13,30,532.0,249.0,0.6,30.0,659.0,831.24,584.0
2018,9,20,13,45,481.0,258.5,0.55,30.0,620.5,798.72,563.27
2018,9,20,14,0,430.0,268.0,0.5,30.0,582.0,763.07,539.99
2018,9,20,14,15,491.0,236.0,0.45,29.9,579.5,794.15,562.34
2018,9,20,14,30,552.0,204.0,0.4,29.8,577.0,821.19,581.21
2018,9,20,14,45,577.5,182.5,0.35,29.7,553.0,829.69,587.12
2018,9,20,15,0,603.0,161.0,0.3,29.6,529.0,825.95,585.41
2018,9,20,15,15,636.0,143.0,0.35,29.5,505.5,829.1,590.13
2018,9,20,15,30,669.0,125.0,0.4,29.4,482.0,827.46,591.9
2018,9,20,15,45,639.0,119.5,0.45,29.35,435.0,777.09,562.39
2018,9,20,16,0,609.0,114.0,0.5,29.3,388.0,725.41,531.86
2018,9,20,16,15,569.5,108.0,0.55,28.85,339.5,663.92,494.44
2018,9,20,16,30,530.0,102.0,0.6,28.4,291.0,602.47,455.5
2018,9,20,16,45,476.0,92.5,0.65,28.0,242.0,520.67,399.94
2018,9,20,17,0,422.0,83.0,0.7,27.6,193.0,449.34,348.43
2018,9,20,17,15,349.0,70.0,0.7,26.9,147.0,363.74,283.29
2018,9,20,17,30,276.0,57.0,0.7,26.2,101.0,284.67,219.99
2018,9,20,17,45,184.0,40.0,0.65,25.5,64.5,196.18,144.68
2018,9,20,18,0,92.0,23.0,0.6,24.8,28.0,92.57,5.47
2018,9,20,18,15,46.0,11.5,0.6,24.8,14.0,32.59,0.0
2018,9,20,18,30,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,0.75,24.3,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,0.95,23.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.1,23.35,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.65,22.7,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.7,22.55,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.7,22.3,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.65,22.2,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.45,21.85,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.35,21.7,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.25,21.55,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.15,21.4,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.05,21.25,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.0,21.15,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.95,20.85,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.85,20.55,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,9,21,5,45,1.0,0.5,0.8,20.65,0.5,0.0,0.0
2018,9,21,6,0,2.0,1.0,0.8,20.7,1.0,0.0,0.0
2018,9,21,6,15,43.5,15.5,1.0,21.15,18.5,13.23,0.0
2018,9,21,6,30,85.0,30.0,1.2,21.6,36.0,23.2,9.26
2018,9,21,6,45,163.5,49.5,1.35,22.05,74.0,37.79,25.98
2018,9,21,7,0,242.0,69.0,1.5,22.5,112.0,52.15,39.01
2018,9,21,7,15,167.5,65.0,1.55,22.95,99.5,49.51,37.14
2018,9,21,7,30,93.0,61.0,1.6,23.4,87.0,48.76,36.59
2018,9,21,7,45,56.5,85.0,1.7,23.85,101.5,67.86,52.9
2018,9,21,8,0,20.0,109.0,1.8,24.3,116.0,84.6,66.91
2018,9,21,8,15,106.5,138.5,1.8,24.7,187.0,103.92,77.95
2018,9,21,8,30,193.0,168.0,1.8,25.1,258.0,142.49,102.16
2018,9,21,8,45,213.0,181.0,1.8,25.5,289.5,168.74,120.42
2018,9,21,9,0,233.0,194.0,1.8,25.9,321.0,201.57,145.63
2018,9,21,9,15,162.5,213.0,1.8,26.25,305.0,216.44,160.4
2018,9,21,9,30,92.0,232.0,1.8,26.6,289.0,219.71,165.08
2018,9,21,9,45,319.0,217.0,1.8,26.9,432.0,313.57,233.98
2018,9,21,10,0,546.0,202.0,1.8,27.2,575.0,436.8,325.11
2018,9,21,10,15,634.5,187.0,1.8,27.45,639.0,511.62,380.84
2018,9,21,10,30,723.0,172.0,1.8,27.7,703.0,591.53,439.4
2018,9,21,10,45,701.0,184.0,1.75,27.9,712.5,631.97,468.2
2018,9,21,11,0,679.0,196.0,1.7,28.1,722.0,668.54,493.56
2018,9,21,11,15,715.5,186.5,1.7,28.25,750.0,724.7,532.72
2018,9,21,11,30,752.0,177.0,1.7,28.4,778.0,781.36,571.24
2018,9,21,11,45,755.0,176.5,1.7,28.55,785.0,819.34,596.15
2018,9,21,12,0,758.0,176.0,1.7,28.7,792.0,854.76,618.39
2018,9,21,12,15,762.5,173.0,1.65,28.75,792.0,879.59,633.39
2018,9,21,12,30,767.0,170.0,1.6,28.8,792.0,907.72,650.54
2018,9,21,12,45,743.5,176.5,1.6,28.85,774.0,923.67,660.47
2018,9,21,13,0,720.0,183.0,1.6,28.9,756.0,928.39,663.52
2018,9,21,13,15,742.0,170.5,1.6,28.9,750.0,953.49,679.84
2018,9,21,13,30,764.0,158.0,1.6,28.9,744.0,967.27,688.89
2018,9,21,13,45,756.0,155.5,1.55,28.85,719.5,974.69,693.66
2018,9,21,14,0,748.0,153.0,1.5,28.8,695.0,970.4,691.3
2018,9,21,14,15,706.0,159.0,1.5,28.7,652.5,937.69,672.11
2018,9,21,14,30,664.0,165.0,1.5,28.6,610.0,901.55,650.95
2018,9,21,14,45,656.0,156.5,1.5,28.45,575.0,880.42,639.5
2018,9,21,15,0,648.0,148.0,1.5,28.3,540.0,856.18,625.85
2018,9,21,15,15,615.5,143.0,1.45,28.1,493.5,809.04,596.57
2018,9,21,15,30,583.0,138.0,1.4,27.9,447.0,760.13,565.9
2018,9,21,15,45,536.5,136.0,1.35,27.75,399.5,690.72,520.48
2018,9,21,16,0,490.0,134.0,1.3,27.6,352.0,632.52,481.98
2018,9,21,16,15,431.0,124.0,1.2,27.25,298.5,554.37,427.38
2018,9,21,16,30,372.0,114.0,1.1,26.9,245.0,478.65,372.84
2018,9,21,16,45,337.0,98.0,1.05,26.6,202.0,417.52,328.02
2018,9,21,17,0,302.0,82.0,1.0,26.3,159.0,358.06,282.58
2018,9,21,17,15,280.0,69.5,0.9,25.75,127.5,314.75,247.72
2018,9,21,17,30,258.0,57.0,0.8,25.2,96.0,273.37,212.12
2018,9,21,17,45,166.5,38.5,0.75,24.65,60.0,184.3,134.65
2018,9,21,18,0,75.0,20.0,0.7,24.1,24.0,77.12,0.0
2018,9,21,18,15,37.5,10.0,0.7,24.1,12.0,27.07,0.0
2018,9,21,18,30,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,0.75,23.7,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,0.85,23.15,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,0.95,22.9,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.05,22.65,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.1,22.15,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.1,21.65,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.1,21.05,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.15,20.9,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.2,20.75,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.2,20.45,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.2,20.15,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.05,19.8,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.95,19.55,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.85,19.3,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,9,22,5,45,3.5,1.0,0.8,19.3,1.0,0.0,0.0
2018,9,22,6,0,7.0,2.0,0.8,19.3,2.0,0.0,0.0
2018,9,22,6,15,85.5,15.0,0.9,19.75,21.0,12.8,0.0
2018,9,22,6,30,164.0,28.0,1.0,20.2,40.0,21.72,7.53
2018,9,22,6,45,264.0,42.0,1.15,20.65,79.5,32.34,21.52
2018,9,22,7,0,364.0,56.0,1.3,21.1,119.0,42.8,31.22
2018,9,22,7,15,433.5,66.0,1.3,21.65,166.5,52.06,39.54
2018,9,22,7,30,503.0,76.0,1.3,22.2,214.0,58.77,45.42
2018,9,22,7,45,550.5,84.0,1.35,22.7,264.0,63.54,49.44
2018,9,22,8,0,598.0,92.0,1.4,23.2,314.0,68.2,53.22
2018,9,22,8,15,632.0,98.0,1.3,23.8,362.5,82.44,54.36
2018,9,22,8,30,666.0,104.0,1.2,24.4,411.0,136.37,79.43
2018,9,22,8,45,690.0,109.0,1.15,25.0,456.5,192.33,118.73
2018,9,22,9,0,714.0,114.0,1.1,25.6,502.0,251.08,165.64
2018,9,22,9,15,738.0,115.5,1.0,26.15,544.5,309.57,213.92
2018,9,22,9,30,762.0,117.0,0.9,26.7,587.0,373.1,265.47
2018,9,22,9,45,783.0,116.0,0.75,27.25,624.5,431.5,311.56
2018,9,22,10,0,804.0,115.0,0.6,27.8,662.0,491.0,356.36
2018,9,22,10,15,812.5,117.0,0.5,28.15,691.0,547.31,397.44
2018,9,22,10,30,821.0,119.0,0.4,28.5,720.0,602.78,435.98
2018,9,22,10,45,825.5,122.0,0.3,28.85,742.0,655.53,470.91
2018,9,22,11,0,830.0,125.0,0.2,29.2,764.0,706.58,503.24
2018,9,22,11,15,833.0,126.5,0.25,29.4,778.5,753.13,533.98
2018,9,22,11,30,836.0,128.0,0.3,29.6,793.0,797.36,561.56
2018,9,22,11,45,835.5,129.0,0.35,29.8,799.0,835.67,584.95
2018,9,22,12,0,835.0,130.0,0.4,30.0,805.0,871.0,606.46
2018,9,22,12,15,827.0,134.5,0.45,30.05,802.0,900.08,624.52
2018,9,22,12,30,819.0,139.0,0.5,30.1,799.0,925.53,640.5
2018,9,22,12,45,680.0,196.5,0.55,30.2,740.5,885.01,616.41
2018,9,22,13,0,541.0,254.0,0.6,30.3,682.0,821.0,576.13
2018,9,22,13,15,408.0,292.5,0.6,30.25,611.5,743.42,525.47
2018,9,22,13,30,275.0,331.0,0.6,30.2,541.0,641.48,457.84
2018,9,22,13,45,320.0,299.5,0.6,30.15,536.0,659.58,473.24
2018,9,22,14,0,365.0,268.0,0.6,30.1,531.0,675.74,486.11
2018,9,22,14,15,528.5,211.5,0.65,30.0,573.5,805.81,575.55
2018,9,22,14,30,692.0,155.0,0.7,29.9,616.0,918.81,647.89
2018,9,22,14,45,697.0,144.0,0.75,29.75,585.0,907.38,641.95
2018,9,22,15,0,702.0,133.0,0.8,29.6,554.0,892.3,635.52
2018,9,22,15,15,679.5,129.5,0.8,29.55,512.0,855.82,614.45
2018,9,22,15,30,657.0,126.0,0.8,29.5,470.0,817.0,591.87
2018,9,22,15,45,621.0,121.5,0.75,29.45,422.0,762.35,557.82
2018,9,22,16,0,585.0,117.0,0.7,29.4,374.0,706.7,522.59
2018,9,22,16,15,553.5,108.0,0.75,28.9,327.0,649.38,487.38
2018,9,22,16,30,522.0,99.0,0.8,28.4,280.0,591.76,450.42
2018,9,22,16,45,469.0,89.0,0.8,27.9,231.5,510.54,394.14
2018,9,22,17,0,416.0,79.0,0.8,27.4,183.0,439.71,342.09
2018,9,22,17,15,342.0,66.5,0.75,26.7,138.0,354.54,276.29
2018,9,22,17,30,268.0,54.0,0.7,26.0,93.0,276.18,212.7
2018,9,22,17,45,174.5,36.0,0.65,25.3,57.5,186.2,133.38
2018,9,22,18,0,81.0,18.0,0.6,24.6,22.0,84.6,0.0
2018,9,22,18,15,40.5,9.0,0.6,24.6,11.0,7.68,0.0
2018,9,22,18,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,0.65,24.2,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,0.7,23.65,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,0.7,23.35,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.75,23.05,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.85,22.3,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.9,21.45,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.85,21.2,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.75,20.8,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.65,20.4,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,0.3,19.9,0.0,0.0,0.0
2018,9,23,5,45,2.5,0.5,0.2,19.95,0.5,0.0,0.0
2018,9,23,6,0,5.0,1.0,0.1,20.0,1.0,0.0,0.0
2018,9,23,6,15,64.0,14.5,0.2,20.3,18.5,12.38,0.0
2018,9,23,6,30,123.0,28.0,0.3,20.6,36.0,21.65,6.44
2018,9,23,6,45,212.5,45.0,0.4,20.95,74.5,34.42,23.19
2018,9,23,7,0,302.0,62.0,0.5,21.3,113.0,46.92,34.71
2018,9,23,7,15,222.5,54.5,0.55,21.7,99.5,40.45,29.52
2018,9,23,7,30,143.0,47.0,0.6,22.1,86.0,36.62,26.31
2018,9,23,7,45,71.5,50.5,0.6,22.45,70.0,41.07,30.14
2018,9,23,8,0,0.0,54.0,0.6,22.8,54.0,44.69,33.15
2018,9,23,8,15,0.0,56.0,0.6,23.0,56.0,46.36,32.78
2018,9,23,8,30,0.0,58.0,0.6,23.2,58.0,48.04,34.01
2018,9,23,8,45,3.0,65.0,0.65,23.35,66.5,54.39,38.9
2018,9,23,9,0,6.0,72.0,0.7,23.5,75.0,61.13,44.11
2018,9,23,9,15,6.0,88.0,0.65,23.75,91.5,74.92,55.06
2018,9,23,9,30,6.0,104.0,0.6,24.0,108.0,88.5,65.7
2018,9,23,9,45,23.0,162.5,0.6,24.3,178.0,144.59,109.41
2018,9,23,10,0,40.0,221.0,0.6,24.6,248.0,203.36,154.14
2018,9,23,10,15,24.0,199.0,0.6,24.8,215.5,180.86,136.53
2018,9,23,10,30,8.0,177.0,0.6,25.0,183.0,152.43,114.47
2018,9,23,10,45,11.5,187.5,0.55,25.2,196.5,164.43,123.58
2018,9,23,11,0,15.0,198.0,0.5,25.4,210.0,176.89,132.85
2018,9,23,11,15,11.5,196.0,0.55,25.55,205.0,173.83,130.3
2018,9,23,11,30,8.0,194.0,0.6,25.7,200.0,170.36,127.49
2018,9,23,11,45,7.0,184.5,0.6,25.85,190.0,162.04,121.05
2018,9,23,12,0,6.0,175.0,0.6,26.0,180.0,153.52,114.47
2018,9,23,12,15,7.0,187.0,0.6,26.05,192.5,165.52,123.65
2018,9,23,12,30,8.0,199.0,0.6,26.1,205.0,177.76,132.92
2018,9,23,12,45,11.5,221.0,0.65,26.15,230.0,201.71,151.15
2018,9,23,13,0,15.0,243.0,0.7,26.2,255.0,226.39,169.79
2018,9,23,13,15,12.5,209.0,0.7,26.15,219.0,193.42,145.05
2018,9,23,13,30,10.0,175.0,0.7,26.1,183.0,160.39,120.22
2018,9,23,13,45,9.0,179.5,0.75,26.05,186.5,164.02,123.29
2018,9,23,14,0,8.0,184.0,0.8,26.0,190.0,167.79,126.36
2018,9,23,14,15,8.5,191.5,0.85,25.8,197.5,176.14,133.14
2018,9,23,14,30,9.0,199.0,0.9,25.6,205.0,184.91,140.27
2018,9,23,14,45,14.5,198.0,0.95,25.45,207.0,190.78,145.45
2018,9,23,15,0,20.0,197.0,1.0,25.3,209.0,196.82,150.83
2018,9,23,15,15,58.0,186.5,1.1,25.0,217.5,241.22,187.34
2018,9,23,15,30,96.0,176.0,1.2,24.7,226.0,286.52,224.18
2018,9,23,15,45,54.5,136.5,1.25,24.45,164.5,183.72,143.94
2018,9,23,16,0,13.0,97.0,1.3,24.2,103.0,94.42,71.96
2018,9,23,16,15,7.0,72.0,1.4,23.8,75.0,65.79,48.89
2018,9,23,16,30,1.0,47.0,1.5,23.4,47.0,39.69,27.36
2018,9,23,16,45,20.5,58.5,1.55,23.0,63.5,69.74,53.02
2018,9,23,17,0,40.0,70.0,1.6,22.6,80.0,100.3,78.55
2018,9,23,17,15,50.5,57.0,1.65,22.1,66.5,105.92,82.73
2018,9,23,17,30,61.0,44.0,1.7,21.6,53.0,98.1,75.08
2018,9,23,17,45,32.0,27.5,1.7,21.1,32.0,59.28,39.06
2018,9,23,18,0,3.0,11.0,1.7,20.6,11.0,11.02,0.0
2018,9,23,18,15,1.5,5.5,1.7,20.6,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.85,19.45,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.8,18.75,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.75,18.45,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.65,18.2,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.6,17.85,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.55,17.55,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.5,17.45,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.5,17.15,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.5,17.05,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.5,16.95,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.5,16.85,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,24,5,45,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,9,24,6,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,9,24,6,15,68.0,13.0,1.6,16.35,17.5,11.1,0.0
2018,9,24,6,30,136.0,26.0,1.7,16.6,35.0,20.15,4.55
2018,9,24,6,45,238.5,41.0,1.8,16.85,74.0,31.53,21.04
2018,9,24,7,0,341.0,56.0,1.9,17.1,113.0,42.73,31.63
2018,9,24,7,15,232.5,55.0,1.9,17.5,100.0,40.9,30.43
2018,9,24,7,30,124.0,54.0,1.9,17.9,87.0,41.5,31.07
2018,9,24,7,45,62.0,55.0,1.9,18.3,71.5,44.32,33.52
2018,9,24,8,0,0.0,56.0,1.9,18.7,56.0,46.35,35.19
2018,9,24,8,15,0.0,63.5,1.85,19.15,63.5,52.61,38.55
2018,9,24,8,30,0.0,71.0,1.8,19.6,71.0,58.89,43.54
2018,9,24,8,45,0.0,88.5,1.75,20.1,88.5,73.41,55.25
2018,9,24,9,0,0.0,106.0,1.7,20.6,106.0,87.56,66.48
2018,9,24,9,15,0.5,113.5,1.65,21.05,114.0,93.99,71.33
2018,9,24,9,30,1.0,121.0,1.6,21.5,122.0,100.53,76.24
2018,9,24,9,45,1.5,133.5,1.55,21.95,134.5,111.25,84.48
2018,9,24,10,0,2.0,146.0,1.5,22.4,147.0,122.15,92.77
2018,9,24,10,15,3.5,162.5,1.5,22.7,165.0,137.08,104.26
2018,9,24,10,30,5.0,179.0,1.5,23.0,183.0,152.37,115.94
2018,9,24,10,45,3.0,152.5,1.45,23.35,155.0,129.48,97.68
2018,9,24,11,0,1.0,126.0,1.4,23.7,127.0,106.09,79.08
2018,9,24,11,15,1.5,129.0,1.4,23.95,130.5,109.19,81.43
2018,9,24,11,30,2.0,132.0,1.4,24.2,134.0,112.35,83.78
2018,9,24,11,45,5.5,173.0,1.4,24.4,177.5,150.85,113.75
2018,9,24,12,0,9.0,214.0,1.4,24.6,221.0,190.5,144.14
2018,9,24,12,15,8.5,211.5,1.4,24.7,218.0,188.7,142.58
2018,9,24,12,30,8.0,209.0,1.4,24.8,215.0,186.8,141.1
2018,9,24,12,45,6.0,184.0,1.35,24.95,188.5,163.12,122.83
2018,9,24,13,0,4.0,159.0,1.3,25.1,162.0,139.26,104.4
2018,9,24,13,15,2.5,145.0,1.3,25.1,147.0,125.59,93.86
2018,9,24,13,30,1.0,131.0,1.3,25.1,132.0,111.82,83.18
2018,9,24,13,45,4.0,160.0,1.3,25.1,163.0,141.13,106.31
2018,9,24,14,0,7.0,189.0,1.3,25.1,194.0,171.58,130.12
2018,9,24,14,15,4.0,149.0,1.3,25.05,152.0,131.76,99.25
2018,9,24,14,30,1.0,109.0,1.3,25.0,110.0,92.59,68.6
2018,9,24,14,45,0.5,87.5,1.3,24.95,88.0,73.3,53.46
2018,9,24,15,0,0.0,66.0,1.3,24.9,66.0,54.8,38.77
2018,9,24,15,15,0.0,62.5,1.3,24.7,62.5,51.85,36.56
2018,9,24,15,30,0.0,59.0,1.3,24.5,59.0,48.91,34.33
2018,9,24,15,45,0.0,48.0,1.25,24.35,48.0,39.73,26.99
2018,9,24,16,0,0.0,37.0,1.2,24.2,37.0,30.57,19.6
2018,9,24,16,15,0.0,33.5,1.15,23.85,33.5,27.66,17.3
2018,9,24,16,30,0.0,30.0,1.1,23.5,30.0,24.75,14.96
2018,9,24,16,45,7.0,25.0,1.05,23.15,26.5,26.69,16.89
2018,9,24,17,0,14.0,20.0,1.0,22.8,23.0,27.36,17.64
2018,9,24,17,15,108.0,24.5,0.9,22.2,40.0,123.82,98.78
2018,9,24,17,30,202.0,29.0,0.8,21.6,57.0,193.43,152.43
2018,9,24,17,45,147.0,23.0,0.75,21.0,38.5,147.31,101.46
2018,9,24,18,0,92.0,17.0,0.7,20.4,20.0,64.49,0.0
2018,9,24,18,15,46.0,8.5,0.7,20.4,10.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.9,18.65,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.85,18.45,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.85,18.15,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.85,17.85,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.75,17.7,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,25,5,45,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,25,6,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,25,6,15,46.0,9.0,0.8,18.55,12.0,7.68,0.0
2018,9,25,6,30,92.0,18.0,0.9,19.1,24.0,13.95,0.32
2018,9,25,6,45,62.5,32.5,1.0,19.7,38.0,26.16,16.21
2018,9,25,7,0,33.0,47.0,1.1,20.3,52.0,37.92,27.05
2018,9,25,7,15,20.0,56.5,1.1,20.9,60.0,45.62,34.06
2018,9,25,7,30,7.0,66.0,1.1,21.5,68.0,53.89,41.33
2018,9,25,7,45,3.5,50.5,1.05,22.1,51.5,41.8,30.8
2018,9,25,8,0,0.0,35.0,1.0,22.7,35.0,28.9,19.5
2018,9,25,8,15,0.0,36.5,1.0,23.2,36.5,30.15,19.39
2018,9,25,8,30,0.0,38.0,1.0,23.7,38.0,31.41,20.31
2018,9,25,8,45,5.5,91.0,1.0,24.2,94.0,76.28,56.43
2018,9,25,9,0,11.0,144.0,1.0,24.7,150.0,119.86,90.64
2018,9,25,9,15,25.5,193.5,0.95,25.0,208.5,163.28,123.83
2018,9,25,9,30,40.0,243.0,0.9,25.3,267.0,210.73,159.63
2018,9,25,9,45,49.0,264.0,0.9,25.65,295.5,236.86,178.91
2018,9,25,10,0,58.0,285.0,0.9,26.0,324.0,264.56,199.29
2018,9,25,10,15,47.0,286.0,0.9,26.25,318.5,266.38,200.27
2018,9,25,10,30,36.0,287.0,0.9,26.5,313.0,266.56,200.03
2018,9,25,10,45,74.0,322.0,0.85,26.75,377.5,326.73,244.37
2018,9,25,11,0,112.0,357.0,0.8,27.0,442.0,391.97,291.15
2018,9,25,11,15,154.5,368.0,0.8,27.15,488.0,453.62,334.93
2018,9,25,11,30,197.0,379.0,0.8,27.3,534.0,509.98,374.38
2018,9,25,11,45,202.0,381.5,0.75,27.45,541.5,530.37,387.58
2018,9,25,12,0,207.0,384.0,0.7,27.6,549.0,550.4,400.71
2018,9,25,12,15,279.5,352.5,0.7,27.65,574.5,612.74,444.66
2018,9,25,12,30,352.0,321.0,0.7,27.7,600.0,662.14,479.22
2018,9,25,12,45,355.0,314.0,0.65,27.8,593.0,672.09,485.04
2018,9,25,13,0,358.0,307.0,0.6,27.9,586.0,680.3,490.16
2018,9,25,13,15,371.5,286.5,0.6,27.9,570.0,702.95,505.73
2018,9,25,13,30,385.0,266.0,0.6,27.9,554.0,704.54,507.82
2018,9,25,13,45,390.5,262.5,0.6,27.85,546.5,713.91,514.87
2018,9,25,14,0,396.0,259.0,0.6,27.8,539.0,721.23,520.58
2018,9,25,14,15,386.0,240.0,0.55,27.7,502.5,693.64,503.07
2018,9,25,14,30,376.0,221.0,0.5,27.6,466.0,663.56,484.26
2018,9,25,14,45,311.5,213.0,0.45,27.5,408.0,565.32,418.25
2018,9,25,15,0,247.0,205.0,0.4,27.4,350.0,490.83,366.98
2018,9,25,15,15,233.5,181.0,0.35,27.35,309.5,447.33,337.77
2018,9,25,15,30,220.0,157.0,0.3,27.3,269.0,402.77,306.97
2018,9,25,15,45,279.5,134.5,0.25,27.25,262.5,427.09,327.4
2018,9,25,16,0,339.0,112.0,0.2,27.2,256.0,468.75,358.85
2018,9,25,16,15,408.5,94.0,0.25,26.9,245.5,496.09,380.88
2018,9,25,16,30,478.0,76.0,0.3,26.6,235.0,527.13,404.5
2018,9,25,16,45,514.0,64.5,0.3,26.3,208.5,522.01,401.0
2018,9,25,17,0,550.0,53.0,0.3,26.0,182.0,511.96,393.02
2018,9,25,17,15,468.0,45.5,0.35,25.45,135.5,419.91,323.73
2018,9,25,17,30,386.0,38.0,0.4,24.9,89.0,334.33,254.53
2018,9,25,17,45,251.5,26.0,0.45,24.3,53.5,216.98,140.99
2018,9,25,18,0,117.0,14.0,0.5,23.7,18.0,75.37,0.0
2018,9,25,18,15,58.5,7.0,0.5,23.7,9.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.55,23.25,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.6,22.35,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.55,21.6,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.45,21.35,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.35,21.2,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.3,21.1,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.35,20.75,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.45,20.4,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.55,19.95,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.65,19.15,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.7,18.05,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,26,5,45,0.0,0.0,0.7,18.05,0.0,0.0,0.0
2018,9,26,6,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,26,6,15,94.5,11.5,0.8,18.7,17.0,9.82,0.0
2018,9,26,6,30,189.0,23.0,0.9,19.3,34.0,17.97,0.4
2018,9,26,6,45,305.0,34.5,1.05,19.9,74.0,28.28,17.86
2018,9,26,7,0,421.0,46.0,1.2,20.5,114.0,37.2,26.37
2018,9,26,7,15,492.5,53.5,1.3,21.05,161.5,42.41,31.24
2018,9,26,7,30,564.0,61.0,1.4,21.6,209.0,47.6,35.86
2018,9,26,7,45,610.5,66.5,1.45,22.2,258.5,51.0,38.74
2018,9,26,8,0,657.0,72.0,1.5,22.8,308.0,54.37,41.48
2018,9,26,8,15,689.0,76.0,1.7,23.4,356.0,72.94,43.48
2018,9,26,8,30,721.0,80.0,1.9,24.0,404.0,133.13,74.34
2018,9,26,8,45,743.5,84.0,2.1,24.65,449.5,190.86,116.15
2018,9,26,9,0,766.0,88.0,2.3,25.3,495.0,251.07,165.6
2018,9,26,9,15,781.5,91.0,2.4,25.65,535.5,310.58,216.72
2018,9,26,9,30,797.0,94.0,2.5,26.0,576.0,371.13,268.44
2018,9,26,9,45,807.0,97.0,2.55,26.4,610.5,430.13,317.8
2018,9,26,10,0,817.0,100.0,2.6,26.8,645.0,488.95,365.47
2018,9,26,10,15,802.5,111.0,2.6,27.05,666.0,541.54,407.03
2018,9,26,10,30,788.0,122.0,2.6,27.3,687.0,590.92,444.71
2018,9,26,10,45,745.0,143.0,2.6,27.6,690.5,627.75,471.76
2018,9,26,11,0,702.0,164.0,2.6,27.9,694.0,660.87,495.13
2018,9,26,11,15,460.5,214.5,2.55,28.05,565.0,561.74,422.53
2018,9,26,11,30,219.0,265.0,2.5,28.2,436.0,432.0,325.57
2018,9,26,11,45,160.5,286.0,2.45,28.4,412.0,404.8,304.85
2018,9,26,12,0,102.0,307.0,2.4,28.6,388.0,384.49,288.21
2018,9,26,12,15,148.5,294.5,2.4,28.7,412.0,421.31,316.58
2018,9,26,12,30,195.0,282.0,2.4,28.8,436.0,476.85,357.76
2018,9,26,12,45,117.5,280.0,2.35,28.85,372.5,392.43,294.61
2018,9,26,13,0,40.0,278.0,2.3,28.9,309.0,301.81,226.0
2018,9,26,13,15,170.0,290.5,2.3,28.85,417.5,467.13,351.48
2018,9,26,13,30,300.0,303.0,2.3,28.8,526.0,638.64,475.06
2018,9,26,13,45,326.0,292.5,2.3,28.8,527.5,660.4,490.36
2018,9,26,14,0,352.0,282.0,2.3,28.8,529.0,680.68,505.73
2018,9,26,14,15,341.0,270.0,2.25,28.6,500.0,659.74,492.15
2018,9,26,14,30,330.0,258.0,2.2,28.4,471.0,637.0,477.58
2018,9,26,14,45,505.0,193.5,2.15,28.25,497.5,761.4,569.42
2018,9,26,15,0,680.0,129.0,2.1,28.1,524.0,865.49,640.93
2018,9,26,15,15,584.0,143.0,1.95,27.8,463.5,777.89,582.02
2018,9,26,15,30,488.0,157.0,1.8,27.5,403.0,682.18,517.57
2018,9,26,15,45,422.0,152.0,1.65,27.15,349.5,604.27,463.44
2018,9,26,16,0,356.0,147.0,1.5,26.8,296.0,528.15,408.99
2018,9,26,16,15,201.5,113.0,1.4,26.4,195.0,320.79,253.5
2018,9,26,16,30,47.0,79.0,1.3,26.0,94.0,114.4,88.91
2018,9,26,16,45,23.5,43.5,1.15,25.6,51.0,56.44,41.59
2018,9,26,17,0,0.0,8.0,1.0,25.2,8.0,6.57,0.0
2018,9,26,17,15,0.0,6.5,0.9,24.85,6.5,5.33,0.0
2018,9,26,17,30,0.0,5.0,0.8,24.5,5.0,4.1,0.0
2018,9,26,17,45,0.0,3.5,0.7,24.15,3.5,2.87,0.0
2018,9,26,18,0,0.0,2.0,0.6,23.8,2.0,1.71,0.0
2018,9,26,18,15,0.0,1.0,0.6,23.8,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,0.65,23.1,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.65,22.95,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.55,22.55,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.45,22.45,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.35,22.3,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.3,22.2,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.3,22.15,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.3,21.85,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.3,21.75,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.3,21.65,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.3,21.35,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.35,21.2,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.45,21.05,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.85,20.85,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.1,20.75,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,9,27,5,45,0.0,0.0,1.25,20.6,0.0,0.0,0.0
2018,9,27,6,0,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,9,27,6,15,0.0,2.0,1.35,20.6,2.0,1.71,0.0
2018,9,27,6,30,0.0,4.0,1.4,20.7,4.0,3.28,0.0
2018,9,27,6,45,0.0,7.5,1.5,20.8,7.5,6.15,0.0
2018,9,27,7,0,0.0,11.0,1.6,20.9,11.0,9.03,2.12
2018,9,27,7,15,0.0,20.5,1.6,21.1,20.5,16.87,9.06
2018,9,27,7,30,0.0,30.0,1.6,21.3,30.0,24.74,16.01
2018,9,27,7,45,0.0,38.5,1.55,21.5,38.5,31.79,22.17
2018,9,27,8,0,0.0,47.0,1.5,21.7,47.0,38.86,28.26
2018,9,27,8,15,0.0,59.5,1.5,21.85,59.5,49.28,35.38
2018,9,27,8,30,0.0,72.0,1.5,22.0,72.0,59.72,43.82
2018,9,27,8,45,2.0,96.0,1.5,22.2,97.0,79.63,59.79
2018,9,27,9,0,4.0,120.0,1.5,22.4,122.0,99.54,75.55
2018,9,27,9,15,2.5,130.5,1.45,22.65,132.0,108.18,82.21
2018,9,27,9,30,1.0,141.0,1.4,22.9,142.0,116.7,88.72
2018,9,27,9,45,1.0,136.0,1.35,23.15,137.0,113.12,85.55
2018,9,27,10,0,1.0,131.0,1.3,23.4,132.0,109.36,82.31
2018,9,27,10,15,2.0,147.0,1.2,23.7,148.5,123.48,93.19
2018,9,27,10,30,3.0,163.0,1.1,24.0,165.0,137.9,104.16
2018,9,27,10,45,8.0,197.5,1.05,24.25,203.5,170.89,129.51
2018,9,27,11,0,13.0,232.0,1.0,24.5,242.0,205.0,155.31
2018,9,27,11,15,34.0,273.5,1.0,24.7,300.0,267.48,202.55
2018,9,27,11,30,55.0,315.0,1.0,24.9,358.0,326.77,246.37
2018,9,27,11,45,34.0,261.5,1.05,25.15,288.0,263.84,198.98
2018,9,27,12,0,13.0,208.0,1.1,25.4,218.0,188.89,142.13
2018,9,27,12,15,45.5,274.0,1.15,25.5,309.5,293.02,221.7
2018,9,27,12,30,78.0,340.0,1.2,25.6,401.0,393.36,295.47
2018,9,27,12,45,46.0,265.5,1.25,25.7,301.5,292.05,220.29
2018,9,27,13,0,14.0,191.0,1.3,25.8,202.0,178.0,134.01
2018,9,27,13,15,60.5,205.0,1.3,25.8,250.0,251.06,191.94
2018,9,27,13,30,107.0,219.0,1.3,25.8,298.0,332.79,254.52
2018,9,27,13,45,69.0,222.5,1.35,25.8,273.0,281.95,215.31
2018,9,27,14,0,31.0,226.0,1.4,25.8,248.0,249.18,189.64
2018,9,27,14,15,176.0,219.5,1.4,25.7,333.5,412.3,317.21
2018,9,27,14,30,321.0,213.0,1.4,25.6,419.0,575.3,438.12
2018,9,27,14,45,168.0,178.0,1.4,25.55,285.5,380.04,293.01
2018,9,27,15,0,15.0,143.0,1.4,25.5,152.0,138.95,105.6
2018,9,27,15,15,52.5,143.5,1.35,25.35,170.5,189.03,147.45
2018,9,27,15,30,90.0,144.0,1.3,25.2,189.0,243.99,191.88
2018,9,27,15,45,93.0,143.0,1.3,25.05,185.5,246.16,194.04
2018,9,27,16,0,96.0,142.0,1.3,24.9,182.0,248.7,196.67
2018,9,27,16,15,58.5,107.0,1.25,24.65,130.5,156.62,123.61
2018,9,27,16,30,21.0,72.0,1.2,24.4,79.0,85.07,65.08
2018,9,27,16,45,11.0,53.0,1.15,24.15,56.5,52.52,38.19
2018,9,27,17,0,1.0,34.0,1.1,23.9,34.0,28.8,18.21
2018,9,27,17,15,83.5,35.0,1.05,23.65,45.0,110.76,86.61
2018,9,27,17,30,166.0,36.0,1.0,23.4,56.0,185.26,142.56
2018,9,27,17,45,104.0,23.5,1.0,23.15,34.0,119.25,63.51
2018,9,27,18,0,42.0,11.0,1.0,22.9,12.0,32.06,0.0
2018,9,27,18,15,21.0,5.5,1.0,22.9,6.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.2,22.65,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.25,22.6,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.35,22.55,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.7,22.55,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.8,22.6,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.95,22.6,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.05,22.6,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.0,22.6,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.95,22.55,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.85,22.45,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.8,22.4,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.8,22.35,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.8,22.3,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.75,22.25,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.7,22.2,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.65,22.15,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.45,21.8,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.15,21.45,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.05,21.3,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.95,21.15,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,9,28,6,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,9,28,6,15,11.0,4.5,0.9,20.85,5.0,3.84,0.0
2018,9,28,6,30,22.0,9.0,1.0,21.0,10.0,7.38,0.0
2018,9,28,6,45,11.0,17.0,1.1,21.15,17.5,14.39,6.15
2018,9,28,7,0,0.0,25.0,1.2,21.3,25.0,20.61,12.04
2018,9,28,7,15,0.0,33.5,1.25,21.4,33.5,27.65,18.4
2018,9,28,7,30,0.0,42.0,1.3,21.5,42.0,34.7,24.68
2018,9,28,7,45,11.0,72.0,1.35,21.6,76.0,59.0,45.78
2018,9,28,8,0,22.0,102.0,1.4,21.7,110.0,79.56,63.37
2018,9,28,8,15,30.5,135.0,1.4,21.95,147.5,103.71,79.4
2018,9,28,8,30,39.0,168.0,1.4,22.2,185.0,131.95,100.79
2018,9,28,8,45,42.0,184.0,1.4,22.45,204.5,149.88,114.38
2018,9,28,9,0,45.0,200.0,1.4,22.7,224.0,168.35,128.62
2018,9,28,9,15,40.0,215.0,1.4,23.0,237.5,184.24,141.06
2018,9,28,9,30,35.0,230.0,1.4,23.3,251.0,199.67,152.95
2018,9,28,9,45,132.5,246.0,1.4,23.65,332.5,261.43,199.3
2018,9,28,10,0,230.0,262.0,1.4,24.0,414.0,337.28,256.41
2018,9,28,10,15,275.0,280.0,1.4,24.3,469.5,395.72,300.05
2018,9,28,10,30,320.0,298.0,1.4,24.6,525.0,459.21,346.74
2018,9,28,10,45,279.5,325.0,1.35,24.85,528.0,479.92,360.77
2018,9,28,11,0,239.0,352.0,1.3,25.1,531.0,487.24,365.01
2018,9,28,11,15,160.0,325.0,1.3,25.25,446.0,420.17,315.91
2018,9,28,11,30,81.0,298.0,1.3,25.4,361.0,331.74,250.3
2018,9,28,11,45,78.5,310.5,1.25,25.6,372.0,347.69,262.09
2018,9,28,12,0,76.0,323.0,1.2,25.8,383.0,363.62,273.2
2018,9,28,12,15,104.0,323.5,1.1,25.9,405.0,411.51,308.17
2018,9,28,12,30,132.0,324.0,1.0,26.0,427.0,445.45,332.56
2018,9,28,12,45,82.0,298.0,0.95,26.1,361.5,359.77,269.56
2018,9,28,13,0,32.0,272.0,0.9,26.2,296.0,288.62,216.37
2018,9,28,13,15,44.0,284.5,0.85,26.2,317.0,316.64,237.86
2018,9,28,13,30,56.0,297.0,0.8,26.2,338.0,345.6,259.34
2018,9,28,13,45,66.5,285.0,0.7,26.25,332.0,346.82,260.46
2018,9,28,14,0,77.0,273.0,0.6,26.3,326.0,347.75,261.59
2018,9,28,14,15,144.0,280.0,0.6,26.25,373.5,449.45,337.18
2018,9,28,14,30,211.0,287.0,0.6,26.2,421.0,529.46,395.05
2018,9,28,14,45,247.5,262.0,0.55,26.1,410.0,561.15,417.85
2018,9,28,15,0,284.0,237.0,0.5,26.0,399.0,567.93,424.26
2018,9,28,15,15,283.0,216.5,0.5,25.9,367.0,540.82,406.97
2018,9,28,15,30,282.0,196.0,0.5,25.8,335.0,512.15,388.71
2018,9,28,15,45,271.0,177.0,0.5,25.7,299.5,474.68,363.55
2018,9,28,16,0,260.0,158.0,0.5,25.6,264.0,436.5,337.38
2018,9,28,16,15,286.5,133.0,0.45,25.3,235.5,422.01,328.86
2018,9,28,16,30,313.0,108.0,0.4,25.0,207.0,423.05,330.64
2018,9,28,16,45,209.0,94.0,0.4,24.7,155.0,295.28,233.01
2018,9,28,17,0,105.0,80.0,0.4,24.4,103.0,180.61,141.97
2018,9,28,17,15,73.0,59.5,0.45,23.9,73.5,130.81,101.16
2018,9,28,17,30,41.0,39.0,0.5,23.4,44.0,82.64,60.15
2018,9,28,17,45,31.5,23.0,0.5,22.95,25.5,53.02,20.26
2018,9,28,18,0,22.0,7.0,0.5,22.5,7.0,17.83,0.0
2018,9,28,18,15,11.0,3.5,0.5,22.5,3.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,0.55,21.95,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,0.6,19.65,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,0.6,19.05,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,0.6,18.65,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,0.65,17.8,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,29,5,45,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,29,6,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,29,6,15,9.5,8.0,0.95,16.05,8.5,6.83,0.0
2018,9,29,6,30,19.0,16.0,1.1,16.4,17.0,13.09,0.0
2018,9,29,6,45,54.5,35.0,1.2,16.75,42.5,27.61,17.18
2018,9,29,7,0,90.0,54.0,1.3,17.1,68.0,41.87,30.7
2018,9,29,7,15,252.0,64.5,1.25,17.75,124.0,48.05,36.56
2018,9,29,7,30,414.0,75.0,1.2,18.4,180.0,56.0,43.69
2018,9,29,7,45,301.5,102.0,1.15,19.05,187.5,73.07,58.5
2018,9,29,8,0,189.0,129.0,1.1,19.7,195.0,91.84,74.45
2018,9,29,8,15,178.5,155.5,1.1,20.45,225.5,118.64,89.24
2018,9,29,8,30,168.0,182.0,1.1,21.2,256.0,151.86,111.89
2018,9,29,8,45,252.0,194.0,1.05,21.95,318.5,188.99,136.48
2018,9,29,9,0,336.0,206.0,1.0,22.7,381.0,239.56,173.26
2018,9,29,9,15,409.5,204.0,0.95,23.15,435.0,288.07,210.26
2018,9,29,9,30,483.0,202.0,0.9,23.6,489.0,345.08,254.27
2018,9,29,9,45,659.5,150.5,0.85,24.05,568.0,415.79,307.35
2018,9,29,10,0,836.0,99.0,0.8,24.5,647.0,500.74,370.9
2018,9,29,10,15,851.5,98.5,0.8,24.8,678.5,558.71,414.76
2018,9,29,10,30,867.0,98.0,0.8,25.1,710.0,616.54,457.13
2018,9,29,10,45,792.5,130.5,0.75,25.4,703.5,650.14,479.91
2018,9,29,11,0,718.0,163.0,0.7,25.7,697.0,674.22,495.14
2018,9,29,11,15,543.5,234.5,0.65,25.8,643.5,645.11,472.68
2018,9,29,11,30,369.0,306.0,0.6,25.9,590.0,591.86,433.5
2018,9,29,11,45,326.0,326.5,0.6,26.05,579.0,596.84,436.49
2018,9,29,12,0,283.0,347.0,0.6,26.2,568.0,598.01,436.06
2018,9,29,12,15,217.0,347.0,0.55,26.3,516.0,537.58,393.43
2018,9,29,12,30,151.0,347.0,0.5,26.4,464.0,487.47,357.55
2018,9,29,12,45,122.5,318.5,0.5,26.45,412.5,438.88,323.93
2018,9,29,13,0,94.0,290.0,0.5,26.5,361.0,387.5,287.69
2018,9,29,13,15,316.0,254.5,0.5,26.45,486.5,594.65,439.17
2018,9,29,13,30,538.0,219.0,0.5,26.4,612.0,809.2,583.21
2018,9,29,13,45,287.5,206.5,0.5,26.4,415.5,525.7,389.04
2018,9,29,14,0,37.0,194.0,0.5,26.4,219.0,222.08,166.59
2018,9,29,14,15,95.0,208.5,0.55,26.3,269.5,318.2,242.42
2018,9,29,14,30,153.0,223.0,0.6,26.2,320.0,395.84,301.01
2018,9,29,14,45,347.0,196.5,0.65,26.1,398.0,606.77,455.47
2018,9,29,15,0,541.0,170.0,0.7,26.0,476.0,765.32,565.94
2018,9,29,15,15,427.5,176.5,0.75,25.85,406.5,655.39,490.51
2018,9,29,15,30,314.0,183.0,0.8,25.7,337.0,526.54,401.71
2018,9,29,15,45,279.5,169.0,0.8,25.5,295.5,472.65,364.97
2018,9,29,16,0,245.0,155.0,0.8,25.3,254.0,419.59,327.06
2018,9,29,16,15,306.0,128.0,0.8,24.9,234.5,432.46,340.05
2018,9,29,16,30,367.0,101.0,0.8,24.5,215.0,458.71,361.4
2018,9,29,16,45,355.0,88.0,0.8,24.15,181.5,419.84,331.87
2018,9,29,17,0,343.0,75.0,0.8,23.8,148.0,381.0,301.11
2018,9,29,17,15,269.0,59.0,0.75,23.2,106.5,295.54,231.91
2018,9,29,17,30,195.0,43.0,0.7,22.6,65.0,217.42,164.48
2018,9,29,17,45,113.0,26.0,0.65,21.95,37.0,116.93,35.39
2018,9,29,18,0,31.0,9.0,0.6,21.3,9.0,24.35,0.0
2018,9,29,18,15,15.5,4.5,0.6,21.3,4.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,0.85,19.95,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,0.9,19.25,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.85,18.3,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.65,16.05,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,9,30,6,15,59.5,10.0,0.7,16.3,13.0,8.54,0.0
2018,9,30,6,30,119.0,20.0,0.8,16.8,26.0,15.57,0.0
2018,9,30,6,45,232.5,35.5,0.95,17.3,64.5,27.46,16.84
2018,9,30,7,0,346.0,51.0,1.1,17.8,103.0,39.19,28.26
2018,9,30,7,15,424.0,61.0,1.05,18.45,150.0,48.69,36.99
2018,9,30,7,30,502.0,71.0,1.0,19.1,197.0,55.61,43.2
2018,9,30,7,45,556.0,77.5,1.0,19.75,246.5,59.4,46.47
2018,9,30,8,0,610.0,84.0,1.0,20.4,296.0,63.2,49.58
2018,9,30,8,15,646.5,90.0,1.0,21.05,345.0,86.3,53.55
2018,9,30,8,30,683.0,96.0,1.0,21.7,394.0,141.75,82.83
2018,9,30,8,45,709.0,100.0,1.05,22.3,439.5,198.49,124.56
2018,9,30,9,0,735.0,104.0,1.1,22.9,485.0,258.17,173.46
2018,9,30,9,15,719.5,116.5,1.05,23.25,515.0,315.15,222.81
2018,9,30,9,30,704.0,129.0,1.0,23.6,545.0,369.65,269.2
2018,9,30,9,45,747.0,125.0,0.95,24.0,590.5,432.12,319.02
2018,9,30,10,0,790.0,121.0,0.9,24.4,636.0,499.45,370.75
2018,9,30,10,15,799.0,123.5,0.85,24.65,665.0,555.55,412.99
2018,9,30,10,30,808.0,126.0,0.8,24.9,694.0,610.87,453.08
2018,9,30,10,45,812.0,129.0,0.8,25.15,715.0,662.38,489.55
2018,9,30,11,0,816.0,132.0,0.8,25.4,736.0,712.13,523.68
2018,9,30,11,15,784.0,148.5,0.75,25.55,738.0,745.93,545.27
2018,9,30,11,30,752.0,165.0,0.7,25.7,740.0,778.89,565.58
2018,9,30,11,45,522.5,247.0,0.7,25.8,648.0,697.95,508.16
