Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,13,0,0.0,84.0,2.7,25.0,84.0,69.97,50.5
2018,10,10,13,15,1.0,107.0,2.65,25.0,107.5,90.68,67.06
2018,10,10,13,30,2.0,130.0,2.6,25.0,131.0,112.29,84.27
2018,10,10,13,45,2.0,134.5,2.55,25.0,135.5,116.63,87.8
2018,10,10,14,0,2.0,139.0,2.5,25.0,140.0,121.14,91.5
2018,10,10,14,15,1.0,118.5,2.45,24.95,119.0,101.49,76.06
2018,10,10,14,30,0.0,98.0,2.4,24.9,98.0,81.98,60.64
2018,10,10,14,45,0.0,91.5,2.35,24.9,91.5,76.24,56.2
2018,10,10,15,0,0.0,85.0,2.3,24.9,85.0,70.62,51.83
2018,10,10,15,15,1.0,88.0,2.2,24.75,88.5,74.51,55.23
2018,10,10,15,30,2.0,91.0,2.1,24.6,92.0,78.87,59.01
2018,10,10,15,45,3.0,85.5,2.05,24.5,86.5,75.27,56.32
2018,10,10,16,0,4.0,80.0,2.0,24.4,81.0,71.82,53.7
2018,10,10,16,15,3.0,64.0,1.95,24.2,65.0,55.98,40.77
2018,10,10,16,30,2.0,48.0,1.9,24.0,49.0,41.32,28.64
2018,10,10,16,45,1.0,30.0,1.8,23.85,30.5,25.51,15.44
2018,10,10,17,0,0.0,12.0,1.7,23.7,12.0,9.86,2.38
2018,10,10,17,15,0.0,8.5,1.65,23.55,8.5,6.98,0.0
2018,10,10,17,30,0.0,5.0,1.6,23.4,5.0,4.1,0.0
2018,10,10,17,45,0.0,2.5,1.55,23.25,2.5,2.13,0.0
2018,10,10,18,0,0.0,0.0,1.5,23.1,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,1.5,23.1,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.5,23.1,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.35,22.85,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.3,22.75,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.25,22.65,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.15,22.6,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.05,22.55,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.0,22.45,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,0.95,22.4,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,0.9,22.35,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,0.9,22.25,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.85,22.2,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.75,22.1,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.95,22.1,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.1,22.15,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.35,22.25,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.7,22.35,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.9,22.4,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,2.2,22.6,0.0,0.0,0.0
2018,10,11,6,15,2.5,2.0,2.4,22.7,2.0,0.0,0.0
2018,10,11,6,30,5.0,4.0,2.6,22.8,4.0,3.41,0.0
2018,10,11,6,45,2.5,5.5,2.8,22.95,5.5,4.63,0.0
2018,10,11,7,0,0.0,7.0,3.0,23.1,7.0,5.74,0.0
2018,10,11,7,15,0.0,7.5,3.15,23.25,7.5,6.15,0.0
2018,10,11,7,30,0.0,8.0,3.3,23.4,8.0,6.57,0.02
2018,10,11,7,45,0.0,10.0,3.45,23.6,10.0,8.22,1.48
2018,10,11,8,0,0.0,12.0,3.6,23.8,12.0,9.87,2.92
2018,10,11,8,15,0.0,21.5,3.8,23.95,21.5,17.72,9.06
2018,10,11,8,30,0.0,31.0,4.0,24.1,31.0,25.59,15.52
2018,10,11,8,45,0.0,37.5,4.15,24.25,37.5,30.99,19.89
2018,10,11,9,0,0.0,44.0,4.3,24.4,44.0,36.41,24.23
2018,10,11,9,15,0.0,46.0,4.4,24.45,46.0,38.09,25.52
2018,10,11,9,30,0.0,48.0,4.5,24.5,48.0,39.77,26.8
2018,10,11,9,45,0.0,45.0,4.65,24.55,45.0,37.3,24.71
2018,10,11,10,0,0.0,42.0,4.8,24.6,42.0,34.82,22.63
2018,10,11,10,15,0.0,66.5,4.75,24.65,66.5,55.25,39.06
2018,10,11,10,30,0.0,91.0,4.7,24.7,91.0,75.77,55.42
2018,10,11,10,45,0.0,68.5,4.7,24.75,68.5,56.97,40.27
2018,10,11,11,0,0.0,46.0,4.7,24.8,46.0,38.21,25.17
2018,10,11,11,15,0.0,47.0,4.6,24.85,47.0,39.06,25.82
2018,10,11,11,30,0.0,48.0,4.5,24.9,48.0,39.9,26.47
2018,10,11,11,45,0.0,49.0,4.4,24.95,49.0,40.74,27.13
2018,10,11,12,0,0.0,50.0,4.3,25.0,50.0,41.57,27.79
2018,10,11,12,15,0.0,51.5,4.25,25.0,51.5,42.82,28.79
2018,10,11,12,30,0.0,53.0,4.2,25.0,53.0,44.07,29.8
2018,10,11,12,45,0.0,53.0,4.15,25.0,53.0,44.07,29.81
2018,10,11,13,0,0.0,53.0,4.1,25.0,53.0,44.05,29.82
2018,10,11,13,15,0.0,56.0,4.2,24.95,56.0,46.54,31.86
2018,10,11,13,30,0.0,59.0,4.3,24.9,59.0,49.03,33.91
2018,10,11,13,45,0.0,48.5,4.45,24.85,48.5,40.26,26.91
2018,10,11,14,0,0.0,38.0,4.6,24.8,38.0,31.51,19.9
2018,10,11,14,15,0.0,55.0,4.85,24.75,55.0,45.63,31.39
2018,10,11,14,30,0.0,72.0,5.1,24.7,72.0,59.79,42.92
2018,10,11,14,45,0.0,53.0,5.35,24.65,53.0,43.93,30.17
2018,10,11,15,0,0.0,34.0,5.6,24.6,34.0,28.12,17.37
2018,10,11,15,15,0.0,26.0,5.7,24.5,26.0,21.47,11.99
2018,10,11,15,30,0.0,18.0,5.8,24.4,18.0,14.84,6.59
2018,10,11,15,45,0.0,17.5,5.9,24.35,17.5,14.42,6.27
2018,10,11,16,0,0.0,17.0,6.0,24.3,17.0,14.0,5.95
2018,10,11,16,15,0.0,15.0,5.8,24.15,15.0,12.34,4.59
2018,10,11,16,30,0.0,13.0,5.6,24.0,13.0,10.69,3.2
2018,10,11,16,45,0.0,9.5,5.4,23.85,9.5,7.8,0.77
2018,10,11,17,0,0.0,6.0,5.2,23.7,6.0,4.92,0.0
2018,10,11,17,15,0.0,4.5,5.0,23.5,4.5,3.69,0.0
2018,10,11,17,30,0.0,3.0,4.8,23.3,3.0,2.46,0.0
2018,10,11,17,45,0.0,1.5,4.65,23.05,1.5,1.28,0.0
2018,10,11,18,0,0.0,0.0,4.5,22.8,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.5,22.8,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.5,22.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.35,22.2,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,4.2,21.6,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,4.1,21.1,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,4.0,20.6,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.9,20.15,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.8,19.7,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.7,19.15,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.6,18.6,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.5,18.1,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.3,17.15,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,12,6,15,66.5,6.0,1.25,9.25,7.0,0.0,0.0
2018,10,12,6,30,133.0,12.0,1.4,9.6,14.0,10.24,0.0
2018,10,12,6,45,317.5,22.5,1.55,10.0,52.5,18.84,3.89
2018,10,12,7,0,502.0,33.0,1.7,10.4,91.0,29.99,20.29
2018,10,12,7,15,591.5,39.5,1.85,10.9,141.0,35.33,25.87
2018,10,12,7,30,681.0,46.0,2.0,11.4,191.0,40.76,31.08
2018,10,12,7,45,733.0,50.0,2.1,11.85,243.5,43.84,33.98
2018,10,12,8,0,785.0,54.0,2.2,12.3,296.0,46.98,36.78
2018,10,12,8,15,819.0,57.5,2.25,12.8,347.5,85.62,45.72
2018,10,12,8,30,853.0,61.0,2.3,13.3,399.0,153.53,87.54
2018,10,12,8,45,875.5,63.5,2.3,13.75,446.5,217.79,139.06
2018,10,12,9,0,898.0,66.0,2.3,14.2,494.0,284.12,197.41
2018,10,12,9,15,912.5,68.0,2.25,14.65,535.5,349.34,256.24
2018,10,12,9,30,927.0,70.0,2.2,15.1,577.0,415.07,314.54
2018,10,12,9,45,939.0,71.5,2.15,15.55,613.5,479.5,370.03
2018,10,12,10,0,951.0,73.0,2.1,16.0,650.0,543.56,423.12
2018,10,12,10,15,959.0,74.0,2.0,16.4,679.5,604.3,471.47
2018,10,12,10,30,967.0,75.0,1.9,16.8,709.0,663.65,516.75
2018,10,12,10,45,971.0,75.5,1.85,17.15,729.5,718.22,557.24
2018,10,12,11,0,975.0,76.0,1.8,17.5,750.0,770.46,594.22
2018,10,12,11,15,978.5,76.5,1.7,17.8,764.0,819.77,625.86
2018,10,12,11,30,982.0,77.0,1.6,18.1,778.0,866.27,654.88
2018,10,12,11,45,981.5,77.5,1.55,18.4,782.5,906.42,679.69
2018,10,12,12,0,981.0,78.0,1.5,18.7,787.0,943.06,701.91
2018,10,12,12,15,979.5,77.5,1.45,18.9,783.5,974.03,720.48
2018,10,12,12,30,978.0,77.0,1.4,19.1,780.0,1001.14,736.48
2018,10,12,12,45,973.5,76.5,1.35,19.3,767.5,1021.42,748.08
2018,10,12,13,0,969.0,76.0,1.3,19.5,755.0,1037.54,757.14
2018,10,12,13,15,963.5,75.5,1.2,19.55,735.5,1048.47,762.52
2018,10,12,13,30,958.0,75.0,1.1,19.6,716.0,1055.19,765.33
2018,10,12,13,45,949.0,74.5,1.05,19.7,688.5,1054.18,764.34
2018,10,12,14,0,940.0,74.0,1.0,19.8,661.0,1049.01,761.02
2018,10,12,14,15,928.5,72.5,0.9,19.75,626.5,1035.96,752.33
2018,10,12,14,30,917.0,71.0,0.8,19.7,592.0,1018.98,741.37
2018,10,12,14,45,902.0,68.5,0.7,19.65,551.5,993.43,725.13
2018,10,12,15,0,887.0,66.0,0.6,19.6,511.0,964.4,706.81
2018,10,12,15,15,864.0,64.0,0.55,19.55,465.0,925.17,683.0
2018,10,12,15,30,841.0,62.0,0.5,19.5,419.0,883.41,657.34
2018,10,12,15,45,799.5,60.5,0.5,19.45,367.5,833.03,626.4
2018,10,12,16,0,758.0,59.0,0.5,19.4,316.0,771.57,586.94
2018,10,12,16,15,684.0,57.0,0.5,18.9,260.5,681.46,526.72
2018,10,12,16,30,610.0,55.0,0.5,18.4,205.0,600.31,469.91
2018,10,12,16,45,494.0,49.0,0.5,17.85,152.0,479.66,380.12
2018,10,12,17,0,378.0,43.0,0.5,17.3,99.0,366.84,290.8
2018,10,12,17,15,266.0,31.0,0.55,16.95,62.5,259.64,195.11
2018,10,12,17,30,154.0,19.0,0.6,16.6,26.0,142.59,0.0
2018,10,12,17,45,77.0,9.5,0.65,16.25,13.0,52.33,0.0
2018,10,12,18,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,0.65,15.75,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,13,6,15,12.5,3.5,1.3,10.05,3.5,0.0,0.0
2018,10,13,6,30,25.0,7.0,1.4,10.4,7.0,5.97,0.0
2018,10,13,6,45,169.0,23.0,1.5,10.7,40.5,17.93,1.83
2018,10,13,7,0,313.0,39.0,1.6,11.0,74.0,32.35,22.13
2018,10,13,7,15,425.0,47.5,1.75,11.55,121.5,38.53,28.6
2018,10,13,7,30,537.0,56.0,1.9,12.1,169.0,44.82,34.6
2018,10,13,7,45,597.5,63.0,2.0,12.6,219.5,49.57,39.0
2018,10,13,8,0,658.0,70.0,2.1,13.1,270.0,54.28,43.19
2018,10,13,8,15,708.5,73.0,2.2,13.5,322.0,89.08,51.21
2018,10,13,8,30,759.0,76.0,2.3,13.9,374.0,151.71,89.84
2018,10,13,8,45,790.0,78.5,2.4,14.3,421.5,212.13,137.91
2018,10,13,9,0,821.0,81.0,2.5,14.7,469.0,275.95,193.5
2018,10,13,9,15,844.5,82.5,2.5,15.0,512.0,339.64,250.49
2018,10,13,9,30,868.0,84.0,2.5,15.3,555.0,405.12,308.3
2018,10,13,9,45,887.0,84.0,2.45,15.6,592.5,469.06,363.41
2018,10,13,10,0,906.0,84.0,2.4,15.9,630.0,532.32,416.17
2018,10,13,10,15,916.5,85.0,2.3,16.2,660.0,592.05,464.2
2018,10,13,10,30,927.0,86.0,2.2,16.5,690.0,650.75,509.61
2018,10,13,10,45,935.5,87.0,2.15,16.75,713.0,706.84,551.82
2018,10,13,11,0,944.0,88.0,2.1,17.0,736.0,761.17,591.39
2018,10,13,11,15,949.0,87.5,2.0,17.25,750.0,809.3,622.94
2018,10,13,11,30,954.0,87.0,1.9,17.5,764.0,854.79,652.05
2018,10,13,11,45,956.0,87.0,1.85,17.7,769.5,895.49,678.03
2018,10,13,12,0,958.0,87.0,1.8,17.9,775.0,932.94,701.56
2018,10,13,12,15,956.5,86.0,1.75,18.05,771.0,962.72,719.94
2018,10,13,12,30,955.0,85.0,1.7,18.2,767.0,988.7,735.79
2018,10,13,12,45,952.0,85.0,1.6,18.35,756.0,1010.51,748.19
2018,10,13,13,0,949.0,85.0,1.5,18.5,745.0,1028.34,757.96
2018,10,13,13,15,944.0,84.0,1.45,18.5,726.0,1038.96,764.42
2018,10,13,13,30,939.0,83.0,1.4,18.5,707.0,1045.44,768.46
2018,10,13,13,45,931.5,81.5,1.35,18.55,680.0,1044.66,767.91
2018,10,13,14,0,924.0,80.0,1.3,18.6,653.0,1039.77,765.01
2018,10,13,14,15,911.0,78.5,1.25,18.5,618.0,1025.32,756.62
2018,10,13,14,30,898.0,77.0,1.2,18.4,583.0,1007.03,746.01
2018,10,13,14,45,881.0,75.0,1.15,18.35,542.5,980.47,730.01
2018,10,13,15,0,864.0,73.0,1.1,18.3,502.0,950.6,711.91
2018,10,13,15,15,841.5,71.0,1.05,18.1,457.0,922.96,695.61
2018,10,13,15,30,819.0,69.0,1.0,17.9,412.0,881.79,669.94
2018,10,13,15,45,786.5,65.5,0.95,17.65,362.5,827.18,634.79
2018,10,13,16,0,754.0,62.0,0.9,17.4,313.0,771.17,597.67
2018,10,13,16,15,596.5,58.5,0.8,16.85,237.0,614.57,486.5
2018,10,13,16,30,439.0,55.0,0.7,16.3,161.0,462.2,373.18
2018,10,13,16,45,430.5,47.0,0.65,15.7,130.0,428.11,346.13
2018,10,13,17,0,422.0,39.0,0.6,15.1,99.0,393.46,314.34
2018,10,13,17,15,302.5,29.0,0.65,14.45,63.0,282.0,210.34
2018,10,13,17,30,183.0,19.0,0.7,13.8,27.0,158.14,0.0
2018,10,13,17,45,91.5,9.5,0.75,13.15,13.5,8.11,0.0
2018,10,13,18,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,14,6,15,2.0,2.0,1.3,8.4,2.0,0.0,0.0
2018,10,14,6,30,4.0,4.0,1.3,8.6,4.0,3.41,0.0
2018,10,14,6,45,2.5,17.0,1.35,8.75,17.0,14.04,0.0
2018,10,14,7,0,1.0,30.0,1.4,8.9,30.0,24.53,15.49
2018,10,14,7,15,42.5,48.5,1.35,9.2,57.0,38.81,29.11
2018,10,14,7,30,84.0,67.0,1.3,9.5,84.0,51.82,41.27
2018,10,14,7,45,44.0,57.0,1.25,9.8,66.0,46.78,36.93
2018,10,14,8,0,4.0,47.0,1.2,10.1,48.0,38.89,29.81
2018,10,14,8,15,2.0,54.0,1.1,10.5,54.5,44.79,33.32
2018,10,14,8,30,0.0,61.0,1.0,10.9,61.0,50.52,38.18
2018,10,14,8,45,3.5,78.0,0.85,11.35,79.5,65.37,50.55
2018,10,14,9,0,7.0,95.0,0.7,11.8,98.0,80.34,62.85
2018,10,14,9,15,3.5,78.0,0.8,11.95,79.5,65.85,50.54
2018,10,14,9,30,0.0,61.0,0.9,12.1,61.0,50.59,37.57
2018,10,14,9,45,0.0,58.5,0.95,12.25,58.5,48.53,35.72
2018,10,14,10,0,0.0,56.0,1.0,12.4,56.0,46.46,33.87
2018,10,14,10,15,0.5,88.0,1.0,12.55,88.5,73.49,56.47
2018,10,14,10,30,1.0,120.0,1.0,12.7,121.0,100.8,78.98
2018,10,14,10,45,0.5,114.5,1.0,12.9,115.0,95.97,74.75
2018,10,14,11,0,0.0,109.0,1.0,13.1,109.0,91.04,70.54
2018,10,14,11,15,2.0,141.0,0.95,13.65,142.5,120.13,94.24
2018,10,14,11,30,4.0,173.0,0.9,14.2,176.0,150.05,118.17
2018,10,14,11,45,8.5,177.0,0.9,14.75,183.0,157.87,124.23
2018,10,14,12,0,13.0,181.0,0.9,15.3,190.0,166.06,130.66
2018,10,14,12,15,7.0,165.0,0.9,15.75,170.0,147.06,115.02
2018,10,14,12,30,1.0,149.0,0.9,16.2,150.0,127.63,99.07
2018,10,14,12,45,24.0,205.5,0.85,16.65,222.0,215.19,169.52
2018,10,14,13,0,47.0,262.0,0.8,17.1,294.0,299.1,234.55
2018,10,14,13,15,93.0,284.5,0.85,17.4,346.5,372.95,291.73
2018,10,14,13,30,139.0,307.0,0.9,17.7,399.0,470.99,365.33
2018,10,14,13,45,260.0,263.0,0.9,17.95,426.0,568.3,439.36
2018,10,14,14,0,381.0,219.0,0.9,18.2,453.0,665.73,511.33
2018,10,14,14,15,305.0,230.5,0.95,18.3,411.5,583.4,451.48
2018,10,14,14,30,229.0,242.0,1.0,18.4,370.0,502.25,392.58
2018,10,14,14,45,172.5,218.0,1.0,18.5,310.5,418.91,330.8
2018,10,14,15,0,116.0,194.0,1.0,18.6,251.0,335.75,267.25
2018,10,14,15,15,85.5,172.5,1.05,18.5,212.5,262.03,210.46
2018,10,14,15,30,55.0,151.0,1.1,18.4,174.0,209.34,168.52
2018,10,14,15,45,36.5,127.0,1.1,18.25,141.5,165.25,132.92
2018,10,14,16,0,18.0,103.0,1.1,18.1,109.0,110.43,87.64
2018,10,14,16,15,9.0,61.0,0.95,17.75,64.0,58.56,44.27
2018,10,14,16,30,0.0,19.0,0.8,17.4,19.0,15.64,7.65
2018,10,14,16,45,0.0,13.0,0.65,17.0,13.0,10.68,3.39
2018,10,14,17,0,0.0,7.0,0.5,16.6,7.0,5.74,0.0
2018,10,14,17,15,2.0,5.0,0.5,16.3,5.0,5.54,0.0
2018,10,14,17,30,4.0,3.0,0.5,16.0,3.0,5.04,0.0
2018,10,14,17,45,2.0,1.5,0.5,15.65,1.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.45,14.95,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.35,14.6,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.25,14.6,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.2,14.6,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.2,14.55,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.2,14.45,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.25,14.4,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.3,14.35,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.3,14.25,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.35,14.2,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.4,14.25,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.45,14.35,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.45,14.4,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,0.4,14.45,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,15,6,15,5.5,2.0,0.5,14.7,2.0,0.0,0.0
2018,10,15,6,30,11.0,4.0,0.6,14.9,4.0,3.41,0.0
2018,10,15,6,45,41.5,16.0,0.7,15.1,20.0,12.8,0.0
2018,10,15,7,0,72.0,28.0,0.8,15.3,36.0,22.1,12.87
2018,10,15,7,15,233.5,41.0,0.85,15.6,85.0,31.27,21.72
2018,10,15,7,30,395.0,54.0,0.9,15.9,134.0,42.5,31.99
2018,10,15,7,45,219.5,58.0,0.9,16.2,104.5,42.57,32.24
2018,10,15,8,0,44.0,62.0,0.9,16.5,75.0,50.96,39.68
2018,10,15,8,15,44.5,93.5,1.05,17.2,108.5,76.73,58.04
2018,10,15,8,30,45.0,125.0,1.2,17.9,142.0,104.29,79.86
2018,10,15,8,45,142.0,147.5,1.35,18.55,211.5,143.92,107.7
2018,10,15,9,0,239.0,170.0,1.5,19.2,281.0,198.23,148.41
2018,10,15,9,15,420.0,151.5,1.75,19.95,368.0,261.91,195.63
2018,10,15,9,30,601.0,133.0,2.0,20.7,455.0,348.17,262.58
2018,10,15,9,45,715.0,110.5,2.25,21.4,518.0,418.23,318.89
2018,10,15,10,0,829.0,88.0,2.5,22.1,581.0,499.75,383.6
2018,10,15,10,15,839.0,89.5,2.55,22.55,609.0,554.53,427.19
2018,10,15,10,30,849.0,91.0,2.6,23.0,637.0,609.17,469.37
2018,10,15,10,45,746.5,134.0,2.7,23.4,625.5,635.3,488.41
2018,10,15,11,0,644.0,177.0,2.8,23.8,614.0,646.05,495.41
2018,10,15,11,15,684.0,165.5,2.85,24.05,637.5,699.29,534.73
2018,10,15,11,30,724.0,154.0,2.9,24.3,661.0,753.01,573.48
2018,10,15,11,45,741.5,147.5,2.95,24.5,670.0,793.33,601.17
2018,10,15,12,0,759.0,141.0,3.0,24.7,679.0,826.98,623.84
2018,10,15,12,15,628.5,192.0,3.0,24.8,636.5,797.2,602.4
2018,10,15,12,30,498.0,243.0,3.0,24.9,594.0,744.58,563.21
2018,10,15,12,45,546.5,215.0,3.0,25.0,594.5,777.24,588.22
2018,10,15,13,0,595.0,187.0,3.0,25.1,595.0,817.5,617.41
2018,10,15,13,15,485.5,217.5,3.0,25.1,544.5,747.76,567.13
2018,10,15,13,30,376.0,248.0,3.0,25.1,494.0,660.37,504.23
2018,10,15,13,45,409.0,223.0,2.95,25.1,481.0,693.81,529.99
2018,10,15,14,0,442.0,198.0,2.9,25.1,468.0,702.92,538.26
2018,10,15,14,15,458.0,181.5,2.85,25.0,448.0,701.93,539.29
2018,10,15,14,30,474.0,165.0,2.8,24.9,428.0,698.14,538.5
2018,10,15,14,45,603.0,127.5,2.7,24.75,437.0,788.4,604.05
2018,10,15,15,0,732.0,90.0,2.6,24.6,446.0,853.42,649.87
2018,10,15,15,15,721.0,84.0,2.45,24.4,407.5,823.14,629.43
2018,10,15,15,30,710.0,78.0,2.3,24.2,369.0,790.11,607.65
2018,10,15,15,45,677.0,73.0,2.15,24.0,323.0,741.82,574.61
2018,10,15,16,0,644.0,68.0,2.0,23.8,277.0,687.12,536.16
2018,10,15,16,15,593.5,62.0,1.8,23.25,229.5,615.98,484.67
2018,10,15,16,30,543.0,56.0,1.6,22.7,182.0,546.22,432.03
2018,10,15,16,45,464.0,48.0,1.35,22.15,137.0,454.15,359.55
2018,10,15,17,0,385.0,40.0,1.1,21.6,92.0,367.14,286.9
2018,10,15,17,15,254.5,28.5,1.1,21.1,56.5,246.89,170.58
2018,10,15,17,30,124.0,17.0,1.1,20.6,21.0,91.22,0.0
2018,10,15,17,45,62.0,8.5,1.1,20.1,10.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.2,19.15,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.2,18.95,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.15,18.25,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.05,17.6,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,0.85,17.05,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,16,6,15,2.0,1.5,1.75,15.65,1.5,0.0,0.0
2018,10,16,6,30,4.0,3.0,1.8,15.6,3.0,2.56,0.0
2018,10,16,6,45,11.0,10.5,1.85,15.6,11.5,8.88,0.0
2018,10,16,7,0,18.0,18.0,1.9,15.6,20.0,15.1,6.88
2018,10,16,7,15,9.0,28.5,1.9,15.75,29.5,24.04,15.34
2018,10,16,7,30,0.0,39.0,1.9,15.9,39.0,32.23,22.89
2018,10,16,7,45,2.0,55.5,1.9,16.0,56.0,45.78,35.07
2018,10,16,8,0,4.0,72.0,1.9,16.1,73.0,58.76,46.61
2018,10,16,8,15,17.5,88.0,1.85,16.35,94.5,71.37,54.49
2018,10,16,8,30,31.0,104.0,1.8,16.6,116.0,87.45,66.92
2018,10,16,8,45,20.5,109.5,1.8,16.85,118.0,93.17,71.87
2018,10,16,9,0,10.0,115.0,1.8,17.1,120.0,97.07,75.34
2018,10,16,9,15,9.0,122.5,1.75,17.4,127.0,103.91,80.79
2018,10,16,9,30,8.0,130.0,1.7,17.7,134.0,110.63,86.07
2018,10,16,9,45,56.0,147.5,1.65,18.0,180.0,149.09,116.79
2018,10,16,10,0,104.0,165.0,1.6,18.3,226.0,197.2,155.36
2018,10,16,10,15,185.0,223.0,1.5,18.7,338.5,301.2,237.19
2018,10,16,10,30,266.0,281.0,1.4,19.1,451.0,424.22,330.45
2018,10,16,10,45,258.5,278.0,1.3,19.5,447.5,435.91,338.1
2018,10,16,11,0,251.0,275.0,1.2,19.9,444.0,445.81,344.87
2018,10,16,11,15,201.5,295.0,1.05,20.2,432.5,432.49,333.27
2018,10,16,11,30,152.0,315.0,0.9,20.5,421.0,426.07,326.47
2018,10,16,11,45,90.0,290.5,0.8,20.8,353.5,345.26,265.03
2018,10,16,12,0,28.0,266.0,0.7,21.1,286.0,272.74,208.88
2018,10,16,12,15,22.0,248.5,0.55,21.25,264.0,237.94,182.39
2018,10,16,12,30,16.0,231.0,0.4,21.4,242.0,217.41,166.41
2018,10,16,12,45,12.0,214.0,0.25,21.6,222.0,198.76,151.8
2018,10,16,13,0,8.0,197.0,0.1,21.8,202.0,179.79,136.92
2018,10,16,13,15,52.0,226.5,0.25,21.9,260.0,269.67,207.6
2018,10,16,13,30,96.0,256.0,0.4,22.0,318.0,349.19,268.38
2018,10,16,13,45,141.0,264.0,0.5,22.15,351.5,429.1,328.17
2018,10,16,14,0,186.0,272.0,0.6,22.3,385.0,488.84,372.75
2018,10,16,14,15,154.0,248.0,0.7,22.15,338.0,431.96,332.05
2018,10,16,14,30,122.0,224.0,0.8,22.0,291.0,374.14,290.54
2018,10,16,14,45,73.0,192.0,0.85,21.8,231.5,268.54,210.68
2018,10,16,15,0,24.0,160.0,0.9,21.6,172.0,184.88,144.84
2018,10,16,15,15,21.0,145.0,0.9,21.35,154.5,152.54,119.85
2018,10,16,15,30,18.0,130.0,0.9,21.1,137.0,135.77,106.78
2018,10,16,15,45,9.0,85.0,0.85,20.8,88.5,81.08,62.2
2018,10,16,16,0,0.0,40.0,0.8,20.5,40.0,33.04,22.13
2018,10,16,16,15,0.0,43.0,0.75,20.1,43.0,35.53,24.3
2018,10,16,16,30,0.0,46.0,0.7,19.7,46.0,38.05,26.34
2018,10,16,16,45,0.0,33.5,0.6,19.35,33.5,27.67,17.44
2018,10,16,17,0,0.0,21.0,0.5,19.0,21.0,17.3,8.51
2018,10,16,17,15,0.0,12.5,0.45,18.75,12.5,10.28,1.49
2018,10,16,17,30,0.0,4.0,0.4,18.5,4.0,3.41,0.0
2018,10,16,17,45,0.0,2.0,0.3,18.25,2.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,0.2,17.8,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,0.2,17.6,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,0.2,17.55,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,0.2,17.45,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.2,17.35,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.2,17.3,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.25,17.3,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.3,17.35,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.35,17.4,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.45,17.4,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.5,17.35,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.5,17.25,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.5,17.15,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,17,6,15,6.5,1.5,1.1,14.75,1.5,0.0,0.0
2018,10,17,6,30,13.0,3.0,1.1,14.7,3.0,2.56,0.0
2018,10,17,6,45,6.5,9.0,1.05,14.6,9.0,7.6,0.0
2018,10,17,7,0,0.0,15.0,1.0,14.5,15.0,12.34,4.56
2018,10,17,7,15,0.0,26.5,1.1,14.65,26.5,21.86,13.51
2018,10,17,7,30,0.0,38.0,1.2,14.8,38.0,31.4,22.27
2018,10,17,7,45,0.0,46.0,1.25,14.9,46.0,38.04,28.37
2018,10,17,8,0,0.0,54.0,1.3,15.0,54.0,44.69,34.36
2018,10,17,8,15,1.5,64.5,1.35,15.2,65.0,53.53,40.11
2018,10,17,8,30,3.0,75.0,1.4,15.4,76.0,62.46,47.45
2018,10,17,8,45,127.5,119.5,1.5,15.55,177.5,120.72,90.62
2018,10,17,9,0,252.0,164.0,1.6,15.7,279.0,197.59,149.7
2018,10,17,9,15,249.5,190.0,1.65,16.0,312.5,237.91,183.81
2018,10,17,9,30,247.0,216.0,1.7,16.3,346.0,278.51,217.66
2018,10,17,9,45,296.0,220.5,1.8,16.6,386.5,323.54,254.01
2018,10,17,10,0,345.0,225.0,1.9,16.9,427.0,373.75,294.26
2018,10,17,10,15,352.0,242.0,1.95,17.25,457.0,416.96,328.34
2018,10,17,10,30,359.0,259.0,2.0,17.6,487.0,460.69,362.07
2018,10,17,10,45,423.0,250.5,2.05,18.0,527.5,528.28,413.61
2018,10,17,11,0,487.0,242.0,2.1,18.4,568.0,592.25,461.62
2018,10,17,11,15,373.5,279.0,2.1,18.7,532.0,558.46,434.64
2018,10,17,11,30,260.0,316.0,2.1,19.0,496.0,526.86,408.93
2018,10,17,11,45,251.0,322.0,2.15,19.3,496.5,541.56,419.66
2018,10,17,12,0,242.0,328.0,2.2,19.6,497.0,538.32,417.1
2018,10,17,12,15,295.0,313.0,2.25,19.75,518.5,599.94,463.55
2018,10,17,12,30,348.0,298.0,2.3,19.9,540.0,646.29,498.37
2018,10,17,12,45,486.0,246.5,2.3,20.05,578.5,753.75,578.12
2018,10,17,13,0,624.0,195.0,2.3,20.2,617.0,853.3,649.91
2018,10,17,13,15,786.0,133.5,2.35,20.2,650.5,950.29,716.06
2018,10,17,13,30,948.0,72.0,2.4,20.2,684.0,1037.95,774.81
2018,10,17,13,45,940.0,71.0,2.4,20.25,657.0,1036.91,774.14
2018,10,17,14,0,932.0,70.0,2.4,20.3,630.0,1031.76,771.91
2018,10,17,14,15,920.5,68.5,2.4,20.2,596.0,1018.43,764.92
2018,10,17,14,30,909.0,67.0,2.4,20.1,562.0,1001.24,755.55
2018,10,17,14,45,892.5,65.5,2.35,20.05,522.0,975.46,739.8
2018,10,17,15,0,876.0,64.0,2.3,20.0,482.0,946.35,721.84
2018,10,17,15,15,854.0,61.5,2.15,19.7,437.0,907.58,696.76
2018,10,17,15,30,832.0,59.0,2.0,19.4,392.0,866.29,669.62
2018,10,17,15,45,800.5,56.0,1.9,19.15,343.5,823.12,640.89
2018,10,17,16,0,769.0,53.0,1.8,18.9,295.0,768.55,603.05
2018,10,17,16,15,719.5,49.0,1.6,18.1,244.5,696.57,551.32
2018,10,17,16,30,670.0,45.0,1.4,17.3,194.0,625.33,497.57
2018,10,17,16,45,579.5,40.0,1.25,16.55,145.0,522.84,417.24
2018,10,17,17,0,489.0,35.0,1.1,15.8,96.0,434.87,342.41
2018,10,17,17,15,327.5,25.0,1.1,15.2,57.5,286.51,181.78
2018,10,17,17,30,166.0,15.0,1.1,14.6,19.0,115.12,0.0
2018,10,17,17,45,83.0,7.5,1.1,14.05,9.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,10,18,6,15,9.5,2.0,1.25,7.4,2.0,0.0,0.0
2018,10,18,6,30,19.0,4.0,1.4,7.6,4.0,3.41,0.0
2018,10,18,6,45,104.0,19.5,1.55,7.8,28.5,15.17,0.0
2018,10,18,7,0,189.0,35.0,1.7,8.0,53.0,26.98,16.9
2018,10,18,7,15,309.0,45.5,1.9,8.5,96.0,34.99,25.57
2018,10,18,7,30,429.0,56.0,2.1,9.0,139.0,44.73,34.83
2018,10,18,7,45,528.0,61.5,2.3,9.45,193.0,48.35,38.34
2018,10,18,8,0,627.0,67.0,2.5,9.9,247.0,52.16,41.82
2018,10,18,8,15,725.5,63.5,2.55,10.25,308.0,90.19,51.14
2018,10,18,8,30,824.0,60.0,2.6,10.6,369.0,149.56,86.19
2018,10,18,8,45,835.0,65.5,2.65,10.95,412.0,212.65,138.66
2018,10,18,9,0,846.0,71.0,2.7,11.3,455.0,276.59,196.4
2018,10,18,9,15,776.0,94.0,2.6,11.55,471.0,331.51,249.81
2018,10,18,9,30,706.0,117.0,2.5,11.8,487.0,375.06,291.96
2018,10,18,9,45,742.5,116.0,2.45,12.05,528.0,436.64,345.04
2018,10,18,10,0,779.0,115.0,2.4,12.3,569.0,501.65,399.32
2018,10,18,10,15,839.5,102.5,2.3,12.6,613.0,570.09,454.55
2018,10,18,10,30,900.0,90.0,2.2,12.9,657.0,639.44,508.92
2018,10,18,10,45,917.5,88.0,2.1,13.2,682.5,696.72,552.29
2018,10,18,11,0,935.0,86.0,2.0,13.5,708.0,753.04,593.53
2018,10,18,11,15,957.5,79.5,1.9,13.8,727.5,807.03,629.51
2018,10,18,11,30,980.0,73.0,1.8,14.1,747.0,859.55,663.63
2018,10,18,11,45,981.0,73.5,1.7,14.35,752.0,900.29,689.06
2018,10,18,12,0,982.0,74.0,1.6,14.6,757.0,937.64,711.86
2018,10,18,12,15,981.0,74.0,1.5,14.8,754.0,969.09,730.49
2018,10,18,12,30,980.0,74.0,1.4,15.0,751.0,996.72,746.41
2018,10,18,12,45,976.0,74.5,1.35,15.15,739.5,1018.21,759.19
2018,10,18,13,0,972.0,75.0,1.3,15.3,728.0,1035.6,769.4
2018,10,18,13,15,965.0,74.0,1.25,15.35,707.0,1044.07,774.29
2018,10,18,13,30,958.0,73.0,1.2,15.4,686.0,1048.29,776.69
2018,10,18,13,45,949.0,72.5,1.1,15.5,659.0,1046.93,774.57
2018,10,18,14,0,940.0,72.0,1.0,15.6,632.0,1041.44,769.98
2018,10,18,14,15,928.5,70.0,1.0,15.55,597.5,1027.46,762.72
2018,10,18,14,30,917.0,68.0,1.0,15.5,563.0,1009.56,753.15
2018,10,18,14,45,900.5,66.5,0.95,15.45,522.5,983.71,737.47
2018,10,18,15,0,884.0,65.0,0.9,15.4,482.0,954.51,719.66
2018,10,18,15,15,861.5,62.5,0.85,15.3,436.5,915.16,695.07
2018,10,18,15,30,839.0,60.0,0.8,15.2,391.0,873.3,668.49
2018,10,18,15,45,806.5,56.5,0.75,15.1,342.0,828.31,639.08
2018,10,18,16,0,774.0,53.0,0.7,15.0,293.0,772.0,600.73
2018,10,18,16,15,723.5,49.0,0.65,14.45,242.0,699.06,549.78
2018,10,18,16,30,673.0,45.0,0.6,13.9,191.0,626.87,496.57
2018,10,18,16,45,589.5,39.0,0.6,13.4,142.5,528.46,420.55
2018,10,18,17,0,506.0,33.0,0.6,12.9,94.0,434.09,340.99
2018,10,18,17,15,338.5,23.5,0.7,12.4,56.0,289.55,168.51
2018,10,18,17,30,171.0,14.0,0.8,11.9,18.0,117.17,0.0
2018,10,18,17,45,85.5,7.0,0.85,11.35,9.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,6.6,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.65,6.55,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.45,6.4,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.4,6.3,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.4,6.2,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.4,6.1,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.4,5.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.4,5.85,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.4,5.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.4,5.7,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.4,5.6,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,10,19,6,15,35.0,3.5,0.4,5.65,3.5,0.0,0.0
2018,10,19,6,30,70.0,7.0,0.4,5.9,7.0,5.97,0.0
2018,10,19,6,45,246.5,18.5,0.35,6.1,38.0,15.61,0.0
2018,10,19,7,0,423.0,30.0,0.3,6.3,69.0,25.13,15.3
2018,10,19,7,15,523.0,37.0,0.25,6.9,116.0,33.2,24.2
2018,10,19,7,30,623.0,44.0,0.2,7.5,163.0,39.06,30.01
2018,10,19,7,45,679.5,49.0,0.2,8.1,213.0,42.96,33.75
2018,10,19,8,0,736.0,54.0,0.2,8.7,263.0,46.89,37.35
2018,10,19,8,15,774.0,57.5,0.35,9.6,312.5,88.5,48.13
2018,10,19,8,30,812.0,61.0,0.5,10.5,362.0,149.56,86.3
2018,10,19,8,45,837.0,63.5,0.7,11.45,408.0,211.84,136.64
2018,10,19,9,0,862.0,66.0,0.9,12.4,454.0,279.23,195.46
2018,10,19,9,15,879.5,68.0,1.0,13.05,495.0,342.75,252.23
2018,10,19,9,30,897.0,70.0,1.1,13.7,536.0,407.15,308.78
2018,10,19,9,45,910.0,71.0,1.2,14.35,571.0,469.27,361.99
2018,10,19,10,0,923.0,72.0,1.3,15.0,606.0,531.15,413.13
2018,10,19,10,15,930.5,73.5,1.35,15.35,634.0,589.99,460.36
2018,10,19,10,30,938.0,75.0,1.4,15.7,662.0,647.45,504.93
2018,10,19,10,45,942.0,76.0,1.45,16.05,682.0,700.48,544.89
2018,10,19,11,0,946.0,77.0,1.5,16.4,702.0,751.28,581.8
2018,10,19,11,15,948.0,77.0,1.55,16.65,714.0,797.05,612.72
2018,10,19,11,30,950.0,77.0,1.6,16.9,726.0,839.95,641.43
2018,10,19,11,45,949.0,78.0,1.65,17.15,730.0,878.43,666.92
2018,10,19,12,0,948.0,79.0,1.7,17.4,734.0,913.51,690.05
2018,10,19,12,15,946.0,78.0,1.75,17.55,729.5,941.87,708.93
2018,10,19,12,30,944.0,77.0,1.8,17.7,725.0,966.46,725.41
2018,10,19,12,45,940.0,76.0,1.85,17.9,712.5,985.3,738.09
2018,10,19,13,0,936.0,75.0,1.9,18.1,700.0,1000.14,748.32
2018,10,19,13,15,929.0,74.5,1.95,18.1,680.0,1008.62,755.14
2018,10,19,13,30,922.0,74.0,2.0,18.1,660.0,1013.03,759.52
2018,10,19,13,45,912.5,72.5,2.05,18.15,632.5,1009.63,758.82
2018,10,19,14,0,903.0,71.0,2.1,18.2,605.0,1002.22,755.7
2018,10,19,14,15,890.0,70.0,2.1,18.15,571.5,988.08,747.94
2018,10,19,14,30,877.0,69.0,2.1,18.1,538.0,970.25,737.87
2018,10,19,14,45,859.0,67.5,2.1,18.0,498.5,943.36,721.84
2018,10,19,15,0,841.0,66.0,2.1,17.9,459.0,913.35,703.64
2018,10,19,15,15,816.0,63.5,2.0,17.7,414.5,882.84,684.12
2018,10,19,15,30,791.0,61.0,1.9,17.5,370.0,839.32,655.11
2018,10,19,15,45,755.5,58.0,1.85,17.3,322.5,783.67,617.3
2018,10,19,16,0,720.0,55.0,1.8,17.1,275.0,726.98,577.49
2018,10,19,16,15,666.5,51.0,1.6,16.3,226.0,653.32,523.33
2018,10,19,16,30,613.0,47.0,1.4,15.5,177.0,580.62,467.22
2018,10,19,16,45,524.5,40.5,1.2,14.75,130.5,488.28,392.65
2018,10,19,17,0,436.0,34.0,1.0,14.0,84.0,395.1,311.22
2018,10,19,17,15,284.5,23.5,1.0,13.5,49.5,250.74,126.49
2018,10,19,17,30,133.0,13.0,1.0,13.0,15.0,92.79,0.0
2018,10,19,17,45,66.5,6.5,1.0,12.5,7.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,20,6,15,5.5,1.5,1.7,13.0,1.5,0.0,0.0
2018,10,20,6,30,11.0,3.0,1.8,13.2,3.0,0.0,0.0
2018,10,20,6,45,5.5,12.5,1.85,13.35,12.5,10.67,0.0
2018,10,20,7,0,0.0,22.0,1.9,13.5,22.0,18.17,8.82
2018,10,20,7,15,0.0,36.5,1.95,13.75,36.5,29.87,20.43
2018,10,20,7,30,0.0,51.0,2.0,14.0,51.0,41.41,31.11
2018,10,20,7,45,0.0,56.5,2.05,14.3,56.5,46.31,35.73
2018,10,20,8,0,0.0,62.0,2.1,14.6,62.0,51.08,40.06
2018,10,20,8,15,0.0,61.5,2.05,14.8,61.5,50.95,38.01
2018,10,20,8,30,0.0,61.0,2.0,15.0,61.0,50.52,37.56
2018,10,20,8,45,0.0,58.0,2.0,15.25,58.0,48.03,35.31
2018,10,20,9,0,0.0,55.0,2.0,15.5,55.0,45.54,33.06
2018,10,20,9,15,0.0,57.0,2.0,15.65,57.0,47.22,34.36
2018,10,20,9,30,0.0,59.0,2.0,15.8,59.0,48.91,35.65
2018,10,20,9,45,0.0,75.0,2.0,15.95,75.0,62.28,46.71
2018,10,20,10,0,0.0,91.0,2.0,16.1,91.0,75.68,57.69
2018,10,20,10,15,0.0,94.0,2.0,16.2,94.0,78.22,59.64
2018,10,20,10,30,0.0,97.0,2.0,16.3,97.0,80.77,61.61
2018,10,20,10,45,0.0,103.5,2.05,16.4,103.5,86.32,66.06
2018,10,20,11,0,0.0,110.0,2.1,16.5,110.0,91.91,70.53
2018,10,20,11,15,0.0,108.5,2.1,16.7,108.5,90.69,69.4
2018,10,20,11,30,0.0,107.0,2.1,16.9,107.0,89.45,68.29
2018,10,20,11,45,0.0,88.0,2.15,17.1,88.0,73.28,54.98
2018,10,20,12,0,0.0,69.0,2.2,17.3,69.0,57.39,41.89
2018,10,20,12,15,0.0,64.0,2.3,17.65,64.0,53.21,38.41
2018,10,20,12,30,0.0,59.0,2.4,18.0,59.0,49.04,34.93
2018,10,20,12,45,6.5,107.0,2.55,18.35,111.5,95.79,73.45
2018,10,20,13,0,13.0,155.0,2.7,18.7,164.0,145.62,113.93
2018,10,20,13,15,160.0,207.0,2.7,18.95,308.5,374.38,299.59
2018,10,20,13,30,307.0,259.0,2.7,19.2,453.0,605.7,475.96
