Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,20,13,45,298.0,243.5,2.75,19.5,425.0,584.83,459.57
2018,10,20,14,0,289.0,228.0,2.8,19.8,397.0,562.1,443.42
2018,10,20,14,15,264.0,220.5,2.75,19.8,368.5,531.63,420.97
2018,10,20,14,30,239.0,213.0,2.7,19.8,340.0,500.19,397.66
2018,10,20,14,45,274.0,183.5,2.7,19.85,318.5,498.74,399.19
2018,10,20,15,0,309.0,154.0,2.7,19.9,297.0,494.3,398.31
2018,10,20,15,15,326.5,145.5,2.5,19.6,283.5,497.81,402.41
2018,10,20,15,30,344.0,137.0,2.3,19.3,270.0,499.5,404.89
2018,10,20,15,45,470.5,105.0,2.15,19.05,261.0,586.12,473.2
2018,10,20,16,0,597.0,73.0,2.0,18.8,252.0,649.79,520.38
2018,10,20,16,15,468.5,66.0,1.85,18.2,191.0,514.14,416.95
2018,10,20,16,30,340.0,59.0,1.7,17.6,130.0,379.5,310.84
2018,10,20,16,45,351.5,47.0,1.6,17.0,102.5,365.54,296.78
2018,10,20,17,0,363.0,35.0,1.5,16.4,75.0,343.83,269.69
2018,10,20,17,15,234.0,23.0,1.5,15.95,44.0,213.98,84.34
2018,10,20,17,30,105.0,11.0,1.5,15.5,13.0,73.78,0.0
2018,10,20,17,45,52.5,5.5,1.5,15.05,6.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,3.9,10.15,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,4.3,9.25,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,4.5,8.8,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,3.9,7.6,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,3.65,6.95,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,3.15,5.9,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.45,4.55,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,2.3,4.25,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.1,3.85,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.05,3.75,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.0,3.65,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,10,21,6,15,33.0,3.5,2.1,3.85,3.0,0.0,0.0
2018,10,21,6,30,66.0,7.0,2.2,4.1,6.0,0.0,0.0
2018,10,21,6,45,242.5,18.5,2.3,4.35,36.0,15.79,0.0
2018,10,21,7,0,419.0,30.0,2.4,4.6,66.0,25.31,14.72
2018,10,21,7,15,525.0,37.0,2.6,5.1,113.0,30.61,21.83
2018,10,21,7,30,631.0,44.0,2.8,5.6,160.0,39.25,30.21
2018,10,21,7,45,692.0,49.5,3.0,6.05,211.5,43.6,34.46
2018,10,21,8,0,753.0,55.0,3.2,6.5,263.0,47.98,38.54
2018,10,21,8,15,792.0,58.5,3.25,6.9,313.5,91.51,50.39
2018,10,21,8,30,831.0,62.0,3.3,7.3,364.0,153.81,90.64
2018,10,21,8,45,858.0,64.5,3.35,7.7,411.0,217.61,143.92
2018,10,21,9,0,885.0,67.0,3.4,8.1,458.0,286.6,206.33
2018,10,21,9,15,904.0,69.0,3.35,8.45,500.5,351.94,267.04
2018,10,21,9,30,923.0,71.0,3.3,8.8,543.0,418.31,327.78
2018,10,21,9,45,934.5,72.0,3.25,9.2,578.0,481.22,384.13
2018,10,21,10,0,946.0,73.0,3.2,9.6,613.0,543.65,438.13
2018,10,21,10,15,954.0,74.0,3.15,9.9,641.0,603.41,488.26
2018,10,21,10,30,962.0,75.0,3.1,10.2,669.0,661.78,535.53
2018,10,21,10,45,968.5,75.5,3.0,10.55,690.5,716.98,578.51
2018,10,21,11,0,975.0,76.0,2.9,10.9,712.0,770.1,618.05
2018,10,21,11,15,978.5,76.5,2.85,11.15,725.5,818.65,651.76
2018,10,21,11,30,982.0,77.0,2.8,11.4,739.0,864.39,683.01
2018,10,21,11,45,983.5,77.5,2.7,11.65,744.5,905.45,710.15
2018,10,21,12,0,985.0,78.0,2.6,11.9,750.0,943.16,734.6
2018,10,21,12,15,984.5,77.5,2.55,12.1,746.5,974.42,754.96
2018,10,21,12,30,984.0,77.0,2.5,12.3,743.0,1001.88,772.67
2018,10,21,12,45,982.0,76.0,2.4,12.5,731.5,1023.41,785.79
2018,10,21,13,0,980.0,75.0,2.3,12.7,720.0,1040.86,796.18
2018,10,21,13,15,974.5,74.0,2.25,12.75,700.0,1050.75,802.66
2018,10,21,13,30,969.0,73.0,2.2,12.8,680.0,1056.4,806.53
2018,10,21,13,45,960.5,72.0,2.15,12.9,652.5,1054.86,805.64
2018,10,21,14,0,952.0,71.0,2.1,13.0,625.0,1049.14,802.23
2018,10,21,14,15,940.0,70.0,2.05,13.0,590.5,1035.86,794.25
2018,10,21,14,30,928.0,69.0,2.0,13.0,556.0,1018.7,783.85
2018,10,21,14,45,909.0,66.5,1.95,12.95,514.0,988.94,765.11
2018,10,21,15,0,890.0,64.0,1.9,12.9,472.0,955.84,744.1
2018,10,21,15,15,866.0,61.5,1.8,12.7,426.0,915.02,717.25
2018,10,21,15,30,842.0,59.0,1.7,12.5,380.0,871.77,688.26
2018,10,21,15,45,807.5,56.0,1.55,12.25,331.0,825.62,655.96
2018,10,21,16,0,773.0,53.0,1.4,12.0,282.0,768.34,614.43
2018,10,21,16,15,720.0,48.5,1.25,11.25,231.0,692.83,558.71
2018,10,21,16,30,667.0,44.0,1.1,10.5,180.0,618.22,500.69
2018,10,21,16,45,576.5,37.5,0.9,9.7,131.5,514.42,416.19
2018,10,21,17,0,486.0,31.0,0.7,8.9,83.0,415.12,326.06
2018,10,21,17,15,306.5,21.5,0.75,8.35,48.0,258.16,68.03
2018,10,21,17,30,127.0,12.0,0.8,7.8,13.0,88.02,0.0
2018,10,21,17,45,63.5,6.0,0.85,7.3,6.5,0.0,0.0
2018,10,21,18,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.85,5.15,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.8,4.75,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,0.8,3.65,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,0.8,2.95,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,0.8,2.65,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,0.8,2.35,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,0.8,2.05,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,0.8,1.75,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,0.8,1.25,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,0.75,0.4,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,0.7,0.25,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,10,22,6,15,31.0,3.0,0.75,0.7,2.5,0.0,0.0
2018,10,22,6,30,62.0,6.0,0.8,1.2,5.0,0.0,0.0
2018,10,22,6,45,230.5,17.0,0.8,1.75,33.0,14.51,0.0
2018,10,22,7,0,399.0,28.0,0.8,2.3,61.0,23.52,13.01
2018,10,22,7,15,503.5,34.5,0.8,3.05,106.0,31.0,22.37
2018,10,22,7,30,608.0,41.0,0.8,3.8,151.0,36.47,27.93
2018,10,22,7,45,668.0,46.5,0.75,4.55,201.0,40.88,32.23
2018,10,22,8,0,728.0,52.0,0.7,5.3,251.0,45.31,36.35
2018,10,22,8,15,766.0,56.0,0.85,6.3,300.0,88.44,48.44
2018,10,22,8,30,804.0,60.0,1.0,7.3,349.0,149.27,87.62
2018,10,22,8,45,829.0,62.5,1.15,8.3,394.5,210.85,138.4
2018,10,22,9,0,854.0,65.0,1.3,9.3,440.0,277.37,197.42
2018,10,22,9,15,871.5,67.0,1.4,9.85,480.0,340.18,254.69
2018,10,22,9,30,889.0,69.0,1.5,10.4,520.0,403.87,311.83
2018,10,22,9,45,902.0,71.0,1.6,11.0,555.5,466.23,366.28
2018,10,22,10,0,915.0,73.0,1.7,11.6,591.0,528.4,418.71
2018,10,22,10,15,924.5,74.0,1.7,12.0,619.5,587.18,466.56
2018,10,22,10,30,934.0,75.0,1.7,12.4,648.0,644.79,511.78
2018,10,22,10,45,940.0,76.0,1.75,12.85,669.0,698.68,553.0
2018,10,22,11,0,946.0,77.0,1.8,13.3,690.0,750.54,591.26
2018,10,22,11,15,950.0,77.5,1.85,13.6,703.5,798.1,623.96
2018,10,22,11,30,954.0,78.0,1.9,13.9,717.0,842.98,654.47
2018,10,22,11,45,955.0,78.5,1.95,14.2,722.0,882.5,681.02
2018,10,22,12,0,956.0,79.0,2.0,14.5,727.0,918.74,705.22
2018,10,22,12,15,955.0,79.0,2.0,14.7,723.5,949.18,725.12
2018,10,22,12,30,954.0,79.0,2.0,14.9,720.0,975.92,742.55
2018,10,22,12,45,950.5,78.5,2.05,15.05,708.5,995.91,756.29
2018,10,22,13,0,947.0,78.0,2.1,15.2,697.0,1011.92,767.56
2018,10,22,13,15,936.0,78.5,2.15,15.3,675.5,1017.82,772.43
2018,10,22,13,30,925.0,79.0,2.2,15.4,654.0,1019.55,774.81
2018,10,22,13,45,865.5,92.5,2.2,15.45,612.5,996.8,760.46
2018,10,22,14,0,806.0,106.0,2.2,15.5,571.0,958.31,735.69
2018,10,22,14,15,679.5,130.5,2.15,15.45,507.0,870.1,676.05
2018,10,22,14,30,553.0,155.0,2.1,15.4,443.0,762.04,601.18
2018,10,22,14,45,623.5,127.5,2.1,15.35,429.0,804.07,634.06
2018,10,22,15,0,694.0,100.0,2.1,15.3,415.0,830.6,654.36
2018,10,22,15,15,731.0,84.0,1.95,14.95,386.0,832.99,656.9
2018,10,22,15,30,768.0,68.0,1.8,14.6,357.0,824.8,651.89
2018,10,22,15,45,561.0,82.5,1.65,14.3,278.5,645.84,521.48
2018,10,22,16,0,354.0,97.0,1.5,14.0,200.0,462.94,381.64
2018,10,22,16,15,275.0,83.5,1.35,13.3,154.5,370.25,307.82
2018,10,22,16,30,196.0,70.0,1.2,12.6,109.0,264.72,220.41
2018,10,22,16,45,209.5,52.5,1.05,11.85,83.5,264.0,217.22
2018,10,22,17,0,223.0,35.0,0.9,11.1,58.0,243.85,191.35
2018,10,22,17,15,124.0,20.5,0.95,10.6,32.0,134.14,5.96
2018,10,22,17,30,25.0,6.0,1.0,10.1,6.0,20.41,0.0
2018,10,22,17,45,12.5,3.0,1.0,9.6,3.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,0.85,5.35,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,0.8,4.75,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,0.75,4.35,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,0.75,4.2,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,10,23,6,15,2.0,0.5,0.8,4.4,0.5,0.0,0.0
2018,10,23,6,30,4.0,1.0,0.8,4.8,1.0,0.0,0.0
2018,10,23,6,45,40.0,15.0,0.8,5.15,18.0,12.8,0.0
2018,10,23,7,0,76.0,29.0,0.8,5.5,35.0,22.59,11.49
2018,10,23,7,15,182.5,43.5,0.95,6.15,72.0,33.11,23.87
2018,10,23,7,30,289.0,58.0,1.1,6.8,109.0,43.85,34.2
2018,10,23,7,45,326.0,72.5,1.25,7.45,147.0,54.0,43.72
2018,10,23,8,0,363.0,87.0,1.4,8.1,185.0,63.83,52.71
2018,10,23,8,15,350.0,107.0,1.35,8.85,216.0,98.95,69.64
2018,10,23,8,30,337.0,127.0,1.3,9.6,247.0,140.35,100.14
2018,10,23,8,45,361.5,142.0,1.3,10.3,286.0,183.29,134.76
2018,10,23,9,0,386.0,157.0,1.3,11.0,325.0,229.64,173.91
2018,10,23,9,15,412.5,168.0,1.35,11.8,362.5,276.45,213.73
2018,10,23,9,30,439.0,179.0,1.4,12.6,400.0,326.26,255.58
2018,10,23,9,45,412.5,200.0,1.4,13.45,419.0,364.32,287.67
2018,10,23,10,0,386.0,221.0,1.4,14.3,438.0,392.54,310.79
2018,10,23,10,15,367.0,238.0,1.4,14.9,452.5,423.73,335.41
2018,10,23,10,30,348.0,255.0,1.4,15.5,467.0,452.57,357.29
2018,10,23,10,45,355.5,263.0,1.35,16.05,486.0,487.83,383.51
2018,10,23,11,0,363.0,271.0,1.3,16.6,505.0,523.05,408.99
2018,10,23,11,15,363.5,277.0,1.35,16.95,515.0,550.89,429.36
2018,10,23,11,30,364.0,283.0,1.4,17.3,525.0,577.75,448.8
2018,10,23,11,45,385.0,279.5,1.4,17.6,537.0,610.62,472.66
2018,10,23,12,0,406.0,276.0,1.4,17.9,549.0,643.4,496.16
2018,10,23,12,15,431.5,265.5,1.5,18.05,554.5,689.41,529.75
2018,10,23,12,30,457.0,255.0,1.6,18.2,560.0,719.18,551.96
2018,10,23,12,45,476.0,243.0,1.65,18.35,556.0,740.05,567.6
2018,10,23,13,0,495.0,231.0,1.7,18.5,552.0,759.07,582.08
2018,10,23,13,15,516.0,215.5,1.75,18.5,541.5,774.06,594.32
2018,10,23,13,30,537.0,200.0,1.8,18.5,531.0,786.59,605.02
2018,10,23,13,45,534.0,192.0,1.85,18.5,509.5,781.39,602.85
2018,10,23,14,0,531.0,184.0,1.9,18.5,488.0,773.5,599.05
2018,10,23,14,15,553.5,165.0,1.9,18.4,465.5,774.99,601.87
2018,10,23,14,30,576.0,146.0,1.9,18.3,443.0,782.63,608.81
2018,10,23,14,45,631.5,122.0,1.9,18.2,424.5,804.69,626.04
2018,10,23,15,0,687.0,98.0,1.9,18.1,406.0,820.51,638.79
2018,10,23,15,15,714.5,85.0,1.75,17.7,377.0,818.01,637.94
2018,10,23,15,30,742.0,72.0,1.6,17.3,348.0,805.04,629.63
2018,10,23,15,45,733.0,64.5,1.5,16.95,306.5,768.48,604.53
2018,10,23,16,0,724.0,57.0,1.4,16.6,265.0,729.43,576.77
2018,10,23,16,15,665.5,52.0,1.3,15.65,215.0,650.21,519.07
2018,10,23,16,30,607.0,47.0,1.2,14.7,165.0,580.41,465.38
2018,10,23,16,45,508.5,39.0,1.1,13.75,118.5,472.51,378.61
2018,10,23,17,0,410.0,31.0,1.0,12.8,72.0,371.72,284.71
2018,10,23,17,15,249.5,20.5,1.0,12.25,41.0,214.32,0.0
2018,10,23,17,30,89.0,10.0,1.0,11.7,10.0,62.88,0.0
2018,10,23,17,45,44.5,5.0,1.0,11.2,5.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,10,24,6,15,13.5,2.0,1.3,4.8,1.5,0.0,0.0
2018,10,24,6,30,27.0,4.0,1.4,5.1,3.0,0.0,0.0
2018,10,24,6,45,188.5,16.0,1.5,5.45,29.0,13.66,0.0
2018,10,24,7,0,350.0,28.0,1.6,5.8,55.0,23.61,11.48
2018,10,24,7,15,464.0,36.0,1.65,6.5,99.5,29.74,20.74
2018,10,24,7,30,578.0,44.0,1.7,7.2,144.0,35.98,26.98
2018,10,24,7,45,644.5,49.5,1.8,7.9,194.0,43.49,34.07
2018,10,24,8,0,711.0,55.0,1.9,8.6,244.0,47.83,38.09
2018,10,24,8,15,752.5,58.5,2.05,9.25,293.0,90.66,49.96
2018,10,24,8,30,794.0,62.0,2.2,9.9,342.0,150.56,88.52
2018,10,24,8,45,823.0,65.0,2.35,10.6,388.5,212.62,139.64
2018,10,24,9,0,852.0,68.0,2.5,11.3,435.0,277.7,197.58
2018,10,24,9,15,873.0,69.5,2.5,11.6,476.5,343.22,257.29
2018,10,24,9,30,894.0,71.0,2.5,11.9,518.0,407.78,315.45
2018,10,24,9,45,909.5,72.0,2.5,12.2,553.5,470.47,370.68
2018,10,24,10,0,925.0,73.0,2.5,12.5,589.0,533.19,424.09
2018,10,24,10,15,935.0,73.5,2.45,12.8,617.5,592.14,472.61
2018,10,24,10,30,945.0,74.0,2.4,13.1,646.0,649.93,518.5
2018,10,24,10,45,951.5,75.5,2.3,13.35,667.5,705.05,560.6
2018,10,24,11,0,958.0,77.0,2.2,13.6,689.0,758.17,599.5
2018,10,24,11,15,962.0,77.0,2.15,13.85,702.0,805.57,631.58
2018,10,24,11,30,966.0,77.0,2.1,14.1,715.0,850.23,661.29
2018,10,24,11,45,968.0,76.5,2.05,14.3,720.0,889.74,687.16
2018,10,24,12,0,970.0,76.0,2.0,14.5,725.0,925.96,710.52
2018,10,24,12,15,969.0,76.5,1.95,14.65,722.0,957.22,730.49
2018,10,24,12,30,968.0,77.0,1.9,14.8,719.0,984.76,747.88
2018,10,24,12,45,964.0,76.5,1.85,14.95,707.0,1004.46,760.04
2018,10,24,13,0,960.0,76.0,1.8,15.1,695.0,1020.1,769.65
2018,10,24,13,15,953.0,75.5,1.75,15.15,674.5,1028.73,775.06
2018,10,24,13,30,946.0,75.0,1.7,15.2,654.0,1033.22,777.97
2018,10,24,13,45,936.5,73.5,1.65,15.25,626.0,1029.84,775.91
2018,10,24,14,0,927.0,72.0,1.6,15.3,598.0,1022.37,771.43
2018,10,24,14,15,914.5,70.5,1.55,15.25,564.0,1007.98,762.85
2018,10,24,14,30,902.0,69.0,1.5,15.2,530.0,989.8,751.94
2018,10,24,14,45,884.5,67.0,1.45,15.1,490.0,962.51,735.13
2018,10,24,15,0,867.0,65.0,1.4,15.0,450.0,931.99,716.13
2018,10,24,15,15,842.0,62.5,1.3,14.75,405.0,890.81,689.22
2018,10,24,15,30,817.0,60.0,1.2,14.5,360.0,857.02,667.02
2018,10,24,15,45,780.5,56.5,1.1,14.25,311.5,799.3,627.15
2018,10,24,16,0,744.0,53.0,1.0,14.0,263.0,740.52,585.29
2018,10,24,16,15,687.0,48.0,0.95,13.2,213.0,662.2,528.72
2018,10,24,16,30,630.0,43.0,0.9,12.4,163.0,585.13,469.66
2018,10,24,16,45,533.0,36.5,0.85,11.55,117.0,478.08,383.4
2018,10,24,17,0,436.0,30.0,0.8,10.7,71.0,388.56,294.3
2018,10,24,17,15,255.5,18.5,0.85,10.25,39.0,214.65,0.0
2018,10,24,17,30,75.0,7.0,0.9,9.8,7.0,51.72,0.0
2018,10,24,17,45,37.5,3.5,0.95,9.35,3.5,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,0.95,3.95,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.05,3.65,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.15,3.1,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.05,2.55,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,0.85,2.45,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,0.8,2.35,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,10,25,6,15,9.0,1.0,0.9,2.55,0.5,0.0,0.0
2018,10,25,6,30,18.0,2.0,1.0,2.8,1.0,0.0,0.0
2018,10,25,6,45,24.5,9.0,1.1,3.1,9.5,7.68,0.0
2018,10,25,7,0,31.0,16.0,1.2,3.4,18.0,13.37,3.62
2018,10,25,7,15,59.0,35.5,1.2,3.75,44.0,28.43,19.76
2018,10,25,7,30,87.0,55.0,1.2,4.1,70.0,42.97,33.69
2018,10,25,7,45,133.0,78.0,1.2,4.45,109.0,59.51,49.23
2018,10,25,8,0,179.0,101.0,1.2,4.8,148.0,73.74,62.43
2018,10,25,8,15,186.5,120.0,1.15,5.25,177.5,100.12,76.62
2018,10,25,8,30,194.0,139.0,1.1,5.7,207.0,132.22,101.07
2018,10,25,8,45,196.0,159.0,1.0,6.2,235.5,164.03,127.71
2018,10,25,9,0,198.0,179.0,0.9,6.7,264.0,196.45,155.59
2018,10,25,9,15,226.0,194.5,0.9,7.25,300.0,234.04,186.99
2018,10,25,9,30,254.0,210.0,0.9,7.8,336.0,279.05,224.32
2018,10,25,9,45,246.5,227.0,0.9,8.3,356.0,310.52,250.63
2018,10,25,10,0,239.0,244.0,0.9,8.8,376.0,334.72,270.5
2018,10,25,10,15,286.5,248.5,0.85,9.15,415.0,389.78,314.14
2018,10,25,10,30,334.0,253.0,0.8,9.5,454.0,442.84,355.27
2018,10,25,10,45,348.0,259.5,0.75,9.85,475.0,480.12,383.27
2018,10,25,11,0,362.0,266.0,0.7,10.2,496.0,517.93,411.16
2018,10,25,11,15,324.0,280.5,0.65,10.45,489.5,525.48,415.28
2018,10,25,11,30,286.0,295.0,0.6,10.7,483.0,529.22,416.59
2018,10,25,11,45,271.0,300.5,0.6,10.95,479.5,539.04,423.31
2018,10,25,12,0,256.0,306.0,0.6,11.2,476.0,546.95,428.46
2018,10,25,12,15,222.5,308.5,0.6,11.3,455.5,515.63,404.99
2018,10,25,12,30,189.0,311.0,0.6,11.4,435.0,498.44,391.9
2018,10,25,12,45,147.5,301.5,0.6,11.5,397.5,457.91,361.12
2018,10,25,13,0,106.0,292.0,0.6,11.6,360.0,394.73,313.16
2018,10,25,13,15,123.5,285.0,0.6,11.65,362.0,429.86,341.16
2018,10,25,13,30,141.0,278.0,0.6,11.7,364.0,444.85,353.19
2018,10,25,13,45,213.5,258.5,0.6,11.75,382.0,498.61,396.39
2018,10,25,14,0,286.0,239.0,0.6,11.8,400.0,573.52,453.73
2018,10,25,14,15,304.0,222.0,0.65,11.75,384.0,574.19,455.65
2018,10,25,14,30,322.0,205.0,0.7,11.7,368.0,572.98,457.15
2018,10,25,14,45,292.0,192.0,0.75,11.7,331.0,528.3,424.96
2018,10,25,15,0,262.0,179.0,0.8,11.7,294.0,483.06,392.07
2018,10,25,15,15,366.0,143.0,0.75,11.55,286.0,553.71,449.75
2018,10,25,15,30,470.0,107.0,0.7,11.4,278.0,596.69,483.82
2018,10,25,15,45,569.5,83.5,0.6,11.25,262.0,652.61,524.53
2018,10,25,16,0,669.0,60.0,0.5,11.1,246.0,690.82,550.4
2018,10,25,16,15,479.5,57.0,0.55,10.75,177.0,509.26,414.63
2018,10,25,16,30,290.0,54.0,0.6,10.4,108.0,333.14,275.77
2018,10,25,16,45,181.0,35.0,0.6,10.0,65.5,214.23,175.72
2018,10,25,17,0,72.0,16.0,0.6,9.6,23.0,98.53,72.09
2018,10,25,17,15,54.0,10.5,0.65,9.3,14.0,44.27,0.0
2018,10,25,17,30,36.0,5.0,0.7,9.0,5.0,4.27,0.0
2018,10,25,17,45,18.0,2.5,0.75,8.7,2.5,0.0,0.0
2018,10,25,18,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.85,6.1,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.85,4.8,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.85,5.15,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,10,26,6,15,2.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,10,26,6,30,4.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,10,26,6,45,4.0,2.5,1.1,5.8,2.5,2.13,0.0
2018,10,26,7,0,4.0,5.0,1.1,5.8,5.0,4.21,0.0
2018,10,26,7,15,2.0,7.5,1.25,5.9,7.5,6.16,0.0
2018,10,26,7,30,0.0,10.0,1.4,6.0,10.0,8.21,1.83
2018,10,26,7,45,0.0,12.5,1.6,6.05,12.5,10.27,3.82
2018,10,26,8,0,0.0,15.0,1.8,6.1,15.0,12.34,5.77
2018,10,26,8,15,0.0,15.5,1.9,6.25,15.5,12.76,5.67
2018,10,26,8,30,0.0,16.0,2.0,6.4,16.0,13.18,6.03
2018,10,26,8,45,0.0,18.5,2.1,6.55,18.5,15.25,7.83
2018,10,26,9,0,0.0,21.0,2.2,6.7,21.0,17.32,9.62
2018,10,26,9,15,0.0,23.0,2.35,6.85,23.0,18.99,11.03
2018,10,26,9,30,0.0,25.0,2.5,7.0,25.0,20.65,12.44
2018,10,26,9,45,0.0,27.5,2.65,7.15,27.5,22.74,14.2
2018,10,26,10,0,0.0,30.0,2.8,7.3,30.0,24.82,15.96
2018,10,26,10,15,0.0,36.5,2.9,7.35,36.5,30.23,20.6
2018,10,26,10,30,0.0,43.0,3.0,7.4,43.0,35.64,25.23
2018,10,26,10,45,0.0,46.5,3.1,7.45,46.5,38.57,27.7
2018,10,26,11,0,0.0,50.0,3.2,7.5,50.0,41.49,30.17
2018,10,26,11,15,0.0,57.0,3.2,7.55,57.0,47.33,35.14
2018,10,26,11,30,0.0,64.0,3.2,7.6,64.0,53.18,40.11
2018,10,26,11,45,0.0,70.5,3.2,7.6,70.5,58.61,44.74
2018,10,26,12,0,0.0,77.0,3.2,7.6,77.0,64.05,49.36
2018,10,26,12,15,0.0,63.0,3.1,7.7,63.0,52.35,39.36
2018,10,26,12,30,0.0,49.0,3.0,7.8,49.0,40.68,29.37
2018,10,26,12,45,0.0,45.0,2.85,7.9,45.0,37.34,26.52
2018,10,26,13,0,0.0,41.0,2.7,8.0,41.0,34.0,23.67
2018,10,26,13,15,0.0,38.0,2.7,8.05,38.0,31.5,21.54
2018,10,26,13,30,0.0,35.0,2.7,8.1,35.0,29.0,19.42
2018,10,26,13,45,0.0,40.0,2.65,8.15,40.0,33.14,23.03
2018,10,26,14,0,0.0,45.0,2.6,8.2,45.0,37.28,26.65
2018,10,26,14,15,0.0,48.5,2.65,8.2,48.5,40.18,29.21
2018,10,26,14,30,0.0,52.0,2.7,8.2,52.0,43.07,31.79
2018,10,26,14,45,1.0,43.5,2.75,8.15,44.0,36.96,26.63
2018,10,26,15,0,2.0,35.0,2.8,8.1,36.0,30.83,21.43
2018,10,26,15,15,5.5,41.0,2.75,8.1,43.0,39.04,28.84
2018,10,26,15,30,9.0,47.0,2.7,8.1,50.0,49.13,37.9
2018,10,26,15,45,4.5,35.0,2.65,8.05,36.5,32.88,23.49
2018,10,26,16,0,0.0,23.0,2.6,8.0,23.0,18.94,11.04
2018,10,26,16,15,0.0,19.5,2.6,8.0,19.5,16.05,8.44
2018,10,26,16,30,0.0,16.0,2.6,8.0,16.0,13.16,5.8
2018,10,26,16,45,0.0,12.0,2.55,8.0,12.0,9.86,2.75
2018,10,26,17,0,0.0,8.0,2.5,8.0,8.0,6.57,0.0
2018,10,26,17,15,1.0,4.5,2.5,8.05,4.5,4.49,0.0
2018,10,26,17,30,2.0,1.0,2.5,8.1,1.0,0.0,0.0
2018,10,26,17,45,1.0,0.5,2.55,8.1,0.5,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.55,8.05,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.9,6.75,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,10,27,6,15,6.5,1.0,1.45,6.1,1.0,0.0,0.0
2018,10,27,6,30,13.0,2.0,1.6,6.2,2.0,0.0,0.0
2018,10,27,6,45,123.0,14.5,1.7,6.3,22.5,12.38,0.0
2018,10,27,7,0,233.0,27.0,1.8,6.4,43.0,22.78,7.36
2018,10,27,7,15,343.5,38.0,1.85,6.75,83.0,31.39,21.87
2018,10,27,7,30,454.0,49.0,1.9,7.1,123.0,39.92,30.41
2018,10,27,7,45,476.5,57.0,2.0,7.5,157.5,45.3,35.69
2018,10,27,8,0,499.0,65.0,2.1,7.9,192.0,50.52,40.61
2018,10,27,8,15,435.0,80.5,2.15,8.4,207.5,85.63,55.45
2018,10,27,8,30,371.0,96.0,2.2,8.9,223.0,121.92,83.38
2018,10,27,8,45,408.5,111.5,2.2,9.4,268.5,169.3,121.97
2018,10,27,9,0,446.0,127.0,2.2,9.9,314.0,221.63,166.8
2018,10,27,9,15,298.5,159.5,2.25,10.5,290.0,231.35,182.03
2018,10,27,9,30,151.0,192.0,2.3,11.1,266.0,221.99,178.74
2018,10,27,9,45,114.0,206.0,2.35,11.65,264.0,230.36,186.47
2018,10,27,10,0,77.0,220.0,2.4,12.2,262.0,228.23,184.81
2018,10,27,10,15,139.5,230.5,2.4,12.7,311.5,285.91,231.68
2018,10,27,10,30,202.0,241.0,2.4,13.2,361.0,343.97,278.34
2018,10,27,10,45,370.5,214.0,2.4,13.7,443.0,462.77,373.21
2018,10,27,11,0,539.0,187.0,2.4,14.2,525.0,577.0,462.23
2018,10,27,11,15,711.5,141.5,2.45,14.55,596.5,694.85,552.37
2018,10,27,11,30,884.0,96.0,2.5,14.9,668.0,804.7,631.9
2018,10,27,11,45,887.0,95.5,2.55,15.25,673.0,842.11,656.82
2018,10,27,12,0,890.0,95.0,2.6,15.6,678.0,876.59,680.2
2018,10,27,12,15,848.5,107.5,2.65,15.75,661.0,892.6,691.16
2018,10,27,12,30,807.0,120.0,2.7,15.9,644.0,894.44,692.52
2018,10,27,12,45,660.5,162.5,2.75,16.05,586.5,832.89,649.48
2018,10,27,13,0,514.0,205.0,2.8,16.2,529.0,747.4,587.52
2018,10,27,13,15,309.5,236.0,2.8,16.2,429.5,574.46,456.92
2018,10,27,13,30,105.0,267.0,2.8,16.2,330.0,376.43,301.04
2018,10,27,13,45,111.5,254.5,2.8,16.2,318.5,393.92,316.18
2018,10,27,14,0,118.0,242.0,2.8,16.2,307.0,389.98,313.98
2018,10,27,14,15,74.5,218.0,2.7,16.0,258.0,300.59,243.04
2018,10,27,14,30,31.0,194.0,2.6,15.8,209.0,232.08,187.34
2018,10,27,14,45,23.0,169.0,2.5,15.65,179.5,179.86,145.3
2018,10,27,15,0,15.0,144.0,2.4,15.5,150.0,147.02,118.47
2018,10,27,15,15,11.0,118.0,2.25,15.25,122.0,116.97,93.76
2018,10,27,15,30,7.0,92.0,2.1,15.0,94.0,87.14,68.84
2018,10,27,15,45,8.0,75.0,1.9,14.7,77.0,71.66,55.98
2018,10,27,16,0,9.0,58.0,1.7,14.4,60.0,56.05,42.79
2018,10,27,16,15,4.5,39.0,1.65,13.95,40.0,35.91,25.34
2018,10,27,16,30,0.0,20.0,1.6,13.5,20.0,16.46,8.39
2018,10,27,16,45,0.0,14.0,1.5,13.05,14.0,11.51,3.97
2018,10,27,17,0,0.0,8.0,1.4,12.6,8.0,6.57,0.0
2018,10,27,17,15,7.5,5.0,1.45,12.25,5.0,9.15,0.0
2018,10,27,17,30,15.0,2.0,1.5,11.9,2.0,0.0,0.0
2018,10,27,17,45,7.5,1.0,1.5,11.55,1.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,10,28,6,15,0.0,0.0,1.55,4.95,0.0,0.0,0.0
2018,10,28,6,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,10,28,6,45,97.0,13.5,1.8,5.45,19.5,11.52,0.0
2018,10,28,7,0,194.0,27.0,1.9,5.7,39.0,21.04,4.69
2018,10,28,7,15,313.0,39.0,2.05,6.3,79.5,32.33,22.59
2018,10,28,7,30,432.0,51.0,2.2,6.9,120.0,41.69,31.97
2018,10,28,7,45,506.5,59.5,2.35,7.5,167.0,47.71,37.84
2018,10,28,8,0,581.0,68.0,2.5,8.1,214.0,53.69,43.44
2018,10,28,8,15,631.0,73.0,2.6,8.8,261.0,93.01,55.56
2018,10,28,8,30,681.0,78.0,2.7,9.5,308.0,147.89,91.51
2018,10,28,8,45,716.0,82.0,2.8,10.25,353.0,205.25,138.6
2018,10,28,9,0,751.0,86.0,2.9,11.0,398.0,266.51,192.67
2018,10,28,9,15,778.0,88.0,2.95,11.6,438.5,329.18,249.15
2018,10,28,9,30,805.0,90.0,3.0,12.2,479.0,391.51,304.74
2018,10,28,9,45,827.0,89.5,3.1,12.75,514.0,451.25,357.2
2018,10,28,10,0,849.0,89.0,3.2,13.3,549.0,511.89,408.86
2018,10,28,10,15,859.0,91.0,3.2,13.7,576.5,569.06,456.23
2018,10,28,10,30,869.0,93.0,3.2,14.1,604.0,625.33,501.35
2018,10,28,10,45,875.0,94.0,3.2,14.45,623.5,676.78,541.58
2018,10,28,11,0,881.0,95.0,3.2,14.8,643.0,721.26,575.69
2018,10,28,11,15,874.5,99.5,3.2,15.05,652.5,768.38,609.72
2018,10,28,11,30,868.0,104.0,3.2,15.3,662.0,807.16,636.61
2018,10,28,11,45,842.5,112.0,3.2,15.6,657.0,830.82,652.38
2018,10,28,12,0,817.0,120.0,3.2,15.9,652.0,849.71,664.87
2018,10,28,12,15,843.5,111.5,3.15,16.05,658.0,891.89,694.02
2018,10,28,12,30,870.0,103.0,3.1,16.2,664.0,931.79,721.12
2018,10,28,12,45,883.0,96.5,3.1,16.35,657.5,948.51,732.39
2018,10,28,13,0,896.0,90.0,3.1,16.5,651.0,971.92,748.62
2018,10,28,13,15,890.0,89.0,3.05,16.55,632.0,980.12,754.28
2018,10,28,13,30,884.0,88.0,3.0,16.6,613.0,984.45,757.57
2018,10,28,13,45,874.5,85.5,3.0,16.65,586.0,979.63,755.2
2018,10,28,14,0,865.0,83.0,3.0,16.7,559.0,982.19,758.2
2018,10,28,14,15,849.5,81.0,3.0,16.6,525.0,964.51,747.69
2018,10,28,14,30,834.0,79.0,3.0,16.5,491.0,943.24,734.9
2018,10,28,14,45,805.5,78.0,3.0,16.45,450.0,907.33,711.6
2018,10,28,15,0,777.0,77.0,3.0,16.4,409.0,868.57,686.08
2018,10,28,15,15,667.0,84.0,2.9,16.1,347.5,768.21,615.03
2018,10,28,15,30,557.0,91.0,2.8,15.8,286.0,662.99,538.42
2018,10,28,15,45,447.0,89.5,2.75,15.5,232.0,541.93,446.81
2018,10,28,16,0,337.0,88.0,2.7,15.2,178.0,435.79,362.56
2018,10,28,16,15,238.5,75.5,2.6,14.65,132.5,311.01,260.06
2018,10,28,16,30,140.0,63.0,2.5,14.1,87.0,213.56,176.38
2018,10,28,16,45,122.0,45.5,2.45,13.55,61.5,174.6,140.76
2018,10,28,17,0,104.0,28.0,2.4,13.0,36.0,132.34,88.49
2018,10,28,17,15,53.5,14.5,2.45,12.7,18.5,47.18,0.0
2018,10,28,17,30,3.0,1.0,2.5,12.4,1.0,0.0,0.0
2018,10,28,17,45,1.5,0.5,2.55,12.15,0.5,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,10,29,6,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,10,29,6,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,10,29,6,45,145.0,11.5,1.15,6.75,20.5,9.82,0.0
2018,10,29,7,0,290.0,23.0,1.2,7.0,41.0,19.36,1.82
2018,10,29,7,15,422.0,32.0,1.35,7.7,84.0,26.5,17.29
2018,10,29,7,30,554.0,41.0,1.5,8.4,127.0,33.7,24.6
2018,10,29,7,45,623.0,46.5,1.7,9.1,175.5,41.05,31.59
2018,10,29,8,0,692.0,52.0,1.9,9.8,224.0,45.45,35.7
2018,10,29,8,15,735.5,56.5,2.0,10.4,272.5,89.42,48.82
2018,10,29,8,30,779.0,61.0,2.1,11.0,321.0,149.02,87.55
2018,10,29,8,45,808.5,64.0,2.2,11.55,366.5,209.88,137.67
2018,10,29,9,0,838.0,67.0,2.3,12.1,412.0,273.81,194.49
2018,10,29,9,15,861.0,68.5,2.3,12.5,453.0,338.43,253.04
2018,10,29,9,30,884.0,70.0,2.3,12.9,494.0,402.61,310.46
2018,10,29,9,45,899.5,70.5,2.35,13.3,528.5,463.81,364.24
2018,10,29,10,0,915.0,71.0,2.4,13.7,563.0,525.02,416.29
2018,10,29,10,15,901.5,79.0,2.4,14.0,584.0,577.73,459.99
2018,10,29,10,30,888.0,87.0,2.4,14.3,605.0,627.01,499.46
2018,10,29,10,45,894.5,88.0,2.4,14.6,625.5,678.62,539.49
2018,10,29,11,0,901.0,89.0,2.4,14.9,646.0,728.37,576.96
2018,10,29,11,15,928.5,82.5,2.45,15.1,666.5,783.52,616.35
2018,10,29,11,30,956.0,76.0,2.5,15.3,687.0,837.68,654.04
2018,10,29,11,45,957.0,76.5,2.5,15.55,691.5,876.76,680.2
2018,10,29,12,0,958.0,77.0,2.5,15.8,696.0,912.57,704.04
2018,10,29,12,15,956.0,76.5,2.5,15.9,691.5,941.13,723.21
2018,10,29,12,30,954.0,76.0,2.5,16.0,687.0,965.95,739.9
2018,10,29,12,45,951.5,75.0,2.5,16.15,675.5,985.86,753.21
2018,10,29,13,0,949.0,74.0,2.5,16.3,664.0,1001.84,764.01
2018,10,29,13,15,943.0,73.0,2.5,16.35,644.5,1010.45,770.31
2018,10,29,13,30,937.0,72.0,2.5,16.4,625.0,1014.99,774.12
2018,10,29,13,45,927.0,70.5,2.45,16.4,597.0,1010.91,771.93
2018,10,29,14,0,917.0,69.0,2.4,16.4,569.0,1002.82,767.29
2018,10,29,14,15,902.5,67.5,2.35,16.35,535.0,986.43,757.32
2018,10,29,14,30,888.0,66.0,2.3,16.3,501.0,966.38,745.0
2018,10,29,14,45,869.5,64.0,2.25,16.2,461.5,938.32,727.32
2018,10,29,15,0,851.0,62.0,2.2,16.1,422.0,907.19,707.41
2018,10,29,15,15,824.0,59.5,2.0,15.75,377.5,874.7,685.37
2018,10,29,15,30,797.0,57.0,1.8,15.4,333.0,829.54,653.75
2018,10,29,15,45,756.5,54.0,1.6,15.05,285.5,769.85,610.78
2018,10,29,16,0,716.0,51.0,1.4,14.7,238.0,709.36,565.67
2018,10,29,16,15,653.0,45.5,1.25,13.75,189.5,626.88,503.54
2018,10,29,16,30,590.0,40.0,1.1,12.8,141.0,546.17,439.22
2018,10,29,16,45,480.5,33.0,0.95,11.8,97.5,431.6,343.53
2018,10,29,17,0,371.0,26.0,0.8,10.8,54.0,329.65,212.21
2018,10,29,17,15,201.0,15.0,0.85,10.3,28.5,143.39,0.0
2018,10,29,17,30,31.0,4.0,0.9,9.8,3.0,0.0,0.0
2018,10,29,17,45,15.5,2.0,0.9,9.3,1.5,0.0,0.0
2018,10,29,18,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,0.85,4.9,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,0.8,4.55,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,0.8,4.25,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,0.8,3.55,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,0.8,3.35,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,0.75,2.8,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,0.7,2.65,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,0.7,2.55,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,0.7,2.45,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,0.7,2.35,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,10,30,6,15,0.0,0.0,0.75,2.7,0.0,0.0,0.0
2018,10,30,6,30,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,10,30,6,45,126.5,11.5,0.8,3.5,19.0,9.82,0.0
2018,10,30,7,0,253.0,23.0,0.8,3.9,38.0,19.4,0.0
2018,10,30,7,15,380.5,32.0,0.9,4.65,78.5,26.46,17.37
2018,10,30,7,30,508.0,41.0,1.0,5.4,119.0,33.57,24.78
2018,10,30,7,45,578.5,47.5,1.15,6.2,166.0,38.34,29.49
2018,10,30,8,0,649.0,54.0,1.3,7.0,213.0,46.96,37.49
2018,10,30,8,15,694.0,58.5,1.15,7.85,260.0,88.87,50.11
2018,10,30,8,30,739.0,63.0,1.0,8.7,307.0,145.94,87.3
2018,10,30,8,45,768.5,66.5,0.9,9.55,351.0,204.65,135.4
2018,10,30,9,0,798.0,70.0,0.8,10.4,395.0,266.49,189.54
2018,10,30,9,15,817.5,72.5,0.8,11.3,434.0,327.13,243.56
2018,10,30,9,30,837.0,75.0,0.8,12.2,473.0,389.05,297.43
2018,10,30,9,45,851.5,77.5,0.8,13.15,507.5,449.81,348.53
2018,10,30,10,0,866.0,80.0,0.8,14.1,542.0,509.5,396.71
2018,10,30,10,15,876.0,82.0,0.75,14.45,569.5,566.38,441.31
2018,10,30,10,30,886.0,84.0,0.7,14.8,597.0,622.28,483.35
2018,10,30,10,45,891.0,85.0,0.7,15.2,616.5,672.69,520.37
2018,10,30,11,0,896.0,86.0,0.7,15.6,636.0,721.1,554.82
2018,10,30,11,15,900.5,86.5,0.75,15.8,648.5,766.4,585.75
2018,10,30,11,30,905.0,87.0,0.8,16.0,661.0,809.23,614.34
2018,10,30,11,45,907.0,86.5,0.9,16.25,665.5,846.24,639.54
2018,10,30,12,0,909.0,86.0,1.0,16.5,670.0,880.18,662.72
2018,10,30,12,15,910.0,85.0,1.05,16.65,667.0,909.46,682.24
2018,10,30,12,30,911.0,84.0,1.1,16.8,664.0,935.32,699.6
2018,10,30,12,45,910.0,82.0,1.15,16.9,652.5,954.58,712.9
2018,10,30,13,0,909.0,80.0,1.2,17.0,641.0,970.1,723.97
2018,10,30,13,15,903.5,78.5,1.25,17.05,622.0,978.09,730.46
2018,10,30,13,30,898.0,77.0,1.3,17.1,603.0,982.17,734.68
2018,10,30,13,45,889.5,75.0,1.3,17.15,576.5,978.78,733.37
2018,10,30,14,0,881.0,73.0,1.3,17.2,550.0,971.53,729.78
2018,10,30,14,15,868.0,71.0,1.3,17.1,517.0,956.13,721.38
2018,10,30,14,30,855.0,69.0,1.3,17.0,484.0,937.18,710.77
2018,10,30,14,45,837.0,66.5,1.3,16.9,445.5,909.38,694.19
2018,10,30,15,0,819.0,64.0,1.3,16.8,407.0,888.98,682.55
