Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,30,15,15,792.0,61.0,1.2,16.55,363.5,846.02,653.94
2018,10,30,15,30,765.0,58.0,1.1,16.3,320.0,800.9,623.41
2018,10,30,15,45,707.0,56.5,1.0,16.05,271.0,728.68,572.57
2018,10,30,16,0,649.0,55.0,0.9,15.8,222.0,656.43,519.97
2018,10,30,16,15,419.5,56.0,0.9,14.95,155.5,456.54,370.33
2018,10,30,16,30,190.0,57.0,0.9,14.1,89.0,243.43,199.06
2018,10,30,16,45,231.0,40.5,0.9,13.2,66.0,264.75,212.19
2018,10,30,17,0,272.0,24.0,0.9,12.3,43.0,256.59,153.49
2018,10,30,17,15,149.0,13.5,0.95,11.85,22.5,108.19,0.0
2018,10,30,17,30,26.0,3.0,1.0,11.4,2.0,0.0,0.0
2018,10,30,17,45,13.0,1.5,1.05,11.0,1.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,0.95,5.4,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,10,31,6,15,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,10,31,6,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,10,31,6,45,10.0,7.5,1.3,6.45,8.0,6.4,0.0
2018,10,31,7,0,20.0,15.0,1.4,6.8,16.0,12.39,0.0
2018,10,31,7,15,196.0,32.0,1.5,7.45,60.0,24.7,15.43
2018,10,31,7,30,372.0,49.0,1.6,8.1,104.0,40.07,30.21
2018,10,31,7,45,467.0,56.5,1.75,8.7,151.5,45.3,35.41
2018,10,31,8,0,562.0,64.0,1.9,9.3,199.0,50.64,40.44
2018,10,31,8,15,609.5,70.0,1.9,10.05,244.5,89.9,53.2
2018,10,31,8,30,657.0,76.0,1.9,10.8,290.0,143.71,88.54
2018,10,31,8,45,689.5,81.0,1.95,11.5,333.5,199.7,134.3
2018,10,31,9,0,722.0,86.0,2.0,12.2,377.0,259.32,186.53
2018,10,31,9,15,756.5,86.0,2.15,13.0,418.0,320.41,240.75
2018,10,31,9,30,791.0,86.0,2.3,13.8,459.0,382.1,294.97
2018,10,31,9,45,821.0,83.5,2.4,14.55,495.0,442.19,346.81
2018,10,31,10,0,851.0,81.0,2.5,15.3,531.0,503.98,398.48
2018,10,31,10,15,861.5,82.5,2.6,15.85,558.5,558.5,443.35
2018,10,31,10,30,872.0,84.0,2.7,16.4,586.0,613.37,487.05
2018,10,31,10,45,879.5,85.5,2.75,17.0,606.5,665.14,526.81
2018,10,31,11,0,887.0,87.0,2.8,17.6,627.0,715.21,564.16
2018,10,31,11,15,889.5,87.5,2.85,18.0,638.5,758.59,594.71
2018,10,31,11,30,892.0,88.0,2.9,18.4,650.0,799.37,622.61
2018,10,31,11,45,892.0,88.5,2.95,18.8,654.0,835.33,646.91
2018,10,31,12,0,892.0,89.0,3.0,19.2,658.0,868.18,668.93
2018,10,31,12,15,881.5,92.0,3.05,19.4,652.0,891.41,684.75
2018,10,31,12,30,871.0,95.0,3.1,19.6,646.0,910.81,698.05
2018,10,31,12,45,748.5,133.5,3.1,19.85,601.0,879.38,675.76
2018,10,31,13,0,626.0,172.0,3.1,20.1,556.0,823.59,636.72
2018,10,31,13,15,633.5,163.5,3.1,20.15,542.0,834.23,645.23
2018,10,31,13,30,641.0,155.0,3.1,20.2,528.0,841.88,651.25
2018,10,31,13,45,611.0,156.0,3.1,20.25,498.5,820.21,636.7
2018,10,31,14,0,581.0,157.0,3.1,20.3,469.0,795.17,619.99
2018,10,31,14,15,466.0,172.0,3.05,20.25,412.5,693.74,546.7
2018,10,31,14,30,351.0,187.0,3.0,20.2,356.0,578.55,460.76
2018,10,31,14,45,367.0,167.5,2.9,20.1,331.5,569.14,456.12
2018,10,31,15,0,383.0,148.0,2.8,20.0,307.0,579.16,464.91
2018,10,31,15,15,332.5,138.0,2.65,19.65,265.0,494.29,400.82
2018,10,31,15,30,282.0,128.0,2.5,19.3,223.0,432.36,352.94
2018,10,31,15,45,212.0,113.0,2.35,19.0,178.5,347.74,285.25
2018,10,31,16,0,142.0,98.0,2.2,18.7,134.0,249.41,204.85
2018,10,31,16,15,107.5,78.5,2.1,18.1,102.5,194.84,159.21
2018,10,31,16,30,73.0,59.0,2.0,17.5,71.0,141.71,113.53
2018,10,31,16,45,54.5,41.5,1.85,16.9,48.5,105.81,81.07
2018,10,31,17,0,36.0,24.0,1.7,16.3,26.0,64.0,30.25
2018,10,31,17,15,24.0,13.0,1.7,16.05,14.0,26.64,0.0
2018,10,31,17,30,12.0,2.0,1.7,15.8,2.0,0.0,0.0
2018,10,31,17,45,6.0,1.0,1.7,15.5,1.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,1,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,1,6,45,57.0,8.5,1.3,11.4,11.5,7.26,0.0
2018,11,1,7,0,114.0,17.0,1.4,11.8,23.0,13.25,0.0
2018,11,1,7,15,181.0,29.5,1.55,12.45,50.5,22.78,13.27
2018,11,1,7,30,248.0,42.0,1.7,13.1,78.0,32.13,22.57
2018,11,1,7,45,168.5,46.5,1.85,13.75,75.0,34.66,25.21
2018,11,1,8,0,89.0,51.0,2.0,14.4,72.0,39.16,29.38
2018,11,1,8,15,46.0,39.0,2.15,15.05,50.0,35.07,23.01
2018,11,1,8,30,3.0,27.0,2.3,15.7,28.0,22.63,13.61
2018,11,1,8,45,1.5,34.0,2.45,16.4,34.5,28.35,18.47
2018,11,1,9,0,0.0,41.0,2.6,17.1,41.0,33.88,23.11
2018,11,1,9,15,0.0,50.5,2.8,17.6,50.5,41.79,29.64
2018,11,1,9,30,0.0,60.0,3.0,18.1,60.0,49.71,36.12
2018,11,1,9,45,0.0,80.5,3.2,18.65,80.5,66.84,50.16
2018,11,1,10,0,0.0,101.0,3.4,19.2,101.0,84.08,64.13
2018,11,1,10,15,6.0,142.5,3.5,19.6,146.0,122.84,95.58
2018,11,1,10,30,12.0,184.0,3.6,20.0,191.0,163.31,127.99
2018,11,1,10,45,8.5,174.0,3.7,20.35,179.0,153.31,119.57
2018,11,1,11,0,5.0,164.0,3.8,20.7,167.0,142.8,110.82
2018,11,1,11,15,17.0,194.0,3.8,20.9,204.5,179.36,140.21
2018,11,1,11,30,29.0,224.0,3.8,21.1,242.0,229.78,180.23
2018,11,1,11,45,37.0,233.5,3.85,21.3,257.0,248.93,195.29
2018,11,1,12,0,45.0,243.0,3.9,21.5,272.0,268.97,211.08
2018,11,1,12,15,32.0,235.0,3.85,21.6,255.5,252.7,197.87
2018,11,1,12,30,19.0,227.0,3.8,21.7,239.0,219.54,171.43
2018,11,1,12,45,18.0,221.0,3.75,21.8,232.0,214.34,167.42
2018,11,1,13,0,17.0,215.0,3.7,21.9,225.0,209.06,163.32
2018,11,1,13,15,33.5,220.0,3.55,21.85,239.5,249.96,196.37
2018,11,1,13,30,50.0,225.0,3.4,21.8,254.0,275.15,216.92
2018,11,1,13,45,72.0,227.5,3.3,21.75,267.0,303.65,240.31
2018,11,1,14,0,94.0,230.0,3.2,21.7,280.0,333.0,264.28
2018,11,1,14,15,99.5,208.0,3.15,21.55,258.0,315.23,251.42
2018,11,1,14,30,105.0,186.0,3.1,21.4,236.0,316.95,253.74
2018,11,1,14,45,113.5,174.5,3.0,21.25,224.5,313.91,252.4
2018,11,1,15,0,122.0,163.0,2.9,21.1,213.0,310.38,250.63
2018,11,1,15,15,88.0,135.0,2.8,20.85,169.0,243.64,197.21
2018,11,1,15,30,54.0,107.0,2.7,20.6,125.0,160.3,129.28
2018,11,1,15,45,27.0,72.0,2.65,20.4,81.0,93.93,73.95
2018,11,1,16,0,0.0,37.0,2.6,20.2,37.0,30.55,20.01
2018,11,1,16,15,0.0,30.5,2.55,20.0,30.5,25.16,15.4
2018,11,1,16,30,0.0,24.0,2.5,19.8,24.0,19.78,10.71
2018,11,1,16,45,5.5,17.0,2.4,19.55,17.5,18.4,9.24
2018,11,1,17,0,11.0,10.0,2.3,19.3,11.0,19.57,3.79
2018,11,1,17,15,11.0,6.0,2.3,19.2,6.5,12.24,0.0
2018,11,1,17,30,11.0,2.0,2.3,19.1,2.0,0.0,0.0
2018,11,1,17,45,5.5,1.0,2.35,19.0,1.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,2.5,18.85,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,2.65,18.85,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,2.8,18.85,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,3.15,18.75,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,3.2,18.7,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,3.2,18.65,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,3.2,18.6,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,3.2,18.35,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,3.15,18.2,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,3.1,18.05,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,2.85,17.75,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,2.8,17.65,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,2.8,17.55,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,2.7,17.45,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,2.55,17.35,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,2.15,17.25,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,11,2,6,45,0.0,3.5,2.1,17.25,3.5,2.99,0.0
2018,11,2,7,0,0.0,7.0,2.1,17.3,7.0,5.75,0.0
2018,11,2,7,15,0.0,14.0,2.1,17.4,14.0,11.52,3.63
2018,11,2,7,30,0.0,21.0,2.1,17.5,21.0,17.3,9.29
2018,11,2,7,45,1.0,33.0,2.15,17.6,33.0,27.25,18.27
2018,11,2,8,0,2.0,45.0,2.2,17.7,45.0,37.23,27.25
2018,11,2,8,15,3.5,62.5,2.15,17.85,63.5,51.7,38.05
2018,11,2,8,30,5.0,80.0,2.1,18.0,82.0,66.21,50.11
2018,11,2,8,45,6.0,102.0,2.1,18.1,104.5,84.6,65.34
2018,11,2,9,0,7.0,124.0,2.1,18.2,127.0,103.5,80.83
2018,11,2,9,15,12.5,141.5,2.1,18.3,147.0,120.66,94.62
2018,11,2,9,30,18.0,159.0,2.1,18.4,167.0,138.74,109.15
2018,11,2,9,45,9.5,150.0,2.05,18.55,154.5,129.31,101.34
2018,11,2,10,0,1.0,141.0,2.0,18.7,142.0,118.51,92.34
2018,11,2,10,15,0.5,142.0,2.05,18.75,142.5,119.47,92.95
2018,11,2,10,30,0.0,143.0,2.1,18.8,143.0,120.34,93.48
2018,11,2,10,45,7.0,173.5,2.15,18.85,177.5,151.98,119.03
2018,11,2,11,0,14.0,204.0,2.2,18.9,212.0,185.14,145.55
2018,11,2,11,15,36.5,228.5,2.3,18.95,251.0,236.95,187.05
2018,11,2,11,30,59.0,253.0,2.4,19.0,290.0,282.69,223.36
2018,11,2,11,45,47.0,229.0,2.45,19.05,258.5,252.71,199.54
2018,11,2,12,0,35.0,205.0,2.5,19.1,227.0,221.37,174.68
2018,11,2,12,15,21.5,197.0,2.6,19.2,210.5,191.22,150.41
2018,11,2,12,30,8.0,189.0,2.7,19.3,194.0,172.68,135.2
2018,11,2,12,45,12.5,193.5,2.8,19.35,201.0,182.22,143.14
2018,11,2,13,0,17.0,198.0,2.9,19.4,208.0,192.19,151.4
2018,11,2,13,15,8.5,153.0,2.95,19.45,158.0,141.08,110.22
2018,11,2,13,30,0.0,108.0,3.0,19.5,108.0,91.07,69.43
2018,11,2,13,45,0.0,86.0,3.05,19.55,86.0,71.48,53.53
2018,11,2,14,0,0.0,64.0,3.1,19.6,64.0,53.08,38.47
2018,11,2,14,15,0.0,55.5,3.05,19.55,55.5,45.98,32.69
2018,11,2,14,30,0.0,47.0,3.0,19.5,47.0,38.9,26.88
2018,11,2,14,45,0.0,48.5,2.95,19.45,48.5,40.13,28.0
2018,11,2,15,0,0.0,50.0,2.9,19.4,50.0,41.37,29.11
2018,11,2,15,15,0.0,46.5,2.7,19.25,46.5,38.45,26.76
2018,11,2,15,30,0.0,43.0,2.5,19.1,43.0,35.53,24.37
2018,11,2,15,45,0.0,28.0,2.3,18.95,28.0,23.08,13.9
2018,11,2,16,0,0.0,13.0,2.1,18.8,13.0,10.69,3.39
2018,11,2,16,15,0.0,10.0,1.95,18.6,10.0,8.21,1.26
2018,11,2,16,30,0.0,7.0,1.8,18.4,7.0,5.74,0.0
2018,11,2,16,45,0.0,5.0,1.65,18.2,5.0,4.1,0.0
2018,11,2,17,0,0.0,3.0,1.5,18.0,3.0,2.46,0.0
2018,11,2,17,15,0.0,1.5,1.4,17.8,1.5,1.28,0.0
2018,11,2,17,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.55,5.75,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,11,3,6,45,106.5,10.5,1.45,5.6,15.0,8.96,0.0
2018,11,3,7,0,213.0,21.0,1.5,5.7,30.0,17.91,0.0
2018,11,3,7,15,361.5,30.5,1.6,6.25,70.5,25.45,15.38
2018,11,3,7,30,510.0,40.0,1.7,6.8,111.0,33.06,23.93
2018,11,3,7,45,591.5,46.0,1.85,7.3,159.0,37.47,28.42
2018,11,3,8,0,673.0,52.0,2.0,7.8,207.0,45.69,36.13
2018,11,3,8,15,722.0,56.5,2.05,8.3,255.5,88.97,49.28
2018,11,3,8,30,771.0,61.0,2.1,8.8,304.0,148.02,87.89
2018,11,3,8,45,804.5,64.0,2.2,9.3,349.5,208.73,138.14
2018,11,3,9,0,838.0,67.0,2.3,9.8,395.0,273.01,195.59
2018,11,3,9,15,859.0,69.5,2.3,10.2,435.5,336.21,253.58
2018,11,3,9,30,880.0,72.0,2.3,10.6,476.0,400.81,311.9
2018,11,3,9,45,893.5,73.5,2.3,11.0,510.0,461.91,366.0
2018,11,3,10,0,907.0,75.0,2.3,11.4,544.0,522.47,417.84
2018,11,3,10,15,918.5,75.5,2.35,11.75,572.0,580.49,466.21
2018,11,3,10,30,930.0,76.0,2.4,12.1,600.0,637.55,512.27
2018,11,3,10,45,938.0,77.0,2.4,12.45,621.0,691.64,554.42
2018,11,3,11,0,946.0,78.0,2.4,12.8,642.0,743.91,593.96
2018,11,3,11,15,950.5,78.0,2.4,13.05,655.0,790.45,626.53
2018,11,3,11,30,955.0,78.0,2.4,13.3,668.0,834.35,656.68
2018,11,3,11,45,957.5,78.0,2.35,13.55,673.0,873.8,682.97
2018,11,3,12,0,960.0,78.0,2.3,13.8,678.0,910.08,706.81
2018,11,3,12,15,959.5,77.5,2.2,14.0,674.5,939.82,725.57
2018,11,3,12,30,959.0,77.0,2.1,14.2,671.0,965.91,741.71
2018,11,3,12,45,954.5,76.5,2.0,14.35,658.5,984.55,752.87
2018,11,3,13,0,950.0,76.0,1.9,14.5,646.0,999.21,761.43
2018,11,3,13,15,943.0,75.0,1.8,14.6,626.0,1006.84,765.49
2018,11,3,13,30,936.0,74.0,1.7,14.7,606.0,1010.41,767.01
2018,11,3,13,45,926.0,72.5,1.55,14.75,578.5,1006.39,762.98
2018,11,3,14,0,916.0,71.0,1.4,14.8,551.0,998.4,756.45
2018,11,3,14,15,900.5,69.0,1.35,14.75,516.5,980.54,745.42
2018,11,3,14,30,885.0,67.0,1.3,14.7,482.0,959.04,732.14
2018,11,3,14,45,866.0,64.5,1.2,14.65,442.5,930.1,712.99
2018,11,3,15,0,847.0,62.0,1.1,14.6,403.0,898.12,691.68
2018,11,3,15,15,817.0,59.0,0.95,14.4,358.0,862.34,666.94
2018,11,3,15,30,787.0,56.0,0.8,14.2,313.0,814.21,633.0
2018,11,3,15,45,743.5,52.5,0.7,14.0,266.0,751.85,588.85
2018,11,3,16,0,700.0,49.0,0.6,13.8,219.0,688.89,542.49
2018,11,3,16,15,631.5,43.5,0.6,13.25,171.5,602.97,478.63
2018,11,3,16,30,563.0,38.0,0.6,12.7,124.0,519.02,412.04
2018,11,3,16,45,432.5,30.0,0.65,12.2,82.0,401.01,310.19
2018,11,3,17,0,302.0,22.0,0.7,11.7,40.0,266.15,67.54
2018,11,3,17,15,151.0,11.0,0.75,11.35,20.0,106.88,0.0
2018,11,3,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,0.85,5.6,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,0.85,5.25,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,0.95,4.8,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.15,2.35,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,11,4,6,45,116.0,9.5,1.45,2.95,14.5,8.11,0.0
2018,11,4,7,0,232.0,19.0,1.5,3.2,29.0,16.22,0.0
2018,11,4,7,15,381.5,27.5,1.6,3.8,68.5,22.89,13.09
2018,11,4,7,30,531.0,36.0,1.7,4.4,108.0,32.44,23.56
2018,11,4,7,45,606.5,42.0,1.8,5.0,155.0,37.34,28.55
2018,11,4,8,0,682.0,48.0,1.9,5.6,202.0,42.3,33.33
2018,11,4,8,15,728.0,51.5,1.95,6.45,249.0,84.89,45.95
2018,11,4,8,30,774.0,55.0,2.0,7.3,296.0,142.94,83.91
2018,11,4,8,45,802.5,58.5,2.0,8.15,340.0,203.17,134.08
2018,11,4,9,0,831.0,62.0,2.0,9.0,384.0,266.34,190.71
2018,11,4,9,15,852.0,64.0,2.1,9.8,424.0,329.59,248.57
2018,11,4,9,30,873.0,66.0,2.2,10.6,464.0,392.36,305.22
2018,11,4,9,45,888.0,68.0,2.3,11.35,498.5,453.59,359.22
2018,11,4,10,0,903.0,70.0,2.4,12.1,533.0,514.86,411.43
2018,11,4,10,15,913.0,71.0,2.35,12.65,560.5,572.18,458.58
2018,11,4,10,30,923.0,72.0,2.3,13.2,588.0,628.4,503.12
2018,11,4,10,45,929.0,73.0,2.25,13.7,608.0,680.71,543.23
2018,11,4,11,0,935.0,74.0,2.2,14.2,628.0,731.04,580.53
2018,11,4,11,15,937.0,75.0,2.15,14.55,640.0,776.22,611.29
2018,11,4,11,30,939.0,76.0,2.1,14.9,652.0,818.65,639.54
2018,11,4,11,45,861.5,99.0,2.1,15.2,630.5,826.05,643.37
2018,11,4,12,0,784.0,122.0,2.1,15.5,609.0,817.93,636.75
2018,11,4,12,15,596.5,168.0,2.05,15.75,537.5,736.43,577.45
2018,11,4,12,30,409.0,214.0,2.0,16.0,466.0,629.25,496.02
2018,11,4,12,45,509.0,185.0,2.0,16.2,492.5,703.04,553.42
2018,11,4,13,0,609.0,156.0,2.0,16.4,519.0,787.25,614.39
2018,11,4,13,15,621.0,151.0,2.0,16.5,511.0,805.31,626.77
2018,11,4,13,30,633.0,146.0,2.0,16.6,503.0,820.72,638.03
2018,11,4,13,45,392.0,159.5,2.0,16.7,377.5,598.74,476.02
2018,11,4,14,0,151.0,173.0,2.0,16.8,252.0,339.56,274.55
2018,11,4,14,15,157.5,165.5,2.0,16.75,243.0,339.56,276.72
2018,11,4,14,30,164.0,158.0,2.0,16.7,234.0,338.96,277.18
2018,11,4,14,45,106.0,143.0,2.0,16.65,190.5,266.3,217.99
2018,11,4,15,0,48.0,128.0,2.0,16.6,147.0,176.36,143.55
2018,11,4,15,15,26.5,107.0,1.9,16.3,117.5,132.85,107.36
2018,11,4,15,30,5.0,86.0,1.8,16.0,88.0,80.58,63.0
2018,11,4,15,45,40.0,83.5,1.65,15.75,93.5,121.27,98.8
2018,11,4,16,0,75.0,81.0,1.5,15.5,99.0,168.13,138.61
2018,11,4,16,15,71.5,62.5,1.4,14.85,76.5,141.36,115.54
2018,11,4,16,30,68.0,44.0,1.3,14.2,54.0,113.55,91.08
2018,11,4,16,45,41.5,28.5,1.2,13.6,34.0,72.95,53.73
2018,11,4,17,0,15.0,13.0,1.1,13.0,14.0,27.61,0.0
2018,11,4,17,15,7.5,6.5,1.15,12.9,7.0,10.39,0.0
2018,11,4,17,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,5,6,45,6.5,4.5,1.65,10.45,4.5,0.0,0.0
2018,11,5,7,0,13.0,9.0,1.6,10.4,9.0,7.68,0.0
2018,11,5,7,15,6.5,18.0,1.6,10.6,18.0,15.24,6.25
2018,11,5,7,30,0.0,27.0,1.6,10.8,27.0,22.29,13.95
2018,11,5,7,45,0.0,38.0,1.65,11.0,38.0,31.42,22.52
2018,11,5,8,0,0.0,49.0,1.7,11.2,49.0,40.52,30.96
2018,11,5,8,15,0.0,57.0,1.7,11.6,57.0,47.14,35.23
2018,11,5,8,30,0.0,65.0,1.7,12.0,65.0,53.76,40.9
2018,11,5,8,45,0.0,72.0,1.7,12.35,72.0,59.6,45.8
2018,11,5,9,0,0.0,79.0,1.7,12.7,79.0,65.45,50.63
2018,11,5,9,15,0.0,86.5,1.6,13.15,86.5,71.73,55.75
2018,11,5,9,30,0.0,94.0,1.5,13.6,94.0,78.06,60.84
2018,11,5,9,45,0.0,108.5,1.45,14.05,108.5,90.33,70.86
2018,11,5,10,0,0.0,123.0,1.4,14.5,123.0,102.78,80.92
2018,11,5,10,15,3.5,147.5,1.3,15.0,149.5,125.98,99.72
2018,11,5,10,30,7.0,172.0,1.2,15.5,176.0,150.07,118.99
2018,11,5,10,45,9.0,185.0,1.15,15.95,190.0,163.8,129.69
2018,11,5,11,0,11.0,198.0,1.1,16.4,204.0,177.96,140.69
2018,11,5,11,15,9.0,186.5,0.95,16.75,191.5,167.03,131.48
2018,11,5,11,30,7.0,175.0,0.8,17.1,179.0,155.8,122.15
2018,11,5,11,45,3.5,150.0,0.7,17.4,152.0,130.77,101.78
2018,11,5,12,0,0.0,125.0,0.6,17.7,125.0,105.62,81.28
2018,11,5,12,15,0.0,126.0,0.55,17.9,126.0,106.67,82.13
2018,11,5,12,30,0.0,127.0,0.5,18.1,127.0,107.75,82.95
2018,11,5,12,45,2.0,144.0,0.45,18.25,145.0,125.53,97.32
2018,11,5,13,0,4.0,161.0,0.4,18.4,163.0,144.08,112.17
2018,11,5,13,15,4.0,167.0,0.45,18.5,169.0,150.77,117.54
2018,11,5,13,30,4.0,173.0,0.5,18.6,175.0,157.87,123.32
2018,11,5,13,45,4.0,166.5,0.55,18.65,168.5,152.6,119.31
2018,11,5,14,0,4.0,160.0,0.6,18.7,162.0,147.41,115.42
2018,11,5,14,15,3.5,148.5,0.65,18.65,150.0,136.57,107.0
2018,11,5,14,30,3.0,137.0,0.7,18.6,138.0,125.74,98.54
2018,11,5,14,45,1.5,113.5,0.8,18.5,114.0,101.28,78.82
2018,11,5,15,0,0.0,90.0,0.9,18.4,90.0,77.06,59.01
2018,11,5,15,15,0.0,79.0,0.85,18.2,79.0,67.06,50.89
2018,11,5,15,30,0.0,68.0,0.8,18.0,68.0,57.05,42.63
2018,11,5,15,45,0.0,56.5,0.8,17.85,56.5,46.79,34.03
2018,11,5,16,0,0.0,45.0,0.8,17.7,45.0,37.21,25.89
2018,11,5,16,15,78.0,36.0,0.7,17.25,47.5,119.04,96.65
2018,11,5,16,30,156.0,27.0,0.6,16.8,50.0,183.9,148.96
2018,11,5,16,45,94.0,18.5,0.55,16.35,31.0,122.35,91.72
2018,11,5,17,0,32.0,10.0,0.5,15.9,12.0,41.25,0.0
2018,11,5,17,15,16.0,5.0,0.5,15.7,6.0,14.58,0.0
2018,11,5,17,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,0.55,14.7,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,11,6,6,45,5.0,3.5,2.15,15.8,3.5,0.0,0.0
2018,11,6,7,0,10.0,7.0,2.2,16.0,7.0,5.97,0.0
2018,11,6,7,15,5.0,13.5,2.3,16.3,13.5,11.41,2.8
2018,11,6,7,30,0.0,20.0,2.4,16.6,20.0,16.48,8.49
2018,11,6,7,45,0.0,27.5,2.5,16.95,27.5,22.68,14.23
2018,11,6,8,0,0.0,35.0,2.6,17.3,35.0,28.89,19.89
2018,11,6,8,15,0.0,33.0,2.75,17.8,33.0,27.22,17.47
2018,11,6,8,30,0.0,31.0,2.9,18.3,31.0,25.57,16.05
2018,11,6,8,45,0.0,29.5,3.0,18.8,29.5,24.33,14.95
2018,11,6,9,0,0.0,28.0,3.1,19.3,28.0,23.1,13.84
2018,11,6,9,15,0.0,25.5,3.3,19.8,25.5,21.04,12.03
2018,11,6,9,30,0.0,23.0,3.5,20.3,23.0,18.98,10.24
2018,11,6,9,45,0.0,29.5,3.7,20.8,29.5,24.38,14.66
2018,11,6,10,0,0.0,36.0,3.9,21.3,36.0,29.78,19.05
2018,11,6,10,15,0.0,40.0,3.95,21.6,40.0,33.11,21.73
2018,11,6,10,30,0.0,44.0,4.0,21.9,44.0,36.44,24.39
2018,11,6,10,45,0.0,56.0,4.05,22.2,56.0,46.44,32.5
2018,11,6,11,0,0.0,68.0,4.1,22.5,68.0,56.46,40.58
2018,11,6,11,15,0.0,73.5,4.05,22.65,73.5,61.06,44.24
2018,11,6,11,30,0.0,79.0,4.0,22.8,79.0,65.67,47.91
2018,11,6,11,45,5.0,125.0,3.95,22.9,128.0,109.55,83.42
2018,11,6,12,0,10.0,171.0,3.9,23.0,177.0,156.12,120.66
2018,11,6,12,15,7.0,149.5,3.75,22.95,153.5,134.25,103.14
2018,11,6,12,30,4.0,128.0,3.6,22.9,130.0,112.29,85.54
2018,11,6,12,45,2.5,108.5,3.45,22.9,110.0,93.51,70.47
2018,11,6,13,0,1.0,89.0,3.3,22.9,90.0,74.96,55.5
2018,11,6,13,15,4.5,129.5,3.1,22.65,132.0,115.22,88.28
2018,11,6,13,30,8.0,170.0,2.9,22.4,174.0,158.88,123.52
2018,11,6,13,45,15.5,164.5,2.75,22.2,172.5,161.9,126.49
2018,11,6,14,0,23.0,159.0,2.6,22.0,171.0,179.54,141.23
2018,11,6,14,15,177.0,157.5,2.4,21.7,239.0,348.8,280.91
2018,11,6,14,30,331.0,156.0,2.2,21.4,307.0,518.46,414.38
2018,11,6,14,45,173.0,119.0,2.0,21.1,197.5,319.17,257.73
2018,11,6,15,0,15.0,82.0,1.8,20.8,88.0,91.09,70.48
2018,11,6,15,15,7.5,70.5,1.6,20.45,73.5,65.55,49.53
2018,11,6,15,30,0.0,59.0,1.4,20.1,59.0,48.86,35.42
2018,11,6,15,45,0.0,53.0,1.2,19.75,53.0,43.87,31.3
2018,11,6,16,0,0.0,47.0,1.0,19.4,47.0,38.88,27.07
2018,11,6,16,15,0.0,35.5,0.9,18.85,35.5,29.32,18.92
2018,11,6,16,30,0.0,24.0,0.8,18.3,24.0,19.79,10.7
2018,11,6,16,45,10.0,16.0,0.75,17.75,16.5,20.81,10.8
2018,11,6,17,0,20.0,8.0,0.7,17.2,9.0,28.88,0.0
2018,11,6,17,15,10.0,4.0,0.75,16.7,4.5,9.85,0.0
2018,11,6,17,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,11,7,6,45,88.5,7.5,0.7,7.4,10.5,0.0,0.0
2018,11,7,7,0,177.0,15.0,0.7,7.6,21.0,12.8,0.0
2018,11,7,7,15,337.5,24.5,0.8,8.45,58.5,20.35,9.31
2018,11,7,7,30,498.0,34.0,0.9,9.3,96.0,30.68,21.32
2018,11,7,7,45,577.0,39.5,1.0,10.15,141.0,35.13,25.88
2018,11,7,8,0,656.0,45.0,1.1,11.0,186.0,39.69,30.22
2018,11,7,8,15,704.0,49.0,1.05,11.65,232.0,80.82,42.5
2018,11,7,8,30,752.0,53.0,1.0,12.3,278.0,137.73,78.84
2018,11,7,8,45,783.5,55.5,0.95,12.95,321.5,195.92,125.99
2018,11,7,9,0,815.0,58.0,0.9,13.6,365.0,257.39,179.62
2018,11,7,9,15,837.0,60.5,1.0,14.4,404.5,320.04,235.35
2018,11,7,9,30,859.0,63.0,1.1,15.2,444.0,382.44,290.02
2018,11,7,9,45,873.5,64.0,1.15,16.0,477.0,441.34,340.4
2018,11,7,10,0,888.0,65.0,1.2,16.8,510.0,500.21,388.9
2018,11,7,10,15,898.0,66.5,1.1,17.25,537.0,556.9,433.51
2018,11,7,10,30,908.0,68.0,1.0,17.7,564.0,612.56,475.36
2018,11,7,10,45,915.0,69.0,0.9,18.15,584.5,664.49,512.69
2018,11,7,11,0,922.0,70.0,0.8,18.6,605.0,714.59,547.12
2018,11,7,11,15,926.0,70.5,0.7,18.95,617.5,759.87,575.19
2018,11,7,11,30,930.0,71.0,0.6,19.3,630.0,802.59,600.64
2018,11,7,11,45,932.0,71.0,0.5,19.65,634.5,840.37,622.2
2018,11,7,12,0,934.0,71.0,0.4,20.0,639.0,875.06,641.33
2018,11,7,12,15,933.0,70.5,0.5,20.15,635.5,903.3,660.66
2018,11,7,12,30,932.0,70.0,0.6,20.3,632.0,927.98,677.95
2018,11,7,12,45,928.5,70.0,0.65,20.5,621.0,947.35,690.84
2018,11,7,13,0,925.0,70.0,0.7,20.7,610.0,962.93,701.54
2018,11,7,13,15,917.0,69.5,0.8,20.65,590.5,969.77,708.62
2018,11,7,13,30,909.0,69.0,0.9,20.6,571.0,972.68,713.45
2018,11,7,13,45,898.0,67.5,1.0,20.6,544.0,967.49,713.1
2018,11,7,14,0,887.0,66.0,1.1,20.6,517.0,958.46,710.4
2018,11,7,14,15,870.0,64.5,1.1,20.45,483.5,939.94,700.2
2018,11,7,14,30,853.0,63.0,1.1,20.3,450.0,917.98,687.84
2018,11,7,14,45,830.0,61.5,1.1,20.2,411.5,887.14,669.33
2018,11,7,15,0,807.0,60.0,1.1,20.1,373.0,863.73,655.63
2018,11,7,15,15,773.5,57.5,0.95,19.85,329.5,816.24,623.1
2018,11,7,15,30,740.0,55.0,0.8,19.6,286.0,766.95,588.74
2018,11,7,15,45,497.0,68.0,0.7,19.35,212.5,561.54,442.12
2018,11,7,16,0,254.0,81.0,0.6,19.1,139.0,337.39,271.6
2018,11,7,16,15,178.5,66.0,0.6,18.8,102.0,252.04,203.19
2018,11,7,16,30,103.0,51.0,0.6,18.5,65.0,156.88,123.83
2018,11,7,16,45,66.5,33.0,0.55,18.25,40.5,104.85,75.16
2018,11,7,17,0,30.0,15.0,0.5,18.0,16.0,42.4,0.0
2018,11,7,17,15,15.0,7.5,0.55,17.7,8.0,16.05,0.0
2018,11,7,17,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,0.65,17.05,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,0.65,16.3,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,11,8,6,45,32.0,6.0,2.2,10.75,7.0,0.0,0.0
2018,11,8,7,0,64.0,12.0,2.2,10.7,14.0,10.24,0.0
2018,11,8,7,15,130.5,27.0,2.25,10.85,40.0,20.86,8.75
2018,11,8,7,30,197.0,42.0,2.3,11.0,66.0,32.1,22.25
2018,11,8,7,45,254.5,56.0,2.35,11.1,101.0,42.31,32.07
2018,11,8,8,0,312.0,70.0,2.4,11.2,136.0,52.28,41.41
2018,11,8,8,15,354.5,82.5,2.5,11.5,174.0,82.94,55.09
2018,11,8,8,30,397.0,95.0,2.6,11.8,212.0,124.76,83.91
2018,11,8,8,45,369.5,115.5,2.7,12.15,237.5,165.68,119.65
2018,11,8,9,0,342.0,136.0,2.8,12.5,263.0,200.63,152.01
2018,11,8,9,15,371.0,147.0,2.8,12.8,298.5,247.46,192.49
2018,11,8,9,30,400.0,158.0,2.8,13.1,334.0,294.72,233.22
2018,11,8,9,45,391.5,174.0,2.85,13.45,357.0,333.52,267.04
2018,11,8,10,0,383.0,190.0,2.9,13.8,380.0,363.67,293.06
2018,11,8,10,15,402.5,197.0,2.85,14.05,406.5,414.14,334.31
2018,11,8,10,30,422.0,204.0,2.8,14.3,433.0,458.5,369.94
2018,11,8,10,45,553.0,172.0,2.8,14.6,483.5,537.3,433.05
2018,11,8,11,0,684.0,140.0,2.8,14.9,534.0,631.88,506.79
2018,11,8,11,15,774.5,114.0,2.7,15.1,569.0,701.55,559.95
2018,11,8,11,30,865.0,88.0,2.6,15.3,604.0,770.6,609.22
2018,11,8,11,45,865.5,88.5,2.55,15.55,608.0,805.62,632.72
2018,11,8,12,0,866.0,89.0,2.5,15.8,612.0,837.7,654.22
2018,11,8,12,15,865.5,88.5,2.5,15.9,609.0,864.68,672.8
2018,11,8,12,30,865.0,88.0,2.5,16.0,606.0,888.39,689.14
2018,11,8,12,45,861.5,86.5,2.45,16.05,594.5,904.79,700.18
2018,11,8,13,0,858.0,85.0,2.4,16.1,583.0,917.61,708.89
2018,11,8,13,15,638.5,142.0,2.35,16.1,506.0,808.4,632.26
2018,11,8,13,30,419.0,199.0,2.3,16.1,429.0,663.79,525.92
2018,11,8,13,45,268.0,198.0,2.2,16.1,342.5,501.3,402.83
2018,11,8,14,0,117.0,197.0,2.1,16.1,256.0,337.18,272.73
2018,11,8,14,15,71.0,172.0,1.95,15.85,207.0,245.12,199.36
2018,11,8,14,30,25.0,147.0,1.8,15.6,158.0,173.19,139.88
2018,11,8,14,45,41.5,150.5,1.7,15.4,167.0,197.09,160.74
2018,11,8,15,0,58.0,154.0,1.6,15.2,176.0,222.62,182.53
2018,11,8,15,15,44.0,132.5,1.5,14.8,148.0,185.32,151.89
2018,11,8,15,30,30.0,111.0,1.4,14.4,120.0,148.07,120.93
2018,11,8,15,45,47.5,95.0,1.3,14.0,107.0,146.56,120.57
2018,11,8,16,0,65.0,79.0,1.2,13.6,94.0,159.15,131.33
2018,11,8,16,15,54.5,60.5,1.2,13.35,71.0,127.08,103.3
2018,11,8,16,30,44.0,42.0,1.2,13.1,48.0,94.39,74.26
2018,11,8,16,45,41.0,27.0,1.15,12.8,31.0,73.08,51.28
2018,11,8,17,0,38.0,12.0,1.1,12.5,14.0,36.24,0.0
2018,11,8,17,15,19.0,6.0,1.15,12.4,7.0,5.12,0.0
2018,11,8,17,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,9,6,45,0.0,0.5,1.7,7.6,0.5,0.0,0.0
2018,11,9,7,0,0.0,1.0,1.7,7.6,1.0,0.85,0.0
2018,11,9,7,15,46.0,8.0,1.7,7.85,13.5,6.19,0.0
2018,11,9,7,30,92.0,15.0,1.7,8.1,26.0,11.53,4.46
2018,11,9,7,45,145.0,20.0,1.75,8.3,46.0,14.91,7.8
2018,11,9,8,0,198.0,25.0,1.8,8.5,66.0,18.52,11.25
2018,11,9,8,15,99.0,20.5,1.7,8.8,41.0,21.43,10.11
2018,11,9,8,30,0.0,16.0,1.6,9.1,16.0,13.17,5.92
2018,11,9,8,45,0.0,31.5,1.55,9.4,31.5,25.99,17.15
2018,11,9,9,0,0.0,47.0,1.5,9.7,47.0,38.86,28.3
2018,11,9,9,15,0.0,39.0,1.55,10.0,39.0,32.23,22.43
2018,11,9,9,30,0.0,31.0,1.6,10.3,31.0,25.6,16.61
2018,11,9,9,45,0.0,40.5,1.6,10.55,40.5,33.49,23.36
2018,11,9,10,0,0.0,50.0,1.6,10.8,50.0,41.4,30.07
2018,11,9,10,15,0.0,41.5,1.6,10.95,41.5,34.35,23.93
2018,11,9,10,30,0.0,33.0,1.6,11.1,33.0,27.3,17.84
2018,11,9,10,45,0.0,33.0,1.6,11.25,33.0,27.31,17.8
2018,11,9,11,0,0.0,33.0,1.6,11.4,33.0,27.32,17.77
2018,11,9,11,15,0.0,45.0,1.55,11.55,45.0,37.3,26.24
2018,11,9,11,30,0.0,57.0,1.5,11.7,57.0,47.29,34.69
2018,11,9,11,45,0.0,49.5,1.45,11.8,49.5,41.05,29.36
2018,11,9,12,0,0.0,42.0,1.4,11.9,42.0,34.81,24.05
2018,11,9,12,15,0.0,49.0,1.4,12.0,49.0,40.64,28.99
2018,11,9,12,30,0.0,56.0,1.4,12.1,56.0,46.46,33.92
2018,11,9,12,45,0.0,49.0,1.45,12.2,49.0,40.63,28.98
2018,11,9,13,0,0.0,42.0,1.5,12.3,42.0,34.8,24.04
2018,11,9,13,15,1.0,54.0,1.55,12.35,54.5,45.72,33.4
2018,11,9,13,30,2.0,66.0,1.6,12.4,67.0,56.68,42.77
2018,11,9,13,45,1.0,62.0,1.65,12.5,62.5,52.38,39.12
2018,11,9,14,0,0.0,58.0,1.7,12.6,58.0,48.07,35.47
2018,11,9,14,15,0.0,59.5,1.75,12.55,59.5,49.3,36.61
2018,11,9,14,30,0.0,61.0,1.8,12.5,61.0,50.54,37.76
2018,11,9,14,45,0.0,70.5,1.85,12.45,70.5,58.46,44.63
2018,11,9,15,0,0.0,80.0,1.9,12.4,80.0,67.44,52.41
2018,11,9,15,15,0.0,64.5,1.9,12.25,64.5,53.45,40.53
2018,11,9,15,30,0.0,49.0,1.9,12.1,49.0,40.52,29.47
2018,11,9,15,45,0.0,45.5,1.85,11.95,45.5,37.62,26.96
2018,11,9,16,0,0.0,42.0,1.8,11.8,42.0,34.72,24.36
2018,11,9,16,15,0.0,32.5,1.65,11.6,32.5,26.83,17.36
2018,11,9,16,30,0.0,23.0,1.5,11.4,23.0,18.96,10.31
2018,11,9,16,45,2.0,15.0,1.4,11.2,15.0,13.8,4.88
2018,11,9,17,0,4.0,7.0,1.3,11.0,7.0,8.71,0.0
2018,11,9,17,15,2.0,3.5,1.2,10.8,3.5,2.99,0.0
2018,11,9,17,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
