Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,30,9,45,53.5,150.5,2.95,10.75,172.0,152.51,124.35
2018,11,30,10,0,61.0,163.0,3.0,11.4,189.0,171.65,140.28
2018,11,30,10,15,66.0,176.5,3.05,11.85,206.0,191.52,156.78
2018,11,30,10,30,71.0,190.0,3.1,12.3,223.0,212.19,173.78
2018,11,30,10,45,120.0,195.5,3.15,12.75,254.5,262.03,215.15
2018,11,30,11,0,169.0,201.0,3.2,13.2,286.0,307.42,252.61
2018,11,30,11,15,142.5,205.5,3.2,13.5,278.5,303.89,249.13
2018,11,30,11,30,116.0,210.0,3.2,13.8,271.0,297.88,243.62
2018,11,30,11,45,199.0,215.5,3.15,14.05,321.0,374.61,306.96
2018,11,30,12,0,282.0,221.0,3.1,14.3,371.0,472.99,385.6
2018,11,30,12,15,317.5,213.5,3.0,14.45,382.0,506.57,412.08
2018,11,30,12,30,353.0,206.0,2.9,14.6,393.0,540.75,439.13
2018,11,30,12,45,293.5,203.0,2.8,14.75,356.5,496.88,403.88
2018,11,30,13,0,234.0,200.0,2.7,14.9,320.0,449.34,365.82
2018,11,30,13,15,180.0,198.5,2.55,14.95,289.0,386.05,315.33
2018,11,30,13,30,126.0,197.0,2.4,15.0,258.0,340.1,277.66
2018,11,30,13,45,141.5,188.5,2.2,15.0,254.0,348.83,285.57
2018,11,30,14,0,157.0,180.0,2.0,15.0,250.0,357.24,292.97
2018,11,30,14,15,92.0,136.5,1.85,14.85,177.0,243.23,200.2
2018,11,30,14,30,27.0,93.0,1.7,14.7,104.0,114.36,92.32
2018,11,30,14,45,31.0,103.5,1.55,14.6,115.0,132.51,108.06
2018,11,30,15,0,35.0,114.0,1.4,14.5,126.0,153.74,125.95
2018,11,30,15,15,55.5,83.5,1.35,14.2,99.5,134.56,111.05
2018,11,30,15,30,76.0,53.0,1.3,13.9,73.0,128.35,106.78
2018,11,30,15,45,71.5,43.0,1.2,13.65,59.0,111.71,92.25
2018,11,30,16,0,67.0,33.0,1.1,13.4,45.0,107.93,88.08
2018,11,30,16,15,33.5,23.0,1.1,13.1,29.0,54.7,41.33
2018,11,30,16,30,0.0,13.0,1.1,12.8,13.0,10.69,2.73
2018,11,30,16,45,4.0,8.0,1.05,12.45,8.0,9.61,0.0
2018,11,30,17,0,8.0,3.0,1.0,12.1,3.0,8.0,0.0
2018,11,30,17,15,4.0,1.5,1.0,12.0,1.5,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,1,7,15,3.0,3.0,0.65,8.6,3.0,2.56,0.0
2018,12,1,7,30,6.0,6.0,0.7,8.9,6.0,5.06,0.0
2018,12,1,7,45,3.0,6.5,0.7,9.2,6.5,5.48,0.0
2018,12,1,8,0,0.0,7.0,0.7,9.5,7.0,5.74,0.0
2018,12,1,8,15,0.0,10.0,0.8,9.65,10.0,8.21,1.46
2018,12,1,8,30,0.0,13.0,0.9,9.8,13.0,10.68,3.68
2018,12,1,8,45,0.0,13.0,0.95,9.9,13.0,10.69,3.72
2018,12,1,9,0,0.0,13.0,1.0,10.0,13.0,10.69,3.73
2018,12,1,9,15,0.0,36.0,1.1,10.15,36.0,29.72,20.36
2018,12,1,9,30,0.0,59.0,1.2,10.3,59.0,48.85,36.91
2018,12,1,9,45,0.0,62.0,1.25,10.4,62.0,51.36,38.97
2018,12,1,10,0,0.0,65.0,1.3,10.5,65.0,53.87,41.03
2018,12,1,10,15,0.0,66.0,1.4,10.7,66.0,54.71,41.64
2018,12,1,10,30,0.0,67.0,1.5,10.9,67.0,55.55,42.25
2018,12,1,10,45,0.0,68.5,1.6,11.05,68.5,56.81,43.24
2018,12,1,11,0,0.0,70.0,1.7,11.2,70.0,58.07,44.22
2018,12,1,11,15,0.0,77.0,1.8,11.7,77.0,63.92,49.06
2018,12,1,11,30,0.0,84.0,1.9,12.2,84.0,69.78,53.87
2018,12,1,11,45,0.0,93.5,2.0,12.65,93.5,77.99,60.66
2018,12,1,12,0,0.0,103.0,2.1,13.1,103.0,86.49,67.67
2018,12,1,12,15,0.0,96.0,1.95,13.55,96.0,80.27,62.31
2018,12,1,12,30,0.0,89.0,1.8,14.0,89.0,74.04,57.01
2018,12,1,12,45,0.0,85.5,1.6,14.4,85.5,71.04,54.44
2018,12,1,13,0,0.0,82.0,1.4,14.8,82.0,68.11,51.94
2018,12,1,13,15,0.0,82.0,1.2,14.5,82.0,68.1,52.05
2018,12,1,13,30,0.0,82.0,1.0,14.2,82.0,68.09,52.17
2018,12,1,13,45,0.0,86.0,0.8,13.9,86.0,71.77,55.41
2018,12,1,14,0,0.0,90.0,0.6,13.6,90.0,75.86,59.0
2018,12,1,14,15,0.0,85.5,0.6,13.3,85.5,71.99,55.9
2018,12,1,14,30,0.0,81.0,0.6,13.0,81.0,68.17,52.84
2018,12,1,14,45,0.0,60.0,0.65,12.65,60.0,49.69,37.23
2018,12,1,15,0,0.0,39.0,0.7,12.3,39.0,32.21,22.3
2018,12,1,15,15,0.0,27.5,0.85,12.15,27.5,22.67,14.07
2018,12,1,15,30,0.0,16.0,1.0,12.0,16.0,13.16,5.8
2018,12,1,15,45,0.0,14.5,1.1,11.9,14.5,11.92,4.68
2018,12,1,16,0,0.0,13.0,1.2,11.8,13.0,10.68,3.53
2018,12,1,16,15,0.0,10.5,1.3,11.7,10.5,8.62,1.62
2018,12,1,16,30,0.0,8.0,1.4,11.6,8.0,6.56,0.0
2018,12,1,16,45,8.0,5.5,1.45,11.55,5.5,11.63,0.0
2018,12,1,17,0,16.0,3.0,1.5,11.5,3.0,13.44,0.0
2018,12,1,17,15,8.0,1.5,1.55,11.45,1.5,0.0,0.0
2018,12,1,17,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,12,2,7,15,0.0,4.0,2.0,13.2,4.0,3.41,0.0
2018,12,2,7,30,0.0,8.0,2.1,13.5,8.0,6.58,0.0
2018,12,2,7,45,0.0,16.0,2.2,13.8,16.0,13.18,4.79
2018,12,2,8,0,0.0,24.0,2.3,14.1,24.0,19.79,11.54
2018,12,2,8,15,0.0,32.5,2.3,14.45,32.5,26.84,17.09
2018,12,2,8,30,0.0,41.0,2.3,14.8,41.0,33.89,23.29
2018,12,2,8,45,0.0,44.5,2.35,15.15,44.5,36.79,25.85
2018,12,2,9,0,0.0,48.0,2.4,15.5,48.0,39.69,28.33
2018,12,2,9,15,2.5,62.5,2.4,15.85,63.5,52.46,39.06
2018,12,2,9,30,5.0,77.0,2.4,16.2,79.0,65.58,50.0
2018,12,2,9,45,30.0,119.5,2.4,16.55,132.0,115.35,91.22
2018,12,2,10,0,55.0,162.0,2.4,16.9,185.0,168.01,134.39
2018,12,2,10,15,37.5,159.0,2.45,17.15,175.0,160.64,128.27
2018,12,2,10,30,20.0,156.0,2.5,17.4,165.0,144.64,114.94
2018,12,2,10,45,41.0,151.0,2.55,17.7,171.0,160.73,128.31
2018,12,2,11,0,62.0,146.0,2.6,18.0,177.0,172.06,137.86
2018,12,2,11,15,37.0,123.0,2.55,18.2,141.5,136.01,107.94
2018,12,2,11,30,12.0,100.0,2.5,18.4,106.0,92.44,71.55
2018,12,2,11,45,6.0,75.0,2.45,18.6,78.0,66.83,50.23
2018,12,2,12,0,0.0,50.0,2.4,18.8,50.0,41.42,28.93
2018,12,2,12,15,10.0,77.0,2.35,18.95,82.0,72.2,54.81
2018,12,2,12,30,20.0,104.0,2.3,19.1,114.0,111.79,87.68
2018,12,2,12,45,11.0,82.0,2.3,19.25,87.5,77.75,59.36
2018,12,2,13,0,2.0,60.0,2.3,19.4,61.0,51.53,37.37
2018,12,2,13,15,2.0,63.5,2.4,19.5,64.5,54.47,39.85
2018,12,2,13,30,2.0,67.0,2.5,19.6,68.0,57.4,42.32
2018,12,2,13,45,19.5,109.5,2.55,19.7,118.0,122.03,96.41
2018,12,2,14,0,37.0,152.0,2.6,19.8,168.0,189.98,152.33
2018,12,2,14,15,299.5,121.5,2.65,19.9,239.0,460.36,374.93
2018,12,2,14,30,562.0,91.0,2.7,20.0,310.0,676.7,540.97
2018,12,2,14,45,613.5,81.0,2.75,20.05,299.5,708.24,563.64
2018,12,2,15,0,665.0,71.0,2.8,20.1,289.0,735.77,584.41
2018,12,2,15,15,634.0,66.0,2.8,19.95,252.5,692.31,552.61
2018,12,2,15,30,603.0,61.0,2.8,19.8,216.0,647.41,519.04
2018,12,2,15,45,545.0,54.5,2.75,19.65,175.5,576.56,463.93
2018,12,2,16,0,487.0,48.0,2.7,19.5,135.0,506.58,407.15
2018,12,2,16,15,410.5,40.0,2.7,19.25,99.0,421.71,335.83
2018,12,2,16,30,334.0,32.0,2.7,19.0,63.0,340.3,253.21
2018,12,2,16,45,204.0,20.0,2.75,18.7,36.0,199.02,0.0
2018,12,2,17,0,74.0,8.0,2.8,18.4,9.0,57.14,0.0
2018,12,2,17,15,37.0,4.0,2.8,18.2,4.5,0.0,0.0
2018,12,2,17,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,2.8,17.75,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,3,7,15,4.0,6.0,1.0,8.4,6.0,5.12,0.0
2018,12,3,7,30,8.0,12.0,1.1,8.9,12.0,10.24,0.0
2018,12,3,7,45,62.5,28.0,1.2,9.35,35.5,21.91,11.7
2018,12,3,8,0,117.0,44.0,1.3,9.8,59.0,33.91,24.18
2018,12,3,8,15,362.5,47.5,1.35,10.25,119.5,47.66,29.29
2018,12,3,8,30,608.0,51.0,1.4,10.7,180.0,98.06,54.2
2018,12,3,8,45,454.0,71.5,1.5,11.1,179.0,133.72,88.59
2018,12,3,9,0,300.0,92.0,1.6,11.5,178.0,147.46,108.37
2018,12,3,9,15,320.5,106.5,1.6,12.1,210.0,187.45,143.32
2018,12,3,9,30,341.0,121.0,1.6,12.7,242.0,229.88,180.24
2018,12,3,9,45,212.5,145.0,1.65,13.25,223.0,219.59,175.91
2018,12,3,10,0,84.0,169.0,1.7,13.8,204.0,187.31,151.27
2018,12,3,10,15,136.5,181.0,1.75,14.2,242.0,238.26,193.2
2018,12,3,10,30,189.0,193.0,1.8,14.6,280.0,288.21,233.86
2018,12,3,10,45,236.5,199.0,1.9,15.0,312.5,344.76,279.42
2018,12,3,11,0,284.0,205.0,2.0,15.4,345.0,396.1,320.42
2018,12,3,11,15,209.5,218.0,2.05,15.6,323.0,362.45,293.08
2018,12,3,11,30,135.0,231.0,2.1,15.8,301.0,334.19,269.55
2018,12,3,11,45,140.5,233.5,2.15,16.0,307.0,349.47,281.89
2018,12,3,12,0,146.0,236.0,2.2,16.2,313.0,364.87,294.08
2018,12,3,12,15,171.0,235.5,2.2,16.3,325.0,392.96,316.73
2018,12,3,12,30,196.0,235.0,2.2,16.4,337.0,422.02,339.98
2018,12,3,12,45,242.5,224.0,2.2,16.5,348.5,476.26,382.94
2018,12,3,13,0,289.0,213.0,2.2,16.6,360.0,513.68,412.83
2018,12,3,13,15,327.5,199.5,2.2,16.55,360.5,540.89,435.07
2018,12,3,13,30,366.0,186.0,2.2,16.5,361.0,567.44,456.85
2018,12,3,13,45,407.0,167.0,2.2,16.5,353.0,609.23,489.7
2018,12,3,14,0,448.0,148.0,2.2,16.5,345.0,629.31,506.55
2018,12,3,14,15,474.0,133.0,2.05,16.35,328.5,637.76,513.79
2018,12,3,14,30,500.0,118.0,1.9,16.2,312.0,643.48,518.25
2018,12,3,14,45,530.5,102.0,1.8,16.1,290.5,657.06,528.66
2018,12,3,15,0,561.0,86.0,1.7,16.0,269.0,660.45,531.13
2018,12,3,15,15,621.5,68.5,1.55,15.35,247.5,684.33,549.05
2018,12,3,15,30,682.0,51.0,1.4,14.7,226.0,695.49,556.25
2018,12,3,15,45,651.0,45.5,1.2,14.05,188.0,646.69,517.4
2018,12,3,16,0,620.0,40.0,1.0,13.4,150.0,596.87,475.99
2018,12,3,16,15,489.0,35.0,1.05,12.65,106.5,477.49,380.84
2018,12,3,16,30,358.0,30.0,1.1,11.9,63.0,357.1,268.57
2018,12,3,16,45,228.5,19.5,1.1,11.2,36.5,216.32,0.0
2018,12,3,17,0,99.0,9.0,1.1,10.5,10.0,75.05,0.0
2018,12,3,17,15,49.5,4.5,1.15,10.35,5.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,0.95,3.85,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,0.9,3.55,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,0.8,3.25,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,0.8,3.05,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,0.8,2.35,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,0.8,2.05,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,12,4,7,15,95.0,9.5,0.9,2.45,13.5,8.11,0.0
2018,12,4,7,30,190.0,19.0,1.0,3.0,27.0,16.22,0.0
2018,12,4,7,45,330.0,29.5,1.15,3.5,63.0,24.72,13.91
2018,12,4,8,0,470.0,40.0,1.3,4.0,99.0,33.26,24.15
2018,12,4,8,15,549.0,46.5,1.45,4.5,141.5,50.82,30.18
2018,12,4,8,30,628.0,53.0,1.6,5.0,184.0,100.43,56.86
2018,12,4,8,45,677.0,57.0,1.8,5.5,226.0,152.92,96.81
2018,12,4,9,0,726.0,61.0,2.0,6.0,268.0,212.59,148.55
2018,12,4,9,15,760.5,64.5,2.0,6.35,307.5,271.12,202.31
2018,12,4,9,30,795.0,68.0,2.0,6.7,347.0,332.85,259.06
2018,12,4,9,45,819.5,69.5,2.05,7.0,381.5,391.66,312.95
2018,12,4,10,0,844.0,71.0,2.1,7.3,416.0,451.79,366.6
2018,12,4,10,15,859.0,72.5,2.0,7.55,444.0,508.28,415.43
2018,12,4,10,30,874.0,74.0,1.9,7.8,472.0,564.49,462.27
2018,12,4,10,45,720.0,110.0,1.8,8.05,448.0,558.1,457.97
2018,12,4,11,0,566.0,146.0,1.7,8.3,424.0,527.32,433.7
2018,12,4,11,15,475.0,171.5,1.65,8.45,409.0,520.43,427.94
2018,12,4,11,30,384.0,197.0,1.6,8.6,394.0,490.65,403.76
2018,12,4,11,45,332.0,201.0,1.5,8.75,373.0,473.59,389.7
2018,12,4,12,0,280.0,205.0,1.4,8.9,352.0,451.88,371.63
2018,12,4,12,15,177.5,211.0,1.35,9.0,304.0,369.88,304.97
2018,12,4,12,30,75.0,217.0,1.3,9.1,256.0,280.68,231.0
2018,12,4,12,45,117.0,218.0,1.25,9.2,277.5,340.83,281.14
2018,12,4,13,0,159.0,219.0,1.2,9.3,299.0,385.68,317.73
2018,12,4,13,15,196.0,211.0,1.15,9.25,306.5,415.93,342.74
2018,12,4,13,30,233.0,203.0,1.1,9.2,314.0,466.12,382.87
2018,12,4,13,45,224.0,193.0,1.1,9.2,295.5,431.44,356.24
2018,12,4,14,0,215.0,183.0,1.1,9.2,277.0,415.47,344.47
2018,12,4,14,15,202.0,171.0,1.1,9.05,254.5,392.22,326.77
2018,12,4,14,30,189.0,159.0,1.1,8.9,232.0,368.26,308.31
2018,12,4,14,45,173.0,144.5,1.1,8.8,206.5,337.42,283.89
2018,12,4,15,0,157.0,130.0,1.1,8.7,181.0,306.21,258.75
2018,12,4,15,15,137.0,114.0,1.0,8.35,154.5,268.97,227.97
2018,12,4,15,30,117.0,98.0,0.9,8.0,128.0,231.84,196.61
2018,12,4,15,45,92.5,81.0,0.75,7.65,102.0,189.49,159.92
2018,12,4,16,0,68.0,64.0,0.6,7.3,76.0,147.65,122.94
2018,12,4,16,15,44.5,47.0,0.6,6.8,54.0,107.05,86.48
2018,12,4,16,30,21.0,30.0,0.6,6.3,32.0,53.11,37.07
2018,12,4,16,45,18.5,17.5,0.6,5.85,18.5,33.17,0.0
2018,12,4,17,0,16.0,5.0,0.6,5.4,5.0,15.17,0.0
2018,12,4,17,15,8.0,2.5,0.6,5.25,2.5,0.0,0.0
2018,12,4,17,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,0.6,4.65,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,0.6,4.25,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,0.65,3.8,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,0.7,3.55,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,0.75,3.1,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,0.8,2.65,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,0.8,1.95,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,0.8,1.65,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,0.85,1.05,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,0.95,0.9,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.0,0.75,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.0,0.65,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,1.0,0.55,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,1.05,0.45,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.1,0.15,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.1,0.05,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.1,-0.05,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,12,5,7,15,8.5,6.5,1.25,0.25,7.0,5.55,0.0
2018,12,5,7,30,17.0,13.0,1.4,0.6,14.0,11.1,0.0
2018,12,5,7,45,39.5,29.0,1.5,1.0,33.5,22.91,12.17
2018,12,5,8,0,62.0,45.0,1.6,1.4,53.0,34.94,25.84
2018,12,5,8,15,97.5,62.0,1.75,1.9,79.5,50.28,37.22
2018,12,5,8,30,133.0,79.0,1.9,2.4,106.0,75.09,55.49
2018,12,5,8,45,208.5,91.0,2.0,2.95,144.5,107.91,80.22
2018,12,5,9,0,284.0,103.0,2.1,3.5,183.0,149.38,113.98
2018,12,5,9,15,497.0,91.0,2.2,3.85,255.0,222.77,172.1
2018,12,5,9,30,710.0,79.0,2.3,4.2,327.0,313.41,247.61
2018,12,5,9,45,785.0,73.5,2.45,4.6,372.5,380.85,307.94
2018,12,5,10,0,860.0,68.0,2.6,5.0,418.0,454.04,372.44
2018,12,5,10,15,875.5,69.5,2.65,5.1,446.5,511.53,423.58
2018,12,5,10,30,891.0,71.0,2.7,5.2,475.0,565.92,470.93
2018,12,5,10,45,901.0,72.5,2.75,5.35,497.0,618.61,515.49
2018,12,5,11,0,911.0,74.0,2.8,5.5,519.0,669.95,557.8
2018,12,5,11,15,915.5,75.5,2.8,5.55,533.0,715.96,594.94
2018,12,5,11,30,920.0,77.0,2.8,5.6,547.0,759.7,627.99
2018,12,5,11,45,850.5,93.5,2.8,5.6,532.0,768.82,634.23
2018,12,5,12,0,781.0,110.0,2.8,5.6,517.0,768.2,633.51
2018,12,5,12,15,735.5,117.0,2.8,5.65,499.5,766.27,631.92
2018,12,5,12,30,690.0,124.0,2.8,5.7,482.0,759.01,626.44
2018,12,5,12,45,394.0,136.5,2.8,5.7,340.0,524.69,442.06
2018,12,5,13,0,98.0,149.0,2.8,5.7,198.0,247.45,209.45
2018,12,5,13,15,85.0,146.5,2.75,5.65,188.0,236.41,200.85
2018,12,5,13,30,72.0,144.0,2.7,5.6,178.0,207.47,176.33
2018,12,5,13,45,146.0,143.5,2.7,5.55,208.5,295.9,253.93
2018,12,5,14,0,220.0,143.0,2.7,5.5,239.0,387.41,332.2
2018,12,5,14,15,454.5,116.5,2.6,5.4,297.5,597.51,507.58
2018,12,5,14,30,689.0,90.0,2.5,5.3,356.0,791.9,657.8
2018,12,5,14,45,416.0,100.0,2.4,5.2,256.0,540.42,459.86
2018,12,5,15,0,143.0,110.0,2.3,5.1,156.0,264.06,227.85
2018,12,5,15,15,244.0,97.5,2.15,4.75,164.5,357.53,310.72
2018,12,5,15,30,345.0,85.0,2.0,4.4,173.0,447.98,386.63
2018,12,5,15,45,284.5,74.0,1.8,4.1,137.5,376.93,324.61
2018,12,5,16,0,224.0,63.0,1.6,3.8,102.0,290.09,249.13
2018,12,5,16,15,212.0,48.5,1.5,3.2,77.0,275.7,232.8
2018,12,5,16,30,200.0,34.0,1.4,2.6,52.0,244.22,190.92
2018,12,5,16,45,130.5,21.5,1.35,2.05,30.5,150.11,0.0
2018,12,5,17,0,61.0,9.0,1.3,1.5,9.0,49.26,0.0
2018,12,5,17,15,30.5,4.5,1.3,1.25,4.5,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.35,0.75,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.3,-0.05,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.15,-0.85,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.1,-1.1,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.05,-1.4,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.0,-1.7,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,0.95,-1.9,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,0.9,-2.65,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,0.9,-2.8,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,0.85,-2.95,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,0.8,-3.1,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,0.8,-3.25,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,0.8,-3.4,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,0.8,-3.6,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,0.75,-3.7,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,0.7,-3.8,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,0.7,-3.9,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,0.7,-4.05,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,0.7,-4.1,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,0.7,-4.15,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,0.7,-4.2,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,0.7,-4.25,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,0.7,-4.3,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,0.7,-4.3,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,0.7,-4.3,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,0.7,-4.35,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,0.7,-4.4,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,0.7,-4.4,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,0.7,-4.4,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,0.7,-4.45,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,0.7,-4.45,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,0.7,-4.4,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,0.7,-4.35,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,0.7,-4.3,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,0.65,-4.2,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,0.6,-4.1,0.0,0.0,0.0
2018,12,6,7,15,89.5,9.0,0.7,-3.4,12.0,0.0,0.0
2018,12,6,7,30,179.0,18.0,0.8,-2.7,24.0,15.36,0.0
2018,12,6,7,45,342.0,27.0,0.85,-2.0,60.5,22.62,11.61
2018,12,6,8,0,505.0,36.0,0.9,-1.3,97.0,29.99,21.61
2018,12,6,8,15,588.5,41.5,0.95,-0.7,140.5,48.15,29.2
2018,12,6,8,30,672.0,47.0,1.0,-0.1,184.0,98.79,55.18
2018,12,6,8,45,720.0,50.5,1.0,0.45,226.5,152.6,96.09
2018,12,6,9,0,768.0,54.0,1.0,1.0,269.0,211.8,147.86
2018,12,6,9,15,800.0,57.0,1.0,1.5,308.5,271.38,203.11
2018,12,6,9,30,832.0,60.0,1.0,2.0,348.0,333.8,260.91
2018,12,6,9,45,854.5,62.0,1.0,2.45,383.0,394.13,316.16
2018,12,6,10,0,877.0,64.0,1.0,2.9,418.0,454.27,369.6
2018,12,6,10,15,828.5,76.5,1.05,3.25,429.5,494.21,405.91
2018,12,6,10,30,780.0,89.0,1.1,3.6,441.0,526.07,434.21
2018,12,6,10,45,850.5,79.0,1.2,4.0,478.5,597.94,493.11
2018,12,6,11,0,921.0,69.0,1.3,4.4,516.0,669.01,549.85
2018,12,6,11,15,831.5,91.0,1.4,4.65,503.5,679.82,558.48
2018,12,6,11,30,742.0,113.0,1.5,4.9,491.0,679.32,558.46
2018,12,6,11,45,698.5,125.0,1.55,5.15,484.0,691.07,567.56
2018,12,6,12,0,655.0,137.0,1.6,5.4,477.0,697.26,572.05
2018,12,6,12,15,685.0,128.5,1.7,5.55,483.5,736.59,602.45
2018,12,6,12,30,715.0,120.0,1.8,5.7,490.0,774.55,631.01
2018,12,6,12,45,806.5,97.5,1.85,5.85,508.0,842.45,680.96
2018,12,6,13,0,898.0,75.0,1.9,6.0,526.0,905.57,726.47
2018,12,6,13,15,729.0,109.0,1.95,6.05,467.5,825.79,668.88
2018,12,6,13,30,560.0,143.0,2.0,6.1,409.0,713.08,586.71
2018,12,6,13,45,501.0,146.5,2.05,6.1,376.0,670.41,556.32
2018,12,6,14,0,442.0,150.0,2.1,6.1,343.0,624.96,521.61
2018,12,6,14,15,416.5,143.0,2.05,6.0,315.0,595.67,499.63
2018,12,6,14,30,391.0,136.0,2.0,5.9,287.0,564.62,475.83
2018,12,6,14,45,384.0,122.5,1.95,5.75,259.0,540.86,458.15
2018,12,6,15,0,377.0,109.0,1.9,5.6,231.0,515.29,438.57
2018,12,6,15,15,377.5,95.0,1.7,5.05,204.0,494.05,422.04
2018,12,6,15,30,378.0,81.0,1.5,4.5,177.0,470.98,402.93
2018,12,6,15,45,336.5,70.0,1.25,3.95,144.0,415.09,355.27
2018,12,6,16,0,295.0,59.0,1.0,3.4,111.0,360.35,306.89
2018,12,6,16,15,204.5,46.5,1.0,2.7,77.5,266.52,224.21
2018,12,6,16,30,114.0,34.0,1.0,2.0,44.0,161.83,125.39
2018,12,6,16,45,77.0,20.5,1.0,1.35,25.5,99.08,0.0
2018,12,6,17,0,40.0,7.0,1.0,0.7,7.0,33.26,0.0
2018,12,6,17,15,20.0,3.5,1.0,0.6,3.5,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.05,0.45,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.1,-0.25,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.1,-0.35,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.05,-0.65,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.0,-0.95,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.0,-1.05,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.0,-1.1,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.95,-1.1,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.85,-1.6,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.8,-1.7,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.8,-1.8,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.8,-2.15,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.8,-2.45,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.8,-2.45,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.8,-2.35,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,12,7,7,15,36.5,7.5,0.85,-1.25,8.5,0.0,0.0
2018,12,7,7,30,73.0,15.0,0.9,-0.6,17.0,12.8,0.0
2018,12,7,7,45,165.5,27.5,0.95,0.1,44.0,21.32,9.9
2018,12,7,8,0,258.0,40.0,1.0,0.8,71.0,30.83,22.09
2018,12,7,8,15,309.0,52.5,1.1,1.3,104.0,46.0,31.21
2018,12,7,8,30,360.0,65.0,1.2,1.8,137.0,83.05,53.64
2018,12,7,8,45,403.0,74.5,1.25,2.3,172.0,122.8,84.28
2018,12,7,9,0,446.0,84.0,1.3,2.8,207.0,167.65,122.81
2018,12,7,9,15,395.0,103.0,1.3,3.45,223.5,201.25,156.59
2018,12,7,9,30,344.0,122.0,1.3,4.1,240.0,228.93,184.43
2018,12,7,9,45,313.5,140.0,1.3,4.8,256.0,251.39,206.1
2018,12,7,10,0,283.0,158.0,1.3,5.5,272.0,275.73,228.2
2018,12,7,10,15,310.5,166.0,1.3,5.95,299.0,315.26,261.87
2018,12,7,10,30,338.0,174.0,1.3,6.4,326.0,357.21,296.87
2018,12,7,10,45,356.0,180.5,1.3,6.85,347.0,394.26,327.26
2018,12,7,11,0,374.0,187.0,1.3,7.3,368.0,432.31,357.88
2018,12,7,11,15,373.0,193.0,1.2,7.45,378.0,457.79,377.79
2018,12,7,11,30,372.0,199.0,1.1,7.6,388.0,482.31,396.55
2018,12,7,11,45,352.5,206.0,0.95,7.7,386.5,492.99,403.63
2018,12,7,12,0,333.0,213.0,0.8,7.8,385.0,501.41,408.76
2018,12,7,12,15,340.0,211.0,0.8,7.9,386.5,519.1,422.66
2018,12,7,12,30,347.0,209.0,0.8,8.0,388.0,535.94,435.76
2018,12,7,12,45,371.0,200.5,0.75,8.05,389.0,558.88,453.56
2018,12,7,13,0,395.0,192.0,0.7,8.1,390.0,581.2,470.71
2018,12,7,13,15,381.5,188.0,0.7,8.15,374.0,574.23,465.58
2018,12,7,13,30,368.0,184.0,0.7,8.2,358.0,565.4,459.41
2018,12,7,13,45,331.5,180.0,0.7,8.2,331.0,533.63,435.48
2018,12,7,14,0,295.0,176.0,0.7,8.2,304.0,500.25,410.25
2018,12,7,14,15,275.5,165.0,0.65,8.05,278.0,472.13,389.19
2018,12,7,14,30,256.0,154.0,0.6,7.9,252.0,442.91,366.93
2018,12,7,14,45,188.0,142.5,0.55,7.8,211.0,348.39,291.42
2018,12,7,15,0,120.0,131.0,0.5,7.7,170.0,274.42,230.48
2018,12,7,15,15,115.0,113.5,0.45,7.45,147.0,248.87,210.15
2018,12,7,15,30,110.0,96.0,0.4,7.2,124.0,222.76,188.44
2018,12,7,15,45,103.5,79.0,0.35,6.95,101.5,195.64,165.21
2018,12,7,16,0,97.0,62.0,0.3,6.7,79.0,168.0,140.79
2018,12,7,16,15,100.5,48.0,0.35,6.45,61.5,169.25,139.42
2018,12,7,16,30,104.0,34.0,0.4,6.2,44.0,154.38,117.34
2018,12,7,16,45,60.0,20.0,0.4,6.0,25.0,85.68,0.0
2018,12,7,17,0,16.0,6.0,0.4,5.8,6.0,16.04,0.0
2018,12,7,17,15,8.0,3.0,0.45,5.6,3.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.55,5.2,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.65,4.7,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,3.65,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.65,3.4,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.6,3.2,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.5,2.9,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.5,2.75,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.5,2.6,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.55,2.35,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.6,2.1,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.6,1.9,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,1.7,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,1.45,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,1.2,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.7,0.65,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.8,0.25,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.95,0.1,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.05,-0.05,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.15,-0.15,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.25,-0.25,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.3,-0.35,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.3,-0.65,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.35,-0.75,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,12,8,7,15,0.0,1.5,1.45,-0.6,1.5,0.0,0.0
2018,12,8,7,30,0.0,3.0,1.5,-0.4,3.0,2.56,0.0
2018,12,8,7,45,0.0,15.0,1.6,-0.25,15.0,12.36,2.97
2018,12,8,8,0,0.0,27.0,1.7,-0.1,27.0,22.31,14.42
2018,12,8,8,15,0.0,44.5,1.7,0.15,44.5,36.18,26.39
2018,12,8,8,30,0.0,62.0,1.7,0.4,62.0,50.37,39.38
2018,12,8,8,45,0.5,76.5,1.75,0.65,76.5,62.68,50.56
2018,12,8,9,0,1.0,91.0,1.8,0.9,91.0,75.25,61.81
2018,12,8,9,15,30.0,113.0,1.8,1.1,123.0,103.94,86.17
2018,12,8,9,30,59.0,135.0,1.8,1.3,155.0,135.46,113.22
2018,12,8,9,45,109.0,152.5,1.8,1.55,194.5,180.08,151.42
2018,12,8,10,0,159.0,170.0,1.8,1.8,234.0,226.46,191.25
2018,12,8,10,15,169.5,181.0,1.7,2.0,253.0,253.17,214.39
2018,12,8,10,30,180.0,192.0,1.6,2.2,272.0,280.93,238.13
2018,12,8,10,45,125.0,199.0,1.55,2.45,256.0,267.38,226.37
2018,12,8,11,0,70.0,206.0,1.5,2.7,240.0,237.5,200.49
2018,12,8,11,15,61.5,208.5,1.5,2.8,239.0,239.12,201.8
2018,12,8,11,30,53.0,211.0,1.5,2.9,238.0,239.97,202.27
2018,12,8,11,45,31.5,194.0,1.5,3.0,210.0,209.13,175.78
2018,12,8,12,0,10.0,177.0,1.5,3.1,182.0,164.56,137.45
2018,12,8,12,15,7.0,171.5,1.5,3.2,175.0,157.66,131.57
2018,12,8,12,30,4.0,166.0,1.5,3.3,168.0,150.57,125.43
2018,12,8,12,45,8.0,170.5,1.55,3.4,174.5,159.61,133.36
2018,12,8,13,0,12.0,175.0,1.6,3.5,181.0,169.19,141.73
2018,12,8,13,15,18.0,178.0,1.55,3.5,186.5,179.56,150.91
2018,12,8,13,30,24.0,181.0,1.5,3.5,192.0,190.6,160.67
2018,12,8,13,45,28.0,174.5,1.5,3.5,187.0,206.9,174.85
2018,12,8,14,0,32.0,168.0,1.5,3.5,182.0,206.32,174.76
2018,12,8,14,15,24.0,153.5,1.45,3.45,163.5,167.75,141.9
2018,12,8,14,30,16.0,139.0,1.4,3.4,145.0,146.52,123.67
2018,12,8,14,45,8.0,106.0,1.3,3.35,109.0,103.59,86.31
2018,12,8,15,0,0.0,73.0,1.2,3.3,73.0,62.08,49.64
2018,12,8,15,15,0.0,59.0,1.15,3.0,59.0,48.87,38.05
2018,12,8,15,30,0.0,45.0,1.1,2.7,45.0,37.2,27.67
2018,12,8,15,45,0.0,36.5,1.0,2.4,36.5,30.14,21.29
2018,12,8,16,0,0.0,28.0,0.9,2.1,28.0,23.09,14.85
2018,12,8,16,15,0.0,21.5,0.95,1.9,21.5,17.72,9.81
2018,12,8,16,30,0.0,15.0,1.0,1.7,15.0,12.35,4.32
2018,12,8,16,45,12.0,9.5,1.05,1.55,9.5,20.41,0.0
2018,12,8,17,0,24.0,4.0,1.1,1.4,4.0,19.82,0.0
2018,12,8,17,15,12.0,2.0,1.15,1.35,2.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,1.3,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.35,0.95,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.45,0.85,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.55,0.75,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.6,0.7,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.6,0.65,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.6,0.6,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.6,0.55,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.6,0.45,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.6,0.35,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.65,0.2,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.75,0.05,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.85,-0.05,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.9,-0.1,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.95,-0.2,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.0,-0.3,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.1,-0.35,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.2,-0.4,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.3,-0.45,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.4,-0.5,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.6,-0.55,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.8,-0.6,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,3.0,-0.7,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,3.2,-0.8,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,3.25,-0.95,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,3.3,-1.1,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,3.4,-1.2,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,3.5,-1.3,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,3.4,-1.45,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,3.3,-1.6,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,3.15,-1.7,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,3.0,-1.8,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,3.05,-1.9,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,3.1,-2.05,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,3.1,-2.1,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,3.15,-2.2,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,3.2,-2.3,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,3.25,-2.35,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,3.3,-2.4,0.0,0.0,0.0
2018,12,9,7,15,0.0,2.0,3.35,-2.35,2.0,0.0,0.0
2018,12,9,7,30,0.0,4.0,3.4,-2.3,4.0,3.41,0.0
2018,12,9,7,45,0.0,8.5,3.45,-2.25,8.5,6.98,0.0
2018,12,9,8,0,0.0,13.0,3.5,-2.2,13.0,10.69,3.99
2018,12,9,8,15,0.0,16.5,3.6,-2.0,16.5,13.57,6.45
2018,12,9,8,30,0.0,20.0,3.7,-1.8,20.0,16.46,9.2
2018,12,9,8,45,0.0,23.0,3.8,-1.65,23.0,18.94,11.54
2018,12,9,9,0,0.0,26.0,3.9,-1.5,26.0,21.43,13.83
2018,12,9,9,15,0.0,33.0,3.95,-1.25,33.0,27.23,19.09
2018,12,9,9,30,0.0,40.0,4.0,-1.0,40.0,33.04,24.31
2018,12,9,9,45,0.5,62.0,4.1,-0.8,62.0,51.54,40.91
2018,12,9,10,0,1.0,84.0,4.2,-0.6,84.0,70.35,57.64
2018,12,9,10,15,1.0,73.0,4.3,-0.35,73.0,61.03,49.17
2018,12,9,10,30,1.0,62.0,4.4,-0.1,62.0,51.91,40.92
2018,12,9,10,45,0.5,59.0,4.5,0.1,59.0,49.17,38.38
2018,12,9,11,0,0.0,56.0,4.6,0.3,56.0,46.39,35.82
2018,12,9,11,15,4.5,76.5,4.65,0.45,79.0,66.52,53.75
2018,12,9,11,30,9.0,97.0,4.7,0.6,102.0,87.57,72.4
2018,12,9,11,45,7.0,99.5,4.75,0.8,103.5,88.65,73.21
2018,12,9,12,0,5.0,102.0,4.8,1.0,105.0,89.62,73.93
2018,12,9,12,15,6.5,103.5,4.5,1.05,107.0,92.43,76.44
2018,12,9,12,30,8.0,105.0,4.2,1.1,109.0,95.35,79.08
2018,12,9,12,45,15.0,115.5,3.95,1.15,123.0,111.57,93.62
2018,12,9,13,0,22.0,126.0,3.7,1.2,137.0,138.37,117.36
2018,12,9,13,15,11.5,96.5,3.8,1.15,102.0,91.62,76.11
2018,12,9,13,30,1.0,67.0,3.9,1.1,67.0,56.47,44.71
2018,12,9,13,45,6.0,85.0,4.0,1.05,87.5,76.49,62.79
2018,12,9,14,0,11.0,103.0,4.1,1.0,108.0,98.98,83.02
2018,12,9,14,15,6.5,90.5,4.2,0.95,93.5,83.09,68.88
2018,12,9,14,30,2.0,78.0,4.3,0.9,79.0,67.24,54.69
2018,12,9,14,45,1.5,65.5,4.45,0.8,66.0,55.66,44.43
2018,12,9,15,0,1.0,53.0,4.6,0.7,53.0,44.76,34.71
2018,12,9,15,15,95.0,53.5,4.6,0.55,77.5,159.8,141.61
2018,12,9,15,30,189.0,54.0,4.6,0.4,102.0,264.64,236.57
2018,12,9,15,45,290.5,61.5,4.65,0.3,120.0,363.1,322.9
2018,12,9,16,0,392.0,69.0,4.7,0.2,138.0,455.26,399.16
2018,12,9,16,15,298.5,54.5,4.65,0.05,98.5,354.03,305.45
2018,12,9,16,30,205.0,40.0,4.6,-0.1,59.0,259.33,206.54
2018,12,9,16,45,114.0,23.5,4.6,-0.2,33.0,142.17,0.0
2018,12,9,17,0,23.0,7.0,4.6,-0.3,7.0,21.71,0.0
2018,12,9,17,15,11.5,3.5,4.55,-0.35,3.5,0.0,0.0
2018,12,9,17,30,0.0,0.0,4.5,-0.4,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,4.5,-0.45,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,4.5,-0.5,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,4.5,-0.5,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,4.5,-0.5,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,4.35,-0.6,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,4.2,-0.7,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,4.15,-0.75,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,4.1,-0.8,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,4.05,-0.85,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,4.0,-0.9,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,3.95,-0.9,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,3.9,-0.9,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,3.85,-0.9,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,3.8,-0.9,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,3.7,-0.95,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,3.55,-1.0,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,3.5,-1.0,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,3.45,-1.0,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,3.15,-1.0,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,3.05,-1.05,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,3.0,-1.1,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,2.95,-1.1,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,2.9,-1.1,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,2.9,-1.1,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,2.9,-1.1,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,2.85,-1.15,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.8,-1.2,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.75,-1.25,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.7,-1.3,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.65,-1.3,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.6,-1.3,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.55,-1.35,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.5,-1.4,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.45,-1.45,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.4,-1.55,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.4,-1.6,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.4,-1.6,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,2.4,-1.6,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,2.35,-1.6,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,2.3,-1.6,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,2.3,-1.6,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,2.3,-1.6,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,2.3,-1.6,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,2.3,-1.6,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,2.3,-1.6,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,2.3,-1.6,0.0,0.0,0.0
2018,12,10,7,15,16.0,5.0,2.3,-1.5,5.5,0.0,0.0
2018,12,10,7,30,32.0,10.0,2.3,-1.4,11.0,8.54,0.0
2018,12,10,7,45,72.0,23.5,2.35,-1.25,30.0,18.49,5.77
2018,12,10,8,0,112.0,37.0,2.4,-1.1,49.0,28.76,20.1
2018,12,10,8,15,64.0,43.5,2.4,-0.9,51.0,35.57,25.37
2018,12,10,8,30,16.0,50.0,2.4,-0.7,53.0,42.53,31.87
2018,12,10,8,45,16.0,63.0,2.45,-0.55,66.5,54.66,42.86
2018,12,10,9,0,16.0,76.0,2.5,-0.4,80.0,65.92,53.1
2018,12,10,9,15,159.0,99.0,2.55,-0.2,152.0,130.88,105.88
2018,12,10,9,30,302.0,122.0,2.6,0.0,224.0,208.43,171.3
2018,12,10,9,45,442.0,113.5,2.6,0.15,279.5,279.0,232.11
2018,12,10,10,0,582.0,105.0,2.6,0.3,335.0,363.47,305.46
2018,12,10,10,15,631.5,102.0,2.6,0.5,367.5,419.34,355.14
2018,12,10,10,30,681.0,99.0,2.6,0.7,400.0,478.7,406.94
2018,12,10,10,45,688.0,102.0,2.6,0.85,418.5,522.83,445.15
2018,12,10,11,0,695.0,105.0,2.6,1.0,437.0,565.94,481.65
2018,12,10,11,15,671.0,116.0,2.55,1.15,444.5,595.66,505.95
2018,12,10,11,30,647.0,127.0,2.5,1.3,452.0,621.45,526.51
2018,12,10,11,45,719.0,111.5,2.5,1.45,477.0,686.68,579.54
2018,12,10,12,0,791.0,96.0,2.5,1.6,502.0,749.77,627.57
2018,12,10,12,15,830.5,93.0,2.45,1.7,518.5,805.79,669.13
2018,12,10,12,30,870.0,90.0,2.4,1.8,535.0,860.99,709.53
2018,12,10,12,45,848.0,88.0,2.4,1.9,516.0,862.82,710.35
2018,12,10,13,0,826.0,86.0,2.4,2.0,497.0,860.37,708.7
2018,12,10,13,15,825.5,84.0,2.4,2.1,484.0,873.21,718.66
2018,12,10,13,30,825.0,82.0,2.4,2.2,471.0,882.69,726.09
2018,12,10,13,45,835.5,79.5,2.35,2.25,457.0,898.28,737.85
2018,12,10,14,0,846.0,77.0,2.3,2.3,443.0,910.53,747.15
2018,12,10,14,15,621.5,104.0,2.2,2.25,363.0,745.08,622.8
2018,12,10,14,30,397.0,131.0,2.1,2.2,283.0,563.02,480.41
2018,12,10,14,45,223.5,127.0,2.0,2.15,211.0,378.04,327.36
2018,12,10,15,0,50.0,123.0,1.9,2.1,139.0,181.45,155.94
2018,12,10,15,15,32.0,105.5,1.65,1.9,115.5,145.71,124.79
2018,12,10,15,30,14.0,88.0,1.4,1.7,92.0,98.32,82.46
2018,12,10,15,45,41.0,72.0,1.15,1.45,80.0,115.55,98.5
2018,12,10,16,0,68.0,56.0,0.9,1.2,68.0,133.28,113.89
2018,12,10,16,15,34.0,40.5,0.85,0.75,46.5,72.49,58.6
2018,12,10,16,30,0.0,25.0,0.8,0.3,25.0,21.71,11.97
2018,12,10,16,45,13.0,15.0,0.75,-0.1,15.0,24.11,0.0
2018,12,10,17,0,26.0,5.0,0.7,-0.5,5.0,22.07,0.0
2018,12,10,17,15,13.0,2.5,0.7,-0.6,2.5,0.0,0.0
2018,12,10,17,30,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,0.7,-0.75,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
