Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,10,18,15,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,0.7,-0.85,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,0.7,-0.95,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,0.7,-1.05,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,0.7,-1.1,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,0.7,-1.1,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,0.7,-1.1,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,0.7,-1.2,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,0.7,-1.3,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,0.7,-1.4,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,0.7,-1.6,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,0.7,-1.7,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,0.7,-1.8,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,0.7,-1.9,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,0.7,-1.95,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,0.75,-2.05,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,0.8,-2.15,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,0.8,-2.25,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,0.8,-2.35,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,0.8,-2.45,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,0.8,-2.75,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,0.8,-3.2,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,0.8,-3.45,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,0.8,-4.1,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,0.8,-4.35,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,0.8,-4.6,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,0.8,-4.75,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,0.8,-4.9,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,0.8,-5.1,0.0,0.0,0.0
2018,12,11,7,15,99.5,7.5,0.85,-4.45,10.0,0.0,0.0
2018,12,11,7,30,199.0,15.0,0.9,-3.8,20.0,12.8,0.0
2018,12,11,7,45,377.0,24.0,1.0,-3.15,57.0,20.28,5.97
2018,12,11,8,0,555.0,33.0,1.1,-2.5,94.0,30.32,21.56
2018,12,11,8,15,637.5,39.0,1.1,-1.85,138.5,40.77,32.17
2018,12,11,8,30,720.0,45.0,1.1,-1.2,183.0,93.84,50.71
2018,12,11,8,45,768.5,50.0,1.15,-0.55,228.0,151.42,93.17
2018,12,11,9,0,817.0,55.0,1.2,0.1,273.0,214.5,147.83
2018,12,11,9,15,846.5,58.5,1.25,0.6,314.5,276.51,205.61
2018,12,11,9,30,876.0,62.0,1.3,1.1,356.0,341.07,266.05
2018,12,11,9,45,895.5,66.0,1.35,1.6,393.0,404.67,324.95
2018,12,11,10,0,915.0,70.0,1.4,2.1,430.0,469.09,382.82
2018,12,11,10,15,935.5,73.0,1.4,2.5,463.5,533.45,438.57
2018,12,11,10,30,956.0,76.0,1.4,2.9,497.0,598.07,492.5
2018,12,11,10,45,966.5,77.5,1.45,3.3,521.0,651.65,536.63
2018,12,11,11,0,977.0,79.0,1.5,3.7,545.0,706.58,580.42
2018,12,11,11,15,978.5,80.5,1.55,4.05,558.5,753.82,617.28
2018,12,11,11,30,980.0,82.0,1.6,4.4,572.0,798.38,650.17
2018,12,11,11,45,979.0,82.5,1.65,4.75,578.0,837.07,677.39
2018,12,11,12,0,978.0,83.0,1.7,5.1,584.0,872.54,702.17
2018,12,11,12,15,976.0,84.0,1.7,5.35,583.0,904.44,723.95
2018,12,11,12,30,974.0,85.0,1.7,5.6,582.0,932.84,743.22
2018,12,11,12,45,968.5,85.5,1.75,5.85,573.0,954.03,758.13
2018,12,11,13,0,963.0,86.0,1.8,6.1,564.0,980.56,777.01
2018,12,11,13,15,954.5,85.0,1.8,6.2,546.5,989.77,783.49
2018,12,11,13,30,946.0,84.0,1.8,6.3,529.0,994.9,787.51
2018,12,11,13,45,929.5,81.5,1.8,6.4,501.5,986.75,782.45
2018,12,11,14,0,913.0,79.0,1.8,6.5,474.0,974.53,774.79
2018,12,11,14,15,896.0,77.0,1.7,6.45,442.5,958.56,763.58
2018,12,11,14,30,879.0,75.0,1.6,6.4,411.0,938.86,749.68
2018,12,11,14,45,854.5,71.5,1.5,6.3,373.5,906.88,727.01
2018,12,11,15,0,830.0,68.0,1.4,6.2,336.0,871.71,701.72
2018,12,11,15,15,795.5,63.0,1.25,5.45,293.5,822.96,666.65
2018,12,11,15,30,761.0,58.0,1.1,4.7,251.0,771.99,628.61
2018,12,11,15,45,661.5,54.0,1.0,4.0,200.0,674.8,554.51
2018,12,11,16,0,562.0,50.0,0.9,3.3,149.0,571.24,472.35
2018,12,11,16,15,515.5,41.0,0.95,2.45,112.0,506.94,417.32
2018,12,11,16,30,469.0,32.0,1.0,1.6,75.0,444.05,343.13
2018,12,11,16,45,294.0,21.0,1.05,0.75,43.0,265.83,0.0
2018,12,11,17,0,119.0,10.0,1.1,-0.1,11.0,90.12,0.0
2018,12,11,17,15,59.5,5.0,1.1,-0.15,5.5,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.15,-0.3,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.25,-0.45,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.3,-0.65,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.3,-0.95,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.25,-1.25,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.2,-1.55,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.2,-1.85,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.15,-2.2,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,-2.8,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.05,-2.85,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.0,-3.1,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.0,-3.15,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.0,-3.2,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,0.95,-3.25,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,0.9,-3.35,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,0.9,-3.45,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,0.9,-3.45,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,0.85,-3.3,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,0.8,-3.2,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,0.8,-3.15,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,0.8,-3.1,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,0.8,-2.95,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,0.8,-2.65,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,0.75,-1.95,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,0.7,-1.8,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,0.7,-1.65,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2018,12,12,7,15,22.5,5.0,0.65,-1.0,5.5,0.0,0.0
2018,12,12,7,30,45.0,10.0,0.6,-0.5,11.0,8.54,0.0
2018,12,12,7,45,99.5,24.5,0.55,-0.05,33.0,19.21,4.12
2018,12,12,8,0,154.0,39.0,0.5,0.4,55.0,30.23,21.15
2018,12,12,8,15,201.0,53.0,0.5,0.85,84.5,41.76,32.74
2018,12,12,8,30,248.0,67.0,0.5,1.3,114.0,72.71,49.62
2018,12,12,8,45,277.0,80.5,0.5,1.7,144.5,106.8,76.18
2018,12,12,9,0,306.0,94.0,0.5,2.1,175.0,144.53,108.4
2018,12,12,9,15,400.0,96.0,0.5,2.4,218.5,192.11,147.95
2018,12,12,9,30,494.0,98.0,0.5,2.7,262.0,250.05,197.5
2018,12,12,9,45,593.5,88.5,0.5,3.0,306.0,313.54,251.95
2018,12,12,10,0,693.0,79.0,0.5,3.3,350.0,382.42,310.52
2018,12,12,10,15,716.5,80.0,0.5,3.5,378.0,434.62,355.44
2018,12,12,10,30,740.0,81.0,0.5,3.7,406.0,487.63,399.8
2018,12,12,10,45,663.5,106.5,0.5,3.9,408.5,510.72,418.99
2018,12,12,11,0,587.0,132.0,0.5,4.1,411.0,523.63,429.43
2018,12,12,11,15,576.5,140.5,0.55,4.25,421.0,555.03,454.7
2018,12,12,11,30,566.0,149.0,0.6,4.4,431.0,577.72,472.76
2018,12,12,11,45,606.5,139.5,0.65,4.55,445.5,630.36,513.8
2018,12,12,12,0,647.0,130.0,0.7,4.7,460.0,676.98,549.6
2018,12,12,12,15,708.0,113.0,0.75,4.95,474.0,731.33,589.48
2018,12,12,12,30,769.0,96.0,0.8,5.2,488.0,780.79,624.84
2018,12,12,12,45,752.5,98.0,0.85,5.4,476.5,789.89,631.25
2018,12,12,13,0,736.0,100.0,0.9,5.6,465.0,800.86,639.72
2018,12,12,13,15,630.5,123.5,0.85,5.6,429.5,749.25,602.07
2018,12,12,13,30,525.0,147.0,0.8,5.6,394.0,682.6,553.78
2018,12,12,13,45,511.5,142.5,0.75,5.55,373.5,672.45,547.28
2018,12,12,14,0,498.0,138.0,0.7,5.5,353.0,659.92,538.29
2018,12,12,14,15,433.5,138.5,0.7,5.25,316.5,604.2,497.0
2018,12,12,14,30,369.0,139.0,0.7,5.0,280.0,546.82,453.71
2018,12,12,14,45,335.0,129.5,0.65,4.75,248.5,483.61,405.74
2018,12,12,15,0,301.0,120.0,0.6,4.5,217.0,440.66,372.21
2018,12,12,15,15,263.0,108.0,0.65,4.1,185.0,390.39,332.47
2018,12,12,15,30,225.0,96.0,0.7,3.7,153.0,340.61,291.76
2018,12,12,15,45,192.0,80.5,0.7,3.35,123.0,290.3,249.09
2018,12,12,16,0,159.0,65.0,0.7,3.0,93.0,240.8,205.64
2018,12,12,16,15,120.0,49.5,0.75,2.7,67.5,187.74,157.54
2018,12,12,16,30,81.0,34.0,0.8,2.4,42.0,136.6,105.52
2018,12,12,16,45,51.0,20.5,0.8,2.15,24.5,80.63,0.0
2018,12,12,17,0,21.0,7.0,0.8,1.9,7.0,20.39,0.0
2018,12,12,17,15,10.5,3.5,0.8,1.8,3.5,0.0,0.0
2018,12,12,17,30,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,0.8,1.35,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,0.9,0.8,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,0.9,0.65,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.95,0.25,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,1.0,-1.2,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.0,-1.35,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.95,-1.6,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.9,-1.75,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,-1.8,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.9,-1.85,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,0.85,-1.95,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.75,-1.95,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.7,-1.9,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.7,-1.85,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.7,-1.8,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.7,-1.7,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.7,-1.6,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.65,-1.5,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.6,-1.4,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.6,-1.3,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,0.6,-1.2,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,0.6,-1.1,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,0.6,-0.9,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,0.6,-0.8,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,0.65,-0.75,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,0.65,-0.65,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,0.6,-0.6,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,0.55,-0.6,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,0.5,-0.6,0.0,0.0,0.0
2018,12,13,7,15,14.5,4.5,0.5,-0.25,5.0,0.0,0.0
2018,12,13,7,30,29.0,9.0,0.5,0.1,10.0,7.68,0.0
2018,12,13,7,45,58.5,24.0,0.5,0.4,29.0,18.74,2.64
2018,12,13,8,0,88.0,39.0,0.5,0.7,48.0,29.99,20.8
2018,12,13,8,15,162.0,52.5,0.45,1.15,79.0,41.1,32.06
2018,12,13,8,30,236.0,66.0,0.4,1.6,110.0,70.48,48.18
2018,12,13,8,45,284.0,78.5,0.4,2.05,144.0,105.41,74.53
2018,12,13,9,0,332.0,91.0,0.4,2.5,178.0,146.23,108.44
2018,12,13,9,15,381.5,98.0,0.5,3.0,213.0,188.37,144.99
2018,12,13,9,30,431.0,105.0,0.6,3.5,248.0,235.97,186.95
2018,12,13,9,45,367.5,128.0,0.65,4.05,258.5,262.28,213.13
2018,12,13,10,0,304.0,151.0,0.7,4.6,269.0,274.45,226.07
2018,12,13,10,15,327.5,160.0,0.75,5.2,295.5,313.76,259.65
2018,12,13,10,30,351.0,169.0,0.8,5.8,322.0,355.12,294.06
2018,12,13,10,45,339.5,180.0,0.9,6.35,334.0,380.25,314.9
2018,12,13,11,0,328.0,191.0,1.0,6.9,346.0,403.81,334.05
2018,12,13,11,15,357.0,190.5,1.0,7.2,364.0,440.55,363.68
2018,12,13,11,30,386.0,190.0,1.0,7.5,382.0,478.65,393.85
2018,12,13,11,45,420.0,184.0,1.05,7.75,395.5,530.85,434.7
2018,12,13,12,0,454.0,178.0,1.1,8.0,409.0,569.99,465.24
2018,12,13,12,15,513.5,163.5,1.15,8.15,425.0,620.68,505.11
2018,12,13,12,30,573.0,149.0,1.2,8.3,441.0,672.1,545.01
2018,12,13,12,45,445.0,171.0,1.2,8.4,395.5,604.55,491.74
2018,12,13,13,0,317.0,193.0,1.2,8.5,350.0,510.91,418.83
2018,12,13,13,15,374.5,176.0,1.2,8.6,356.0,550.76,452.41
2018,12,13,13,30,432.0,159.0,1.2,8.7,362.0,611.75,499.94
2018,12,13,13,45,507.5,136.5,1.15,8.8,364.0,660.92,537.88
2018,12,13,14,0,583.0,114.0,1.1,8.9,366.0,717.69,579.44
2018,12,13,14,15,606.5,104.0,1.0,8.8,350.5,730.13,587.7
2018,12,13,14,30,630.0,94.0,0.9,8.7,335.0,739.55,594.17
2018,12,13,14,45,408.5,99.0,0.85,8.55,249.5,530.96,438.05
2018,12,13,15,0,187.0,104.0,0.8,8.4,164.0,314.09,264.4
2018,12,13,15,15,95.5,88.5,0.8,7.95,119.0,193.63,164.14
2018,12,13,15,30,4.0,73.0,0.8,7.5,74.0,70.05,55.68
2018,12,13,15,45,2.0,61.0,0.75,7.0,61.5,57.23,44.56
2018,12,13,16,0,0.0,49.0,0.7,6.5,49.0,44.44,33.09
2018,12,13,16,15,53.0,36.5,0.8,6.1,41.5,93.07,75.77
2018,12,13,16,30,106.0,24.0,0.9,5.7,34.0,151.39,117.14
2018,12,13,16,45,64.5,14.5,0.95,5.35,19.5,88.97,0.0
2018,12,13,17,0,23.0,5.0,1.0,5.0,5.0,20.07,0.0
2018,12,13,17,15,11.5,2.5,1.0,4.7,2.5,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,0.95,2.4,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,0.9,2.35,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,0.85,2.85,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,0.75,3.1,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,0.75,3.05,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,0.8,2.95,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,0.85,2.85,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,0.9,2.75,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,0.95,2.65,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.05,2.65,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.45,2.75,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.75,2.8,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.95,2.8,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.05,2.8,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.15,2.8,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,12,14,7,15,7.5,4.0,2.2,2.9,4.0,0.0,0.0
2018,12,14,7,30,15.0,8.0,2.2,3.0,8.0,6.83,0.0
2018,12,14,7,45,7.5,20.0,2.25,3.1,20.0,16.3,0.23
2018,12,14,8,0,0.0,32.0,2.3,3.2,32.0,25.85,16.77
2018,12,14,8,15,0.5,47.0,2.3,3.35,47.0,37.56,28.44
2018,12,14,8,30,1.0,62.0,2.3,3.5,62.0,50.13,38.5
2018,12,14,8,45,5.0,78.0,2.35,3.65,79.0,64.24,51.04
2018,12,14,9,0,9.0,94.0,2.4,3.8,96.0,79.08,64.11
2018,12,14,9,15,11.5,107.0,2.4,3.95,110.5,91.77,75.25
2018,12,14,9,30,14.0,120.0,2.4,4.1,125.0,104.86,86.67
2018,12,14,9,45,9.5,127.0,2.45,4.25,130.5,110.58,91.7
2018,12,14,10,0,5.0,134.0,2.5,4.4,136.0,115.76,96.13
2018,12,14,10,15,10.5,146.5,2.45,4.6,151.0,130.17,108.4
2018,12,14,10,30,16.0,159.0,2.4,4.8,166.0,145.38,121.31
2018,12,14,10,45,19.0,169.5,2.4,4.95,178.0,158.07,132.03
2018,12,14,11,0,22.0,180.0,2.4,5.1,190.0,171.25,143.14
2018,12,14,11,15,15.5,176.0,2.4,5.3,183.0,164.55,137.11
2018,12,14,11,30,9.0,172.0,2.4,5.5,176.0,157.22,130.57
2018,12,14,11,45,12.0,177.5,2.45,5.7,183.5,165.71,137.75
2018,12,14,12,0,15.0,183.0,2.5,5.9,191.0,174.61,145.26
2018,12,14,12,15,31.0,195.0,2.55,6.1,211.0,215.41,180.06
2018,12,14,12,30,47.0,207.0,2.6,6.3,231.0,245.52,205.62
2018,12,14,12,45,59.5,208.5,2.6,6.5,238.5,261.77,219.5
2018,12,14,13,0,72.0,210.0,2.6,6.7,246.0,278.82,234.1
2018,12,14,13,15,44.5,192.0,2.6,6.75,214.0,236.39,198.02
2018,12,14,13,30,17.0,174.0,2.6,6.8,182.0,176.58,147.02
2018,12,14,13,45,10.0,159.0,2.6,6.85,163.5,155.78,129.39
2018,12,14,14,0,3.0,144.0,2.6,6.9,145.0,134.83,111.43
2018,12,14,14,15,4.5,139.0,2.55,6.85,140.5,132.95,110.13
2018,12,14,14,30,6.0,134.0,2.5,6.8,136.0,131.45,109.11
2018,12,14,14,45,5.0,118.5,2.5,6.7,120.0,115.44,95.48
2018,12,14,15,0,4.0,103.0,2.5,6.6,104.0,99.38,81.7
2018,12,14,15,15,11.5,97.5,2.45,6.55,100.5,103.29,85.49
2018,12,14,15,30,19.0,92.0,2.4,6.5,97.0,108.05,89.82
2018,12,14,15,45,13.0,77.0,2.35,6.4,80.0,88.52,72.3
2018,12,14,16,0,7.0,62.0,2.3,6.3,63.0,69.17,54.76
2018,12,14,16,15,4.0,46.5,2.2,6.25,47.0,51.43,38.52
2018,12,14,16,30,1.0,31.0,2.1,6.2,31.0,32.86,20.7
2018,12,14,16,45,7.5,18.5,2.05,6.15,18.5,26.92,0.0
2018,12,14,17,0,14.0,6.0,2.0,6.1,6.0,14.75,0.0
2018,12,14,17,15,7.0,3.0,1.95,6.1,3.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.85,6.6,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.9,6.75,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.95,6.6,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.95,6.15,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,2.05,6.1,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,15,7,15,4.0,3.0,1.05,5.7,3.0,0.0,0.0
2018,12,15,7,30,8.0,6.0,1.2,5.8,6.0,5.12,0.0
2018,12,15,7,45,35.0,19.5,1.3,5.85,22.5,15.75,0.0
2018,12,15,8,0,62.0,33.0,1.4,5.9,39.0,26.22,16.79
2018,12,15,8,15,98.0,48.0,1.5,6.1,63.5,36.77,27.4
2018,12,15,8,30,134.0,63.0,1.6,6.3,88.0,59.88,41.89
2018,12,15,8,45,164.5,78.0,1.65,6.5,116.0,87.05,63.01
2018,12,15,9,0,195.0,93.0,1.7,6.7,144.0,118.21,89.08
2018,12,15,9,15,142.0,102.5,1.75,7.0,142.5,124.92,98.18
2018,12,15,9,30,89.0,112.0,1.8,7.3,141.0,127.38,102.92
2018,12,15,9,45,106.0,130.0,1.85,7.6,168.0,156.77,128.35
2018,12,15,10,0,123.0,148.0,1.9,7.9,195.0,188.51,155.6
2018,12,15,10,15,122.0,155.0,1.85,8.15,205.0,203.42,168.59
2018,12,15,10,30,121.0,162.0,1.8,8.4,215.0,218.11,181.18
2018,12,15,10,45,177.5,171.5,1.75,8.65,253.0,267.91,223.15
2018,12,15,11,0,234.0,181.0,1.7,8.9,291.0,334.16,277.84
2018,12,15,11,15,317.5,177.0,1.6,8.95,331.5,398.81,331.03
2018,12,15,11,30,401.0,173.0,1.5,9.0,372.0,484.13,399.19
2018,12,15,11,45,321.5,177.0,1.4,9.05,338.0,433.43,357.96
2018,12,15,12,0,242.0,181.0,1.3,9.1,304.0,390.72,323.03
2018,12,15,12,15,231.5,198.0,1.15,9.15,315.5,412.69,339.85
2018,12,15,12,30,221.0,215.0,1.0,9.2,327.0,416.78,342.18
2018,12,15,12,45,279.0,202.0,0.9,9.2,341.5,477.93,390.79
2018,12,15,13,0,337.0,189.0,0.8,9.2,356.0,522.95,425.95
2018,12,15,13,15,310.0,187.0,0.7,9.25,337.0,505.77,411.48
2018,12,15,13,30,283.0,185.0,0.6,9.3,318.0,486.69,396.17
2018,12,15,13,45,218.0,176.0,0.55,9.35,275.5,422.11,345.37
2018,12,15,14,0,153.0,167.0,0.5,9.4,233.0,335.71,276.95
2018,12,15,14,15,174.5,149.5,0.45,9.4,220.0,336.76,279.75
2018,12,15,14,30,196.0,132.0,0.4,9.4,207.0,356.36,296.16
2018,12,15,14,45,301.0,119.5,0.4,9.4,222.5,438.05,363.54
2018,12,15,15,0,406.0,107.0,0.4,9.4,238.0,538.2,441.74
2018,12,15,15,15,471.0,92.0,0.35,9.25,226.0,572.89,466.53
2018,12,15,15,30,536.0,77.0,0.3,9.1,214.0,607.93,491.18
2018,12,15,15,45,469.5,68.5,0.3,8.95,173.0,529.12,429.89
2018,12,15,16,0,403.0,60.0,0.3,8.8,132.0,451.54,368.3
2018,12,15,16,15,342.0,49.0,0.3,8.55,98.5,380.36,308.39
2018,12,15,16,30,281.0,38.0,0.3,8.3,65.0,313.74,239.63
2018,12,15,16,45,166.0,23.5,0.35,8.05,37.5,181.78,0.0
2018,12,15,17,0,51.0,9.0,0.4,7.8,10.0,42.81,0.0
2018,12,15,17,15,25.5,4.5,0.4,7.7,5.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,0.4,7.55,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,0.45,7.35,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,0.5,6.95,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,0.55,6.9,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,0.6,6.95,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.85,6.35,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.95,6.15,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.95,6.05,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.85,5.75,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,12,16,7,15,28.0,4.0,1.9,5.75,4.5,0.0,0.0
2018,12,16,7,30,56.0,8.0,2.0,5.9,9.0,6.83,0.0
2018,12,16,7,45,109.0,19.0,2.15,6.05,27.5,14.76,0.0
2018,12,16,8,0,162.0,30.0,2.3,6.2,46.0,23.1,13.97
2018,12,16,8,15,147.5,44.0,2.4,6.55,64.0,34.15,24.95
2018,12,16,8,30,133.0,58.0,2.5,6.9,82.0,55.62,38.2
2018,12,16,8,45,309.0,65.0,2.6,7.25,139.5,95.3,63.46
2018,12,16,9,0,485.0,72.0,2.7,7.6,197.0,158.59,110.79
2018,12,16,9,15,514.0,79.0,2.75,8.15,230.0,204.46,151.98
2018,12,16,9,30,543.0,86.0,2.8,8.7,263.0,253.35,196.52
2018,12,16,9,45,561.5,94.5,2.9,9.2,294.5,302.67,241.49
2018,12,16,10,0,580.0,103.0,3.0,9.7,326.0,353.39,286.78
2018,12,16,10,15,541.0,118.0,3.05,10.2,338.0,379.56,311.36
2018,12,16,10,30,502.0,133.0,3.1,10.7,350.0,405.76,334.63
2018,12,16,10,45,619.0,116.0,3.15,11.2,397.5,489.89,403.96
2018,12,16,11,0,736.0,99.0,3.2,11.7,445.0,576.98,474.28
2018,12,16,11,15,758.0,97.5,3.2,11.95,463.5,625.71,513.08
2018,12,16,11,30,780.0,96.0,3.2,12.2,482.0,671.33,549.0
2018,12,16,11,45,794.5,94.0,3.2,12.5,492.0,712.51,579.89
2018,12,16,12,0,809.0,92.0,3.2,12.8,502.0,752.04,608.44
2018,12,16,12,15,709.5,116.0,3.2,12.9,475.5,731.95,592.81
2018,12,16,12,30,610.0,140.0,3.2,13.0,449.0,698.79,567.83
2018,12,16,12,45,486.0,160.5,3.2,13.05,404.5,626.09,511.26
2018,12,16,13,0,362.0,181.0,3.2,13.1,360.0,534.86,439.41
2018,12,16,13,15,313.0,183.0,3.15,13.1,334.5,503.2,414.48
2018,12,16,13,30,264.0,185.0,3.1,13.1,309.0,469.16,387.06
2018,12,16,13,45,245.5,179.0,3.05,13.05,290.0,451.07,373.09
2018,12,16,14,0,227.0,173.0,3.0,13.0,271.0,431.77,357.99
2018,12,16,14,15,210.0,157.5,2.95,12.85,243.5,400.13,333.29
2018,12,16,14,30,193.0,142.0,2.9,12.7,216.0,367.28,307.34
2018,12,16,14,45,260.5,126.5,2.85,12.6,216.5,410.79,345.33
2018,12,16,15,0,328.0,111.0,2.8,12.5,217.0,472.92,396.83
2018,12,16,15,15,427.5,89.0,2.7,12.15,209.5,529.98,443.9
2018,12,16,15,30,527.0,67.0,2.6,11.8,202.0,589.01,489.67
2018,12,16,15,45,512.5,59.0,2.45,11.45,171.0,555.75,461.29
2018,12,16,16,0,498.0,51.0,2.3,11.1,140.0,521.12,430.52
2018,12,16,16,15,411.0,42.5,2.2,10.65,102.5,427.17,350.34
2018,12,16,16,30,324.0,34.0,2.1,10.2,65.0,336.84,261.49
2018,12,16,16,45,197.0,21.5,2.0,9.75,37.5,199.34,0.0
2018,12,16,17,0,70.0,9.0,1.9,9.3,10.0,55.96,0.0
2018,12,16,17,15,35.0,4.5,1.8,9.0,5.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,0.95,4.05,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,0.9,3.75,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,0.9,3.15,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,0.95,3.05,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.0,1.85,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.0,1.55,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,12,17,7,15,29.0,4.0,1.05,2.25,4.5,0.0,0.0
2018,12,17,7,30,58.0,8.0,1.1,3.0,9.0,6.83,0.0
2018,12,17,7,45,88.5,20.5,1.1,3.75,27.0,16.18,0.0
2018,12,17,8,0,119.0,33.0,1.1,4.5,45.0,25.76,16.26
2018,12,17,8,15,209.5,45.5,1.3,5.2,78.5,34.62,25.51
2018,12,17,8,30,300.0,58.0,1.5,5.9,112.0,65.71,41.59
2018,12,17,8,45,476.0,59.5,1.7,6.65,170.0,112.56,70.95
2018,12,17,9,0,652.0,61.0,1.9,7.4,228.0,178.04,119.86
2018,12,17,9,15,739.0,59.5,2.05,8.0,277.0,240.92,174.0
2018,12,17,9,30,826.0,58.0,2.2,8.6,326.0,311.32,236.13
2018,12,17,9,45,852.0,59.5,2.3,9.15,361.5,371.68,291.57
2018,12,17,10,0,878.0,61.0,2.4,9.7,397.0,432.49,346.19
2018,12,17,10,15,895.0,61.5,2.45,10.15,426.5,489.68,396.51
2018,12,17,10,30,912.0,62.0,2.5,10.6,456.0,546.74,445.14
2018,12,17,10,45,924.0,62.5,2.55,11.0,479.0,600.58,489.84
2018,12,17,11,0,936.0,63.0,2.6,11.4,502.0,653.27,532.32
2018,12,17,11,15,942.5,64.0,2.55,11.75,517.5,701.51,569.81
2018,12,17,11,30,949.0,65.0,2.5,12.1,533.0,747.63,603.54
2018,12,17,11,45,952.5,65.0,2.5,12.4,541.0,788.02,631.89
2018,12,17,12,0,956.0,65.0,2.5,12.7,549.0,825.62,658.0
2018,12,17,12,15,956.5,65.0,2.5,12.9,549.0,857.86,680.34
2018,12,17,12,30,957.0,65.0,2.5,13.1,549.0,886.82,700.32
2018,12,17,12,45,951.5,64.5,2.45,13.3,540.0,906.6,713.36
2018,12,17,13,0,946.0,64.0,2.4,13.5,531.0,922.62,723.88
2018,12,17,13,15,939.0,63.0,2.35,13.55,515.0,932.85,730.87
2018,12,17,13,30,932.0,62.0,2.3,13.6,499.0,939.26,735.35
2018,12,17,13,45,921.5,61.0,2.2,13.65,476.0,938.67,734.56
2018,12,17,14,0,911.0,60.0,2.1,13.7,453.0,934.32,731.3
2018,12,17,14,15,896.5,58.0,1.95,13.5,423.5,921.21,722.08
2018,12,17,14,30,882.0,56.0,1.8,13.3,394.0,904.59,710.39
2018,12,17,14,45,859.0,54.0,1.65,13.15,358.5,876.9,690.61
2018,12,17,15,0,836.0,52.0,1.5,13.0,323.0,846.37,668.51
2018,12,17,15,15,801.0,49.0,1.4,12.25,282.5,810.15,643.72
2018,12,17,15,30,766.0,46.0,1.3,11.5,242.0,762.45,609.42
2018,12,17,15,45,645.0,47.0,1.15,10.75,192.0,645.12,521.37
2018,12,17,16,0,524.0,48.0,1.0,10.0,142.0,539.31,438.77
2018,12,17,16,15,453.0,38.0,1.05,9.35,103.5,455.92,370.2
2018,12,17,16,30,382.0,28.0,1.1,8.7,65.0,376.33,291.19
2018,12,17,16,45,259.0,19.0,1.15,8.0,38.5,243.88,15.02
2018,12,17,17,0,136.0,10.0,1.2,7.3,12.0,102.48,0.0
2018,12,17,17,15,68.0,5.0,1.2,7.2,6.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.05,4.6,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,0.95,3.8,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,0.9,3.15,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,0.9,2.65,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,0.9,2.15,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,0.9,1.25,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.9,0.75,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.9,0.6,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.9,0.25,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.9,-0.55,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,12,18,7,15,64.5,5.5,0.95,0.1,6.0,0.0,0.0
2018,12,18,7,30,129.0,11.0,1.0,0.8,12.0,9.39,0.0
2018,12,18,7,45,306.0,19.5,1.05,1.5,43.0,16.38,0.0
2018,12,18,8,0,483.0,28.0,1.1,2.2,74.0,25.57,16.13
2018,12,18,8,15,571.0,33.5,1.35,2.9,115.0,30.21,21.75
2018,12,18,8,30,659.0,39.0,1.6,3.6,156.0,74.2,37.77
2018,12,18,8,45,710.5,43.0,1.8,4.25,198.5,126.71,73.32
2018,12,18,9,0,762.0,47.0,2.0,4.9,241.0,185.1,122.04
2018,12,18,9,15,795.5,49.5,2.1,5.35,280.5,243.29,175.4
2018,12,18,9,30,829.0,52.0,2.2,5.8,320.0,304.75,232.75
2018,12,18,9,45,851.5,54.0,2.25,6.25,355.0,363.77,287.92
2018,12,18,10,0,874.0,56.0,2.3,6.7,390.0,423.93,342.78
2018,12,18,10,15,887.0,57.5,2.25,7.05,418.0,479.99,392.7
2018,12,18,10,30,900.0,59.0,2.2,7.4,446.0,535.6,440.53
2018,12,18,10,45,910.5,60.0,2.1,7.7,469.0,588.53,484.45
2018,12,18,11,0,921.0,61.0,2.0,8.0,492.0,640.24,525.84
2018,12,18,11,15,874.0,73.5,1.9,8.25,493.0,665.91,545.61
2018,12,18,11,30,827.0,86.0,1.8,8.5,494.0,690.78,563.84
2018,12,18,11,45,699.0,118.0,1.7,8.8,466.5,669.88,545.71
2018,12,18,12,0,571.0,150.0,1.6,9.1,439.0,626.17,510.49
2018,12,18,12,15,627.0,136.5,1.55,9.25,454.0,686.25,556.89
2018,12,18,12,30,683.0,123.0,1.5,9.4,469.0,739.51,595.23
2018,12,18,12,45,727.5,111.5,1.4,9.55,475.0,784.53,626.22
2018,12,18,13,0,772.0,100.0,1.3,9.7,481.0,827.89,655.53
2018,12,18,13,15,841.5,81.5,1.25,9.8,485.5,878.3,690.1
2018,12,18,13,30,911.0,63.0,1.2,9.9,490.0,920.97,718.72
2018,12,18,13,45,901.0,61.5,1.15,9.95,467.5,920.1,717.39
2018,12,18,14,0,891.0,60.0,1.1,10.0,445.0,915.53,714.24
2018,12,18,14,15,876.0,59.0,1.05,9.9,416.5,903.48,706.4
2018,12,18,14,30,861.0,58.0,1.0,9.8,388.0,888.06,696.3
2018,12,18,14,45,838.0,55.5,1.0,9.7,353.0,859.94,678.06
2018,12,18,15,0,815.0,53.0,1.0,9.6,318.0,838.45,664.2
2018,12,18,15,15,780.5,50.0,0.9,9.05,278.5,793.56,632.35
2018,12,18,15,30,746.0,47.0,0.8,8.5,239.0,746.73,598.11
2018,12,18,15,45,693.5,43.5,0.75,8.0,197.5,682.31,549.79
2018,12,18,16,0,641.0,40.0,0.7,7.5,156.0,617.46,498.57
2018,12,18,16,15,522.5,35.0,0.8,6.85,113.0,498.12,403.84
2018,12,18,16,30,404.0,30.0,0.9,6.2,70.0,395.74,308.35
2018,12,18,16,45,260.0,20.0,1.0,5.55,41.0,246.4,30.83
2018,12,18,17,0,116.0,10.0,1.1,4.9,12.0,88.79,0.0
2018,12,18,17,15,58.0,5.0,1.05,4.6,6.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.95,3.35,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.9,2.65,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.9,1.85,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.9,1.45,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.9,1.3,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.9,0.75,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.9,0.6,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,0.8,0.25,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,0.8,0.1,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,0.8,-0.1,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,0.85,-0.4,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.9,-0.55,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.85,-0.7,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.75,-0.75,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.7,-0.75,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.7,-0.85,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.7,-0.95,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2018,12,19,7,15,15.0,2.0,0.65,-0.55,2.0,0.0,0.0
2018,12,19,7,30,30.0,4.0,0.6,-0.1,4.0,3.41,0.0
2018,12,19,7,45,29.0,14.5,0.55,0.35,16.0,11.98,0.0
2018,12,19,8,0,28.0,25.0,0.5,0.8,28.0,20.33,11.68
2018,12,19,8,15,107.5,43.0,0.55,1.3,61.0,33.24,24.68
2018,12,19,8,30,187.0,61.0,0.6,1.8,94.0,59.87,41.24
2018,12,19,8,45,254.5,74.5,0.6,2.25,131.5,94.53,66.47
2018,12,19,9,0,322.0,88.0,0.6,2.7,169.0,137.23,100.81
2018,12,19,9,15,373.5,95.5,0.6,3.3,204.5,179.08,136.72
2018,12,19,9,30,425.0,103.0,0.6,3.9,240.0,226.68,178.33
2018,12,19,9,45,435.0,115.0,0.6,4.45,268.0,269.31,216.71
2018,12,19,10,0,445.0,127.0,0.6,5.0,296.0,312.72,254.82
2018,12,19,10,15,448.5,137.0,0.75,5.6,318.5,351.86,289.04
2018,12,19,10,30,452.0,147.0,0.9,6.2,341.0,390.73,322.2
2018,12,19,10,45,435.0,159.0,1.05,6.85,353.5,419.6,346.43
2018,12,19,11,0,418.0,171.0,1.2,7.5,366.0,446.05,368.07
2018,12,19,11,15,393.5,182.5,1.25,7.8,371.0,452.15,373.33
2018,12,19,11,30,369.0,194.0,1.3,8.1,376.0,467.23,385.22
2018,12,19,11,45,317.5,206.0,1.35,8.4,364.0,460.41,379.15
2018,12,19,12,0,266.0,218.0,1.4,8.7,352.0,449.28,369.56
2018,12,19,12,15,245.0,221.0,1.4,8.8,344.5,448.49,368.76
2018,12,19,12,30,224.0,224.0,1.4,8.9,337.0,428.77,353.25
2018,12,19,12,45,260.0,216.0,1.4,9.0,345.5,476.97,392.1
2018,12,19,13,0,296.0,208.0,1.4,9.1,354.0,508.63,417.58
2018,12,19,13,15,319.5,197.0,1.35,9.1,350.5,525.44,431.33
2018,12,19,13,30,343.0,186.0,1.3,9.1,347.0,541.42,444.55
2018,12,19,13,45,360.0,174.0,1.25,9.1,336.0,549.06,451.27
2018,12,19,14,0,377.0,162.0,1.2,9.1,325.0,555.23,456.97
2018,12,19,14,15,379.5,150.0,1.1,8.95,305.0,567.09,466.07
2018,12,19,14,30,382.0,138.0,1.0,8.8,285.0,556.74,458.56
2018,12,19,14,45,340.0,130.0,0.95,8.65,252.0,488.29,406.06
2018,12,19,15,0,298.0,122.0,0.9,8.5,219.0,440.48,368.63
2018,12,19,15,15,389.5,97.5,0.85,8.05,208.0,508.15,424.64
2018,12,19,15,30,481.0,73.0,0.8,7.6,197.0,556.63,461.45
2018,12,19,15,45,442.0,62.0,0.75,7.1,160.5,500.17,415.69
2018,12,19,16,0,403.0,51.0,0.7,6.6,124.0,443.77,369.08
2018,12,19,16,15,232.0,38.0,0.75,6.35,77.5,273.33,227.59
2018,12,19,16,30,61.0,25.0,0.8,6.1,31.0,98.09,75.3
2018,12,19,16,45,41.5,15.5,0.8,5.8,18.5,62.33,7.53
2018,12,19,17,0,22.0,6.0,0.8,5.5,6.0,20.37,0.0
2018,12,19,17,15,11.0,3.0,0.85,5.4,3.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,0.85,3.7,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,0.8,3.65,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,0.8,3.75,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,0.75,3.85,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,0.7,3.95,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,0.7,4.05,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,0.7,4.15,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,0.7,4.25,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.75,4.3,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.85,4.3,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.95,4.3,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.95,4.3,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,20,7,15,5.0,1.5,1.0,4.45,1.5,0.0,0.0
2018,12,20,7,30,10.0,3.0,1.1,4.6,3.0,2.56,0.0
2018,12,20,7,45,5.0,5.0,1.15,4.8,5.0,4.21,0.0
2018,12,20,8,0,0.0,7.0,1.2,5.0,7.0,5.74,0.0
2018,12,20,8,15,0.0,9.0,1.3,5.15,9.0,7.39,0.99
2018,12,20,8,30,0.0,11.0,1.4,5.3,11.0,9.03,2.28
2018,12,20,8,45,0.0,15.0,1.45,5.5,15.0,12.33,5.27
2018,12,20,9,0,0.0,19.0,1.5,5.7,19.0,15.64,8.24
2018,12,20,9,15,0.0,27.0,1.6,5.9,27.0,22.25,14.13
2018,12,20,9,30,0.0,35.0,1.7,6.1,35.0,28.89,19.98
2018,12,20,9,45,0.0,33.5,1.8,6.3,33.5,27.65,18.84
2018,12,20,10,0,0.0,32.0,1.9,6.5,32.0,26.41,17.7
2018,12,20,10,15,0.0,32.5,1.95,6.7,32.5,26.84,18.02
2018,12,20,10,30,0.0,33.0,2.0,6.9,33.0,27.26,18.33
2018,12,20,10,45,0.0,42.0,2.05,7.1,42.0,34.73,24.82
2018,12,20,11,0,0.0,51.0,2.1,7.3,51.0,42.22,31.28
2018,12,20,11,15,0.0,42.0,2.15,7.45,42.0,34.75,24.72
2018,12,20,11,30,0.0,33.0,2.2,7.6,33.0,27.28,18.18
2018,12,20,11,45,0.0,36.5,2.3,7.75,36.5,30.19,20.69
2018,12,20,12,0,0.0,40.0,2.4,7.9,40.0,33.1,23.18
2018,12,20,12,15,0.0,40.5,2.45,8.0,40.5,33.51,23.53
2018,12,20,12,30,0.0,41.0,2.5,8.1,41.0,33.93,23.88
2018,12,20,12,45,0.0,37.5,2.55,8.25,37.5,31.02,21.35
2018,12,20,13,0,0.0,34.0,2.6,8.4,34.0,28.11,18.83
2018,12,20,13,15,0.0,36.0,2.6,8.55,36.0,29.77,20.27
2018,12,20,13,30,0.0,38.0,2.6,8.7,38.0,31.42,21.72
2018,12,20,13,45,0.0,35.0,2.65,8.85,35.0,28.92,19.57
2018,12,20,14,0,0.0,32.0,2.7,9.0,32.0,26.43,17.42
2018,12,20,14,15,0.0,28.0,2.9,9.75,28.0,23.11,14.5
2018,12,20,14,30,0.0,24.0,3.1,10.5,24.0,19.79,11.59
2018,12,20,14,45,0.0,22.0,3.3,11.2,22.0,18.13,10.12
2018,12,20,15,0,0.0,20.0,3.5,11.9,20.0,16.47,8.66
2018,12,20,15,15,0.0,15.0,3.6,12.45,15.0,12.34,5.05
2018,12,20,15,30,0.0,10.0,3.7,13.0,10.0,8.22,1.45
2018,12,20,15,45,0.0,9.0,3.8,13.5,9.0,7.39,0.7
2018,12,20,16,0,0.0,8.0,3.9,14.0,8.0,6.57,0.0
2018,12,20,16,15,0.0,6.5,4.15,14.4,6.5,5.33,0.0
2018,12,20,16,30,0.0,5.0,4.4,14.8,5.0,4.1,0.0
2018,12,20,16,45,0.0,3.0,4.65,15.15,3.0,2.46,0.0
2018,12,20,17,0,0.0,1.0,4.9,15.5,1.0,0.85,0.0
2018,12,20,17,15,0.0,0.5,5.0,15.8,0.5,0.0,0.0
2018,12,20,17,30,0.0,0.0,5.1,16.1,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,5.2,16.45,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,5.3,16.8,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,5.3,16.8,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,5.3,16.8,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,4.7,16.85,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,3.8,16.75,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,3.2,16.45,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,2.85,16.1,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
